Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.4639251694,3.97211659718,0.00100086455919,0.0,4.58992532963,8.1892,96.901438563,87.2119743649,3.33988,6.3495841981
 01/01  02:00:00,14.6690915363,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.6918464783,0.0,0.0,0.0,1.52997510988,7.4902,3.93195427984,0.0,3.33988,0.592074279839
 01/01  04:00:00,14.7004164695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.8494732318,0.0,0.0,0.0,1.52997510988,7.4902,3.93196017972,0.0,3.33988,0.59208017972
 01/01  06:00:00,22.5782436254,3.97211659718,0.0,0.0,4.58992532963,8.1892,92.7422587561,84.3725587561,8.3497,0.02
 01/01  07:00:00,37.4922000459,3.97211659718,0.014476829923,0.0,9.17985065927,19.4245,96.8871662772,76.1502507159,16.6994,4.0375155612
 01/01  08:00:00,41.798420946,3.97211659718,0.0105873382735,0.0,9.17985065927,26.9147,86.7657681555,57.6783721536,25.0491,4.0382960019
 01/01  09:00:00,41.82706992,3.97211659718,0.0,0.0,9.17985065927,26.9147,85.2505749456,47.2392412429,33.3988,4.61253370274
 01/01  10:00:00,34.3580584603,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.4965664144,46.4093140077,25.0491,4.03815240678
 01/01  11:00:00,41.8749838152,3.97211659718,0.0112953739864,0.0,9.17985065927,26.9147,93.56540729,39.0619886197,41.7485,12.7549186703
 01/01  12:00:00,42.6062858798,3.97211659718,0.0,0.0,9.17985065927,26.9147,87.8782988647,33.3751331154,41.7485,12.7546657493
 01/01  13:00:00,41.9304418445,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.6315203478,27.8921742195,41.7485,10.9908461283
 01/01  14:00:00,34.4027354321,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.8482558663,32.0365946688,33.3988,10.4128611975
 01/01  15:00:00,34.405158031,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.7340317466,38.1762055762,25.0491,7.50872617038
 01/01  16:00:00,34.3950081946,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.0878945454,40.6038194968,33.3988,8.08527504858
 01/01  17:00:00,43.9552060226,3.97211659718,0.0136272058235,0.0,9.17985065927,26.9147,94.8545497065,36.6714587705,50.0982,8.084890936
 01/01  18:00:00,46.0669665623,3.97211659718,0.0,0.0,9.17985065927,26.9147,97.0611823833,36.5491533067,50.0982,10.4138290765
 01/01  19:00:00,46.0695622046,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.645715851,33.7932601704,50.0982,12.7542556806
 01/01  20:00:00,38.7158189226,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.7770151506,33.0435963637,33.3988,13.3346187869
 01/01  21:00:00,38.6975673237,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.6387178833,31.8266004091,33.3988,10.4133174742
 01/01  22:00:00,38.622222476,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.6690166719,40.8665354393,25.0491,12.7533812326
 01/01  23:00:00,38.5096159097,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.4642463044,45.3515580575,16.6994,10.4132882469
 01/01  24:00:00,39.2706214907,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.1825667205,53.0665110165,8.3497,5.76635570402
 01/02  01:00:00,22.5252125462,3.97211659718,0.00206745940452,0.0,4.58992532963,8.1892,73.6633088934,65.1318186418,3.33988,5.19161025165
 01/02  02:00:00,14.7256455566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  03:00:00,14.7523175274,0.0,0.0,0.0,1.52997510988,7.4902,3.93192909296,0.0,3.33988,0.59204909296
 01/02  04:00:00,14.7634297263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,14.9217649627,0.0,0.0,0.0,1.52997510988,7.4902,3.93193503292,0.0,3.33988,0.592055032921
 01/02  06:00:00,22.6647816579,3.97211659718,0.0,0.0,4.58992532963,8.1892,66.5443665247,58.1746665247,8.3497,0.02
 01/02  07:00:00,37.5848129127,3.97211659718,0.020494963358,0.0,9.17985065927,19.4245,71.9536234707,51.2164354109,16.6994,4.03778805977
 01/02  08:00:00,41.8830665039,3.97211659718,0.0147345244002,0.0,9.17985065927,26.9147,80.6672496171,39.9308493236,25.0491,15.6873002935
 01/02  09:00:00,41.8944250423,3.97211659718,0.00246631130458,0.0,9.17985065927,26.9147,84.7199722221,36.8105546143,33.3988,14.5106176079
 01/02  10:00:00,34.4130207272,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.9896737149,35.3574714286,25.0491,11.5831022863
 01/02  11:00:00,41.927022432,3.97211659718,0.00862764881563,0.0,9.17985065927,26.9147,83.1087021772,30.9440735622,41.7485,10.416128615
 01/02  12:00:00,42.6613633105,3.97211659718,0.0,0.0,9.17985065927,26.9147,71.0475782166,17.7159105485,41.7485,11.5831676681
 01/02  13:00:00,42.0115467174,3.97211659718,0.0,0.0,9.17985065927,26.9147,58.1373417554,5.97551443274,41.7485,10.4133273227
 01/02  14:00:00,34.4892118906,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.3372641346,8.68825346489,33.3988,9.2502106697
 01/02  15:00:00,34.5015815265,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.7212503836,11.5880286531,25.0491,8.08412173053
 01/02  16:00:00,34.4962822543,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.8994172423,13.4153691223,33.3988,8.08524812001
 01/02  17:00:00,44.0544727696,3.97211659718,0.0177477932937,0.0,9.17985065927,26.9147,68.807396989,11.2006382896,50.0982,7.50855869938
 01/02  18:00:00,46.1594721266,3.97211659718,0.0,0.0,9.17985065927,26.9147,69.5786702731,8.48797097658,50.0982,10.9924992966
 01/02  19:00:00,46.1664443651,3.97211659718,0.00651595388859,0.0,9.17985065927,26.9147,67.7094709482,3.68468469035,50.0982,13.9265862579
 01/02  20:00:00,38.800854086,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.136291785,8.05067972714,33.3988,15.6868120578
 01/02  21:00:00,38.7587163584,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.1466100478,13.9944211358,33.3988,12.7533889119
 01/02  22:00:00,38.6718282992,3.97211659718,0.0,0.0,9.17985065927,19.4245,62.6100441232,23.0532119177,25.0491,14.5077322055
 01/02  23:00:00,38.5532455209,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.1474117303,29.8643480408,16.6994,11.5836636895
 01/02  24:00:00,39.312606559,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.0324844181,33.7580509662,8.3497,6.9247334519
 01/03  01:00:00,22.5925925488,3.97211659718,0.0,0.0,4.58992532963,8.1892,50.5250542531,41.9926633026,3.33988,5.19251095041
 01/03  02:00:00,14.7981135089,0.0,0.0,0.0,1.52997510988,7.4902,3.9319699154,0.0,3.33988,0.592089915398
 01/03  03:00:00,14.8292587817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  04:00:00,14.8437712709,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.5162112384,0.0,0.0,0.0,1.52997510988,7.4902,3.93197579047,0.0,3.33988,0.592095790469
 01/03  06:00:00,23.2763597907,3.97211659718,0.0,0.0,4.58992532963,8.1892,42.9455733518,34.5758733518,8.3497,0.02
 01/03  07:00:00,37.9207354782,3.97211659718,0.0269981390341,0.0,9.17985065927,19.4245,49.335230471,28.0242357777,16.6994,4.61159469329
 01/03  08:00:00,41.9822172486,3.97211659718,0.0313550227845,0.0,9.17985065927,26.9147,58.027723564,17.8725637019,25.0491,15.1060598621
 01/03  09:00:00,41.9890106886,3.97211659718,0.00336071523241,0.0,9.17985065927,26.9147,59.806461423,11.8995818842,33.3988,14.5080795388
 01/03  10:00:00,34.5159737323,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.3153050578,8.68372004017,25.0491,11.5824850177
 01/03  11:00:00,42.0157171143,3.97211659718,0.0167368325416,0.0,9.17985065927,26.9147,62.2080028636,10.0451339726,41.7485,10.414368891
 01/03  12:00:00,42.7030259467,3.97211659718,0.0,0.0,9.17985065927,26.9147,58.4675333626,4.56013846341,41.7485,12.1588948992
 01/03  13:00:00,42.0297606723,3.97211659718,0.0,0.0,9.17985065927,26.9147,53.7216261693,1.55838783751,41.7485,10.4147383318
 01/03  14:00:00,34.4981586659,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.7141525653,8.06860545897,33.3988,9.24674710635
 01/03  15:00:00,34.5114429192,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.7110382453,10.5774006627,25.0491,8.08453758264
 01/03  16:00:00,34.4884330614,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.0471230786,17.1393870124,33.3988,7.50893606614
 01/03  17:00:00,43.9896465271,3.97211659718,0.0088386555899,0.0,9.17985065927,26.9147,87.8571631,29.6735014491,50.0982,8.08546165088
 01/03  18:00:00,46.0822257427,3.97211659718,0.0,0.0,9.17985065927,26.9147,92.6690622872,32.1581775041,50.0982,10.412684783
 01/03  19:00:00,46.0843638592,3.97211659718,0.0,0.0,9.17985065927,26.9147,90.2136051604,25.6041744656,50.0982,14.5112306949
 01/03  20:00:00,38.5839372556,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.625285977,26.5398065169,33.3988,15.6866794601
 01/03  21:00:00,38.5773832145,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.6270110808,26.4749591221,33.3988,12.7532519587
 01/03  22:00:00,38.5263738786,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.4128837086,35.8529064627,25.0491,14.510877246
 01/03  23:00:00,38.509409449,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.4372364676,41.1557277112,16.6994,11.5821087564
 01/03  24:00:00,39.2805774335,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.6213146326,45.3479718314,8.3497,6.92364280117
 01/04  01:00:00,22.5436882312,3.97211659718,0.0,0.0,4.58992532963,8.1892,62.8528934222,54.3208871304,3.33988,5.19212629183
 01/04  02:00:00,14.7407481453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  03:00:00,14.7665908898,0.0,0.0,0.0,1.52997510988,7.4902,3.93194000802,0.0,3.33988,0.59206000802
 01/04  04:00:00,14.7800086334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  05:00:00,14.9276744817,0.0,0.0,0.0,1.52997510988,7.4902,3.93194593059,0.0,3.33988,0.592065930595
 01/04  06:00:00,22.6506582304,3.97211659718,0.0,0.0,4.58992532963,8.1892,68.8391129009,60.4694129009,8.3497,0.02
 01/04  07:00:00,37.5566237486,3.97211659718,0.0174426145354,0.0,9.17985065927,19.4245,77.4446490436,56.7077407916,16.6994,4.037508252
 01/04  08:00:00,41.8563445383,3.97211659718,0.0226913402411,0.0,9.17985065927,26.9147,88.8888055177,48.149895101,25.0491,15.6898104167
 01/04  09:00:00,41.8579949756,3.97211659718,0.00505211937362,0.0,9.17985065927,26.9147,93.8878448223,45.9795718173,33.3988,14.509473005
 01/04  10:00:00,34.3660322277,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.1601898696,47.5281809848,25.0491,11.5829088848
 01/04  11:00:00,41.861662032,3.97211659718,0.0128426975823,0.0,9.17985065927,26.9147,104.510710687,52.3481525867,41.7485,10.4140581003
 01/04  12:00:00,42.5969168498,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.0288442283,45.1167172819,41.7485,12.1636269463
 01/04  13:00:00,41.9154006959,3.97211659718,0.0,0.0,9.17985065927,26.9147,85.9295644109,33.7667384887,41.7485,10.4143259222
 01/04  14:00:00,34.3944079314,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.9775639716,35.3319577573,33.3988,9.24680621423
 01/04  15:00:00,34.3873678936,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.0584371389,41.9245976766,25.0491,8.08473946223
 01/04  16:00:00,34.3676763607,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.1968590717,48.2891737517,33.3988,7.50888532006
 01/04  17:00:00,43.9137768759,3.97211659718,0.0115266091802,0.0,9.17985065927,26.9147,106.59560782,48.4117174621,50.0982,8.08569035757
 01/04  18:00:00,46.0259487443,3.97211659718,0.0,0.0,9.17985065927,26.9147,105.96590013,45.4532049683,50.0982,10.4144951618
 01/04  19:00:00,46.0293873111,3.97211659718,0.00439532908728,0.0,9.17985065927,26.9147,105.962033637,41.3542461412,50.0982,14.5095874958
 01/04  20:00:00,38.6642156442,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.6659241087,43.5783503523,33.3988,15.6887737564
 01/04  21:00:00,38.6445112673,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.6837035382,43.5296704325,33.3988,12.7552331057
 01/04  22:00:00,38.5720215353,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.5600776685,50.0004608191,25.0491,14.5105168494
 01/04  23:00:00,38.4578893838,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.1570751823,54.873200453,16.6994,11.5844747293
 01/04  24:00:00,39.2467821463,3.97211659718,0.0,0.0,9.17985065927,19.4245,74.4656167061,59.1908032409,8.3497,6.92511346522
 01/05  01:00:00,22.495605962,3.97211659718,0.0,0.0,4.58992532963,8.1892,77.1326713282,68.6009975641,3.33988,5.19179376406
 01/05  02:00:00,14.6884692917,0.0,0.0,0.0,1.52997510988,7.4902,3.93196053374,0.0,3.33988,0.592080533737
 01/05  03:00:00,14.7069998666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.7188835082,0.0,0.0,0.0,1.52997510988,7.4902,3.93196642369,0.0,3.33988,0.592086423688
 01/05  05:00:00,14.8652769983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.5801253373,3.97211659718,0.0,0.0,4.58992532963,8.1892,91.5450892447,83.1753892447,8.3497,0.02
 01/05  07:00:00,37.4794448164,3.97211659718,0.00907941835419,0.0,9.17985065927,19.4245,103.938805466,82.6274969906,16.6994,4.61190847544
 01/05  08:00:00,41.7864011843,3.97211659718,0.0158589996781,0.0,9.17985065927,26.9147,108.69283518,67.9550554497,25.0491,15.6886797299
 01/05  09:00:00,41.8143866123,3.97211659718,0.0,0.0,9.17985065927,26.9147,104.131380289,56.8017693086,33.3988,13.9308109804
 01/05  10:00:00,34.3413452184,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.1466396811,51.9351880999,25.0491,12.1623515812
 01/05  11:00:00,41.8424420964,3.97211659718,0.00185611816682,0.0,9.17985065927,26.9147,100.745443293,48.5812940561,41.7485,10.4156492366
 01/05  12:00:00,42.5993885733,3.97211659718,0.0,0.0,9.17985065927,26.9147,87.5766862596,34.2452072136,41.7485,11.582979046
 01/05  13:00:00,41.9265203211,3.97211659718,0.0,0.0,9.17985065927,26.9147,72.3261719195,20.163851612,41.7485,10.4138203076
 01/05  14:00:00,34.4179698854,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.7180654606,16.068803328,33.3988,9.25046213254
 01/05  15:00:00,34.4286408571,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.4242711547,18.2899609756,25.0491,8.08521017917
 01/05  16:00:00,34.4160104163,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.0731507577,23.5887302738,33.3988,8.08562048392
 01/05  17:00:00,43.9375638072,3.97211659718,0.00358471810698,0.0,9.17985065927,26.9147,90.1051234726,31.9210721627,50.0982,8.08585130985
 01/05  18:00:00,46.0305137768,3.97211659718,0.0,0.0,9.17985065927,26.9147,103.708414541,43.1954214112,50.0982,10.4147931301
 01/05  19:00:00,46.0076616183,3.97211659718,0.0,0.0,9.17985065927,26.9147,113.857368485,49.2484971634,50.0982,14.5106713221
 01/05  20:00:00,38.6290319142,3.97211659718,0.0,0.0,9.17985065927,19.4245,108.993787707,60.4862199857,33.3988,15.1087677216
 01/05  21:00:00,38.6062797014,3.97211659718,0.0,0.0,9.17985065927,19.4245,114.029853727,67.2964351523,33.3988,13.3346185743
 01/05  22:00:00,38.5306680351,3.97211659718,0.0,0.0,9.17985065927,19.4245,113.656946076,74.0975384373,25.0491,14.5103076388
 01/05  23:00:00,38.4202551821,3.97211659718,0.0,0.0,9.17985065927,19.4245,105.096624242,76.8154989868,16.6994,11.5817252547
 01/05  24:00:00,39.2253650528,3.97211659718,0.0,0.0,9.17985065927,19.4245,97.3179569864,82.044668243,8.3497,6.92358874341
 01/06  01:00:00,22.4635395027,3.97211659718,0.0,0.0,4.58992532963,8.1892,99.7162227073,91.1841491502,3.33988,5.19219355716
 01/06  02:00:00,14.6557868053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  03:00:00,14.6783953082,0.0,0.0,0.0,1.52997510988,7.4902,3.93194633634,0.0,3.33988,0.592066336342
 01/06  04:00:00,14.6901536641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  05:00:00,15.3542544732,0.0,0.0,0.0,1.52997510988,7.4902,3.93195224885,0.0,3.33988,0.592072248849
 01/06  06:00:00,23.0877040987,3.97211659718,0.000968829840045,0.0,4.58992532963,8.1892,109.159925327,100.790225327,8.3497,0.02
 01/06  07:00:00,37.7094668205,3.97211659718,0.0140003534464,0.0,9.17985065927,19.4245,112.065667743,91.3282302149,16.6994,4.03803752833
 01/06  08:00:00,41.7787313828,3.97211659718,0.00865649031774,0.0,9.17985065927,26.9147,115.773861809,75.0359875706,25.0491,15.6887742383
 01/06  09:00:00,41.8111514819,3.97211659718,0.0,0.0,9.17985065927,26.9147,109.825424974,61.9146670089,33.3988,14.5119579651
 01/06  10:00:00,34.3624084541,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.1672051717,49.5340791443,25.0491,11.5840260274
 01/06  11:00:00,41.8897847195,3.97211659718,0.00322414502487,0.0,9.17985065927,26.9147,90.8502367745,38.1088970435,41.7485,10.992839731
 01/06  12:00:00,42.6433511179,3.97211659718,0.0,0.0,9.17985065927,26.9147,72.9316925038,19.5997718249,41.7485,11.5834206789
 01/06  13:00:00,42.0001596118,3.97211659718,0.0,0.0,9.17985065927,26.9147,56.5245330743,4.36157487003,41.7485,10.4144582043
 01/06  14:00:00,34.5308555362,3.97211659718,0.0145046633283,0.0,9.17985065927,19.4245,42.9552705627,0.306485987718,33.3988,9.24998457493
 01/06  15:00:00,34.5448514993,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.1946663407,0.0614054093723,25.0491,8.08416093136
 01/06  16:00:00,34.5197864806,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.1304882522,3.6461548629,33.3988,8.0855333893
 01/06  17:00:00,44.046538625,3.97211659718,0.00712100073324,0.0,9.17985065927,26.9147,66.9133554009,8.7297823749,50.0982,8.08537302605
 01/06  18:00:00,46.1592092745,3.97211659718,0.0,0.0,9.17985065927,26.9147,67.4819668954,6.96892614976,50.0982,10.4148407456
 01/06  19:00:00,46.1489589236,3.97211659718,0.0,0.0,9.17985065927,26.9147,69.9417930199,5.33168839543,50.0982,14.5119046245
 01/06  20:00:00,38.6590271192,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.3400718461,3.636596624,33.3988,15.3046752221
 01/06  21:00:00,38.6603066253,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.0342664638,1.49597559362,33.3988,13.1394908702
 01/06  22:00:00,38.6029329832,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.3317357504,11.7712420362,25.0491,14.5113937142
 01/06  23:00:00,38.590144435,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.4224232358,17.1397426628,16.6994,11.5832805731
 01/06  24:00:00,39.3626998995,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.0579213533,17.7836415179,8.3497,6.92457983532
 01/07  01:00:00,22.6533839157,3.97211659718,0.0,0.0,4.58992532963,8.1892,31.9422418946,23.4097526893,3.33988,5.1926092053
 01/07  02:00:00,14.848896885,0.0,0.0,0.0,1.52997510988,7.4902,3.93192712476,0.0,3.33988,0.592047124764
 01/07  03:00:00,14.8728234428,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  04:00:00,14.8866241161,0.0,0.0,0.0,1.52997510988,7.4902,3.93193306786,0.0,3.33988,0.592053067862
 01/07  05:00:00,15.0421875164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  06:00:00,22.7785868665,3.97211659718,0.0,0.0,4.58992532963,8.1892,38.0399642524,29.6702642524,8.3497,0.02
 01/07  07:00:00,37.7048507077,3.97211659718,0.0278694723251,0.0,9.17985065927,19.4245,44.0862078865,22.7749966849,16.6994,4.61181120161
 01/07  08:00:00,42.0010072861,3.97211659718,0.0199480228937,0.0,9.17985065927,26.9147,36.1726154941,7.08536000604,25.0491,4.03815548809
 01/07  09:00:00,42.0288691473,3.97211659718,0.00784409594122,0.0,9.17985065927,26.9147,38.2010369332,0.763854985533,33.3988,4.03838194762
 01/07  10:00:00,34.5786690243,3.97211659718,0.0111454775422,0.0,9.17985065927,19.4245,37.8380918721,0.0329433700053,25.0491,12.7560485021
 01/07  11:00:00,42.0893822982,3.97211659718,0.00839099423751,0.0,9.17985065927,26.9147,53.9097222014,0.0,41.7485,12.1612222014
 01/07  12:00:00,43.2514825206,3.97211659718,0.438681911648,0.0,9.17985065927,26.9147,54.8717647985,0.0,41.7485,13.1232647985
 01/07  13:00:00,44.7373370888,3.97211659718,2.55008270571,0.0,9.17985065927,26.9147,54.7159730659,0.0,41.7485,12.9674730659
 01/07  14:00:00,37.3193342491,3.97211659718,2.66734760998,0.0,9.17985065927,19.4245,45.5615527349,0.0,33.3988,12.1627527349
 01/07  15:00:00,34.9761369364,3.97211659718,0.353615438458,0.0,9.17985065927,19.4245,35.485381631,0.0226292691391,25.0491,10.4136523618
 01/07  16:00:00,34.6060464836,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.8148528176,0.0,33.3988,10.4160528176
 01/07  17:00:00,43.5293654489,3.97211659718,0.377401595668,0.0,9.17985065927,26.9147,59.3468214344,0.0,50.0982,9.24862143438
 01/07  18:00:00,46.2946390362,3.97211659718,0.0516866423675,0.0,9.17985065927,26.9147,60.5449117586,0.0322707985182,50.0982,10.41444096
 01/07  19:00:00,46.2008556903,3.97211659718,0.00510891309246,0.0,9.17985065927,26.9147,65.5018764423,0.893689589407,50.0982,14.5099868529
 01/07  20:00:00,38.806607256,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.5272421654,3.61714720848,33.3988,14.5112949569
 01/07  21:00:00,38.7557134665,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.4652316859,14.3113886763,33.3988,12.7550430096
 01/07  22:00:00,38.6624848127,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.1134145356,21.554243769,25.0491,14.5100707666
 01/07  23:00:00,38.533569264,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.3475088703,30.2331414139,16.6994,10.4149674564
 01/07  24:00:00,39.28801742,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.3034727994,40.8682060948,8.3497,8.08556670467
 01/08  01:00:00,22.5445804113,3.97211659718,0.0,0.0,4.58992532963,8.1892,65.6857005338,55.4213167849,3.33988,6.92450374895
 01/08  02:00:00,14.7412740234,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.7576600769,0.0,0.0,0.0,1.52997510988,7.4902,3.93196006272,0.0,3.33988,0.592080062719
 01/08  04:00:00,14.7606385475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,14.8998538708,0.0,0.0,0.0,1.52997510988,7.4902,3.93196595107,0.0,3.33988,0.592085951068
 01/08  06:00:00,22.6110550702,3.97211659718,0.00228407957487,0.0,4.58992532963,8.1892,84.9805136797,76.6108136797,8.3497,0.02
 01/08  07:00:00,37.4961694213,3.97211659718,0.0139323566779,0.0,9.17985065927,19.4245,97.5384459946,76.801163261,16.6994,4.03788273359
 01/08  08:00:00,41.780858674,3.97211659718,0.0120356464095,0.0,9.17985065927,26.9147,94.5217156894,65.4351861578,25.0491,4.03742953162
 01/08  09:00:00,41.7942685703,3.97211659718,0.00350655777423,0.0,9.17985065927,26.9147,97.2132419796,59.202691905,33.3988,4.61175007462
 01/08  10:00:00,34.313984572,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.5707144986,60.4830574966,25.0491,4.03855700208
 01/08  11:00:00,41.8260583631,3.97211659718,0.0101424833101,0.0,9.17985065927,26.9147,108.622950437,54.1180531983,41.7485,12.7563972389
 01/08  12:00:00,42.5702476428,3.97211659718,0.0,0.0,9.17985065927,26.9147,106.485334043,51.4016586658,41.7485,13.335175377
 01/08  13:00:00,41.8732686692,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.6022716881,44.4390565426,41.7485,10.4147151455
 01/08  14:00:00,34.362988655,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.3054185191,39.4910329246,33.3988,10.4155855945
 01/08  15:00:00,34.3690784005,3.97211659718,0.0,0.0,9.17985065927,19.4245,74.2183148791,41.0832417886,25.0491,8.08597309053
 01/08  16:00:00,34.3492991522,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.8684290938,46.3835607235,33.3988,8.08606837025
 01/08  17:00:00,42.8221925112,3.97211659718,0.00542120060362,0.0,9.17985065927,26.9147,108.892868773,50.7085831146,50.0982,8.08608565853
 01/08  18:00:00,45.9915665734,3.97211659718,0.0,0.0,9.17985065927,26.9147,115.014757329,54.5018935609,50.0982,10.4146637681
 01/08  19:00:00,45.9842119915,3.97211659718,0.0,0.0,9.17985065927,26.9147,118.492754778,55.0590650355,50.0982,13.335489743
 01/08  20:00:00,38.6115982814,3.97211659718,0.0,0.0,9.17985065927,19.4245,106.652949947,60.4987755358,33.3988,12.7553744109
 01/08  21:00:00,38.5876040833,3.97211659718,0.0,0.0,9.17985065927,19.4245,108.031226714,63.6396805604,33.3988,10.9927461535
 01/08  22:00:00,38.5156313988,3.97211659718,0.0,0.0,9.17985065927,19.4245,112.922108628,75.1162014802,25.0491,12.7568071478
 01/08  23:00:00,38.4062269989,3.97211659718,0.0,0.0,9.17985065927,19.4245,108.189190568,80.4971249723,16.6994,10.9926655962
 01/08  24:00:00,39.2161120811,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.4714002644,80.930490652,8.3497,5.19120961232
 01/09  01:00:00,22.4581580025,3.97211659718,0.0,0.0,4.58992532963,8.1892,102.018965803,93.4870317617,3.33988,5.19205404171
 01/09  02:00:00,14.6444435747,0.0,0.0,0.0,1.52997510988,7.4902,3.93197043741,0.0,3.33988,0.59209043741
 01/09  03:00:00,14.6661370527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.6786227164,0.0,0.0,0.0,1.52997510988,7.4902,3.93194188347,0.0,3.33988,0.592061883472
 01/09  05:00:00,14.8292632199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  06:00:00,22.5673694604,3.97211659718,0.00200949284636,0.0,4.58992532963,8.1892,107.00739011,98.0656223083,8.3497,0.592067801273
 01/09  07:00:00,37.4726379113,3.97211659718,0.0126658045751,0.0,9.17985065927,19.4245,114.250204374,93.5126865459,16.6994,4.03811782782
 01/09  08:00:00,41.7639740364,3.97211659718,0.00883850130463,0.0,9.17985065927,26.9147,118.862522232,78.1230915543,25.0491,15.6903306776
 01/09  09:00:00,41.7822557477,3.97211659718,0.0,0.0,9.17985065927,26.9147,114.55275096,66.6438748189,33.3988,14.5100761414
 01/09  10:00:00,34.3209942229,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.4413088169,55.8067717766,25.0491,11.5854370403
 01/09  11:00:00,41.8355323458,3.97211659718,0.00138673175447,0.0,9.17985065927,26.9147,99.4531648554,47.2889895289,41.7485,10.4156753265
 01/09  12:00:00,42.5914688423,3.97211659718,0.0,0.0,9.17985065927,26.9147,86.2403719202,32.3279535468,41.7485,12.1639183734
 01/09  13:00:00,41.9159536082,3.97211659718,0.0,0.0,9.17985065927,26.9147,71.8742720795,19.7101732544,41.7485,10.4155988251
 01/09  14:00:00,34.4016735501,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.2673580093,17.6196160172,33.3988,9.24894199208
 01/09  15:00:00,34.4079464695,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.7703451119,20.6355070586,25.0491,8.08573805328
 01/09  16:00:00,34.3923555506,3.97211659718,0.0,0.0,9.17985065927,19.4245,68.9368434298,27.4525783805,33.3988,8.0854650493
 01/09  17:00:00,42.8666058062,3.97211659718,0.00334842649109,0.0,9.17985065927,26.9147,90.5068886082,32.3227214483,50.0982,8.08596715988
 01/09  18:00:00,46.012288245,3.97211659718,0.0,0.0,9.17985065927,26.9147,107.5172658,47.0032603177,50.0982,10.4158054818
 01/09  19:00:00,45.987640178,3.97211659718,0.0,0.0,9.17985065927,26.9147,119.666906111,55.0575929854,50.0982,14.5111131259
 01/09  20:00:00,38.621551137,3.97211659718,0.0,0.0,9.17985065927,19.4245,111.569545435,62.4802263758,33.3988,15.6905190596
 01/09  21:00:00,38.6010173164,3.97211659718,0.0,0.0,9.17985065927,19.4245,112.089563043,65.93528297,33.3988,12.7554800733
 01/09  22:00:00,38.5262770589,3.97211659718,0.0,0.0,9.17985065927,19.4245,115.806508226,76.2475563044,25.0491,14.5098519217
 01/09  23:00:00,38.4146814437,3.97211659718,0.0,0.0,9.17985065927,19.4245,112.112892493,83.2507534615,16.6994,12.1627390311
 01/09  24:00:00,39.2211876873,3.97211659718,0.0,0.0,9.17985065927,19.4245,103.875468614,89.177475301,8.3497,6.34829331312
 01/10  01:00:00,22.4576798854,3.97211659718,0.0,0.0,4.58992532963,8.1892,110.254182037,101.147144657,3.33988,5.76715737944
 01/10  02:00:00,14.6468512701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  03:00:00,14.6708750853,0.0,0.0,0.0,1.52997510988,7.4902,3.93194193331,0.0,3.33988,0.592061933307
 01/10  04:00:00,14.6831255139,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  05:00:00,15.3483427841,0.0,0.0,0.0,1.52997510988,7.4902,3.93194785282,0.0,3.33988,0.592067852818
 01/10  06:00:00,23.0840861337,3.97211659718,0.00199672052854,0.0,4.58992532963,8.1892,99.9069140298,91.5372140298,8.3497,0.02
 01/10  07:00:00,37.7019478702,3.97211659718,0.0106682535004,0.0,9.17985065927,19.4245,99.6708685929,78.9334784395,16.6994,4.0379901534
 01/10  08:00:00,41.7689447766,3.97211659718,0.00915279826296,0.0,9.17985065927,26.9147,108.969120278,68.2287113128,25.0491,15.6913089647
 01/10  09:00:00,41.7925388391,3.97211659718,0.0,0.0,9.17985065927,26.9147,109.225007859,61.3139306569,33.3988,14.5122772017
 01/10  10:00:00,34.3274352652,3.97211659718,0.0,0.0,9.17985065927,19.4245,90.1005900911,52.8893912269,25.0491,12.1620988642
 01/10  11:00:00,41.8356216591,3.97211659718,0.00223922769275,0.0,9.17985065927,26.9147,99.0095792773,46.8454307414,41.7485,10.415648536
 01/10  12:00:00,42.5943052449,3.97211659718,0.0,0.0,9.17985065927,26.9147,84.5146607974,31.1817365051,41.7485,11.5844242923
 01/10  13:00:00,41.9248474373,3.97211659718,0.0,0.0,9.17985065927,26.9147,70.3196779701,17.5776356684,41.7485,10.9935423018
 01/10  14:00:00,34.4145844292,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.1259225934,14.4811031385,33.3988,9.24601945487
 01/10  15:00:00,34.4239274725,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.0252952896,17.8904278447,25.0491,8.08576744491
 01/10  16:00:00,34.4044531443,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.5196126128,25.6122424326,33.3988,7.50857018024
 01/10  17:00:00,42.8813754747,3.97211659718,0.00450644056042,0.0,9.17985065927,26.9147,87.2383735856,29.054354629,50.0982,8.0858189566
 01/10  18:00:00,46.0610462996,3.97211659718,0.0,0.0,9.17985065927,26.9147,87.5241022377,26.4324925803,50.0982,10.9934096574
 01/10  19:00:00,46.0664716683,3.97211659718,0.00202349957634,0.0,9.17985065927,26.9147,84.2301982613,20.2014977496,50.0982,13.9305005117
 01/10  20:00:00,38.5606582628,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.414929052,23.0062616639,33.3988,16.009867388
 01/10  21:00:00,38.5504122716,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.2380902774,23.8246002133,33.3988,13.0146900642
 01/10  22:00:00,38.5057927943,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.4896725943,31.9293231549,25.0491,14.5112494394
 01/10  23:00:00,38.491249652,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.662635464,37.79834784,16.6994,12.164887624
 01/10  24:00:00,39.2625126992,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.8638664206,42.1640159043,8.3497,6.35015051634
 01/11  01:00:00,22.5377945581,3.97211659718,0.0,0.0,4.58992532963,8.1892,58.8901366175,49.7838914297,3.33988,5.76636518778
 01/11  02:00:00,14.7351135867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  03:00:00,14.7627166397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.7775732923,0.0,0.0,0.0,1.52997510988,7.4902,3.93196890259,0.0,3.33988,0.592088902594
 01/11  05:00:00,14.9267785533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.6547898003,3.97211659718,0.0,0.0,4.58992532963,8.1892,63.2805070548,54.3387122773,8.3497,0.592094777518
 01/11  07:00:00,37.5601487554,3.97211659718,0.0165633479354,0.0,9.17985065927,19.4245,73.4751088352,52.7372938261,16.6994,4.03841500903
 01/11  08:00:00,41.8507589057,3.97211659718,0.017348190731,0.0,9.17985065927,26.9147,87.8299908964,47.0912240465,25.0491,15.6896668499
 01/11  09:00:00,41.852367817,3.97211659718,0.0,0.0,9.17985065927,26.9147,94.7914157031,46.8811363915,33.3988,14.5114793116
 01/11  10:00:00,34.376961932,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.6170965505,44.4038161204,25.0491,12.1641804301
 01/11  11:00:00,41.885281229,3.97211659718,0.00734446070535,0.0,9.17985065927,26.9147,94.2775091867,42.1141064931,41.7485,10.4149026937
 01/11  12:00:00,42.6144301891,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.4438234957,36.1106488662,41.7485,11.5846746295
 01/11  13:00:00,41.9366738431,3.97211659718,0.0,0.0,9.17985065927,26.9147,81.7099023802,28.9678041535,41.7485,10.9935982267
 01/11  14:00:00,34.415061639,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.4254088642,29.7805430278,33.3988,9.24606583642
 01/11  15:00:00,34.4172481501,3.97211659718,0.0,0.0,9.17985065927,19.4245,68.5193187932,35.3854089423,25.0491,8.08480985089
 01/11  16:00:00,34.4003613977,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.1987961884,41.2921235431,33.3988,7.50787264533
 01/11  17:00:00,42.8957533665,3.97211659718,0.0137585649384,0.0,9.17985065927,26.9147,96.4498831868,38.265986998,50.0982,8.08569618881
 01/11  18:00:00,46.0758851372,3.97211659718,0.0,0.0,9.17985065927,26.9147,93.8267061498,32.7347886253,50.0982,10.9937175246
 01/11  19:00:00,46.0868622797,3.97211659718,0.00569649079648,0.0,9.17985065927,26.9147,90.7837760668,26.1746767463,50.0982,14.5108993205
 01/11  20:00:00,38.7245365195,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.4455979875,28.3570203136,33.3988,15.6897776739
 01/11  21:00:00,38.7062524988,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.1758978435,29.0216233423,33.3988,12.7554745013
 01/11  22:00:00,38.6315565425,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.0225501104,35.4631147777,25.0491,14.5103353327
 01/11  23:00:00,38.5222427011,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.879303835,39.0155199538,16.6994,12.1643838812
 01/11  24:00:00,39.2959894223,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.9027218001,41.2045374586,8.3497,6.34848434153
 01/12  01:00:00,22.573354171,3.97211659718,0.0,0.0,4.58992532963,8.1892,57.1052055539,47.9979021514,3.33988,5.76742340242
 01/12  02:00:00,14.7726660282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.7981875705,0.0,0.0,0.0,1.52997510988,7.4902,3.93196709555,0.0,3.33988,0.59208709555
 01/12  04:00:00,14.8113796468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.9631704229,0.0,0.0,0.0,1.52997510988,7.4902,3.93197297509,0.0,3.33988,0.592092975091
 01/12  06:00:00,22.6960431973,3.97211659718,0.0,0.0,4.58992532963,8.1892,58.2167220649,49.8470220649,8.3497,0.02
 01/12  07:00:00,37.6091974695,3.97211659718,0.021962677491,0.0,9.17985065927,19.4245,66.0743472032,45.3369147281,16.6994,4.03803247518
 01/12  08:00:00,41.908599539,3.97211659718,0.0225581111248,0.0,9.17985065927,26.9147,75.9223176689,35.1837059711,25.0491,15.6895116978
 01/12  09:00:00,41.9125341088,3.97211659718,0.0,0.0,9.17985065927,26.9147,78.3765373115,30.465941472,33.3988,14.5117958395
 01/12  10:00:00,34.4404744054,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.9876110452,26.7751809165,25.0491,12.1633301287
 01/12  11:00:00,41.952515088,3.97211659718,0.0145609679831,0.0,9.17985065927,26.9147,77.9618492868,25.7982257921,41.7485,10.4151234947
 01/12  12:00:00,42.6598184961,3.97211659718,0.0,0.0,9.17985065927,26.9147,71.9345777255,18.0230824507,41.7485,12.1629952748
 01/12  13:00:00,41.9960252938,3.97211659718,0.0,0.0,9.17985065927,26.9147,63.140669929,10.9764796055,41.7485,10.4156903235
 01/12  14:00:00,34.4728238136,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.8269102395,14.1792245949,33.3988,9.24888564462
 01/12  15:00:00,34.4725428311,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.7713063371,20.6366122408,25.0491,8.08559409623
 01/12  16:00:00,34.4638799821,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.4212312772,23.9358541383,33.3988,8.08657713882
 01/12  17:00:00,42.9564171164,3.97211659718,0.0163888698515,0.0,9.17985065927,26.9147,80.370173157,22.1869367493,50.0982,8.08503640769
 01/12  18:00:00,46.1186163172,3.97211659718,0.0,0.0,9.17985065927,26.9147,79.656578495,19.1428833325,50.0982,10.4154951624
 01/12  19:00:00,46.1217532196,3.97211659718,0.0057510961489,0.0,9.17985065927,26.9147,79.3168952322,14.7082385232,50.0982,14.5104567089
 01/12  20:00:00,38.7564096786,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.8478810566,16.7593967899,33.3988,15.6896842667
 01/12  21:00:00,38.7346541003,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.0014046965,18.2655260321,33.3988,13.3370786644
 01/12  22:00:00,38.6568107113,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.2541955348,25.6944750366,25.0491,14.5106204982
 01/12  23:00:00,38.5422824816,3.97211659718,0.0,0.0,9.17985065927,19.4245,59.1533111264,30.8699241063,16.6994,11.5839870201
 01/12  24:00:00,39.3031079368,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.6394422269,35.3643197229,8.3497,6.92542250397
 01/13  01:00:00,22.5802539199,3.97211659718,0.0,0.0,4.58992532963,8.1892,51.4711297442,42.9392374709,3.33988,5.19201227336
 01/13  02:00:00,14.778394256,0.0,0.0,0.0,1.52997510988,7.4902,3.93197088654,0.0,3.33988,0.592090886544
 01/13  03:00:00,14.7990677849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.8101413572,0.0,0.0,0.0,1.52997510988,7.4902,3.93192504799,0.0,3.33988,0.592045047993
 01/13  05:00:00,15.4739104969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  06:00:00,23.2023567376,3.97211659718,0.0,0.0,4.58992532963,8.1892,59.8356567066,50.893905714,8.3497,0.592050992618
 01/13  07:00:00,37.8260922557,3.97211659718,0.0202568968997,0.0,9.17985065927,19.4245,67.9062651185,47.168334799,16.6994,4.03853031957
 01/13  08:00:00,41.8903392829,3.97211659718,0.0207074143793,0.0,9.17985065927,26.9147,79.3477015198,38.6076016214,25.0491,15.6909998984
 01/13  09:00:00,41.8858269829,3.97211659718,0.0,0.0,9.17985065927,26.9147,85.6233263404,37.7128194234,33.3988,14.511706917
 01/13  10:00:00,34.4021406987,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.9165689026,37.2822673815,25.0491,11.5852015211
 01/13  11:00:00,41.9062620191,3.97211659718,0.0125730326032,0.0,9.17985065927,26.9147,89.9951664505,37.2535005178,41.7485,10.9931659327
 01/13  12:00:00,42.6268767542,3.97211659718,0.0,0.0,9.17985065927,26.9147,81.5117192081,28.1789991845,41.7485,11.5842200236
 01/13  13:00:00,41.9568810238,3.97211659718,0.0,0.0,9.17985065927,26.9147,71.5146146316,18.773342766,41.7485,10.9927718656
 01/13  14:00:00,34.4343242337,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.7846541781,21.1390636586,33.3988,9.24679051946
 01/13  15:00:00,34.4337124691,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.8137171465,27.6789748027,25.0491,8.08564234371
 01/13  16:00:00,34.4129922852,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.4226726873,33.9387158032,33.3988,8.08515688405
 01/13  17:00:00,42.8998105466,3.97211659718,0.0131389371714,0.0,9.17985065927,26.9147,92.1896150803,34.0062365746,50.0982,8.08517850573
 01/13  18:00:00,46.0702489142,3.97211659718,0.0,0.0,9.17985065927,26.9147,91.5874576889,31.0744555225,50.0982,10.4148021663
 01/13  19:00:00,46.0649564692,3.97211659718,0.0,0.0,9.17985065927,26.9147,94.3173013819,29.7071144859,50.0982,14.511986896
 01/13  20:00:00,38.5662842612,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.7333153675,30.6436119943,33.3988,15.6909033732
 01/13  21:00:00,38.560132927,3.97211659718,0.0,0.0,9.17985065927,19.4245,74.2560930248,27.5217352304,33.3988,13.3355577944
 01/13  22:00:00,38.5170671533,3.97211659718,0.0,0.0,9.17985065927,19.4245,74.0867998926,34.5253897802,25.0491,14.5123101123
 01/13  23:00:00,38.5065593671,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.1091633193,38.8266849517,16.6994,11.5830783676
 01/13  24:00:00,39.2764123966,3.97211659718,0.0,0.0,9.17985065927,19.4245,59.1966930878,43.9220395121,8.3497,6.9249535757
 01/14  01:00:00,22.5414454466,3.97211659718,0.0,0.0,4.58992532963,8.1892,62.3715189736,53.8395670365,3.33988,5.19207193717
 01/14  02:00:00,14.734146592,0.0,0.0,0.0,1.52997510988,7.4902,3.93197134134,0.0,3.33988,0.592091341335
 01/14  03:00:00,14.7509490004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  04:00:00,14.75576725,0.0,0.0,0.0,1.52997510988,7.4902,3.93194278524,0.0,3.33988,0.592062785236
 01/14  05:00:00,14.8943114144,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  06:00:00,22.6171624172,3.97211659718,0.0,0.0,4.58992532963,8.1892,83.5625700488,74.6208013506,8.3497,0.592068698174
 01/14  07:00:00,37.5331435578,3.97211659718,0.0171427949586,0.0,9.17985065927,19.4245,87.9896346154,67.2519773454,16.6994,4.03825726997
 01/14  08:00:00,41.8382565341,3.97211659718,0.0124529079045,0.0,9.17985065927,26.9147,78.2719743105,49.1847468085,25.0491,4.03812750203
 01/14  09:00:00,41.8591206568,3.97211659718,0.0,0.0,9.17985065927,26.9147,78.3019520804,40.864542444,33.3988,4.03860963635
 01/14  10:00:00,34.3939483189,3.97211659718,0.00123161523027,0.0,9.17985065927,19.4245,74.5195735336,36.1338674063,25.0491,13.3366061273
 01/14  11:00:00,41.8993770309,3.97211659718,0.0018238616443,0.0,9.17985065927,26.9147,85.4172460289,31.7905735098,41.7485,11.8781725191
 01/14  12:00:00,42.6379018098,3.97211659718,0.0,0.0,9.17985065927,26.9147,73.9583031898,19.1655399476,41.7485,13.0442632422
 01/14  13:00:00,41.9802975317,3.97211659718,0.0,0.0,9.17985065927,26.9147,66.70347374,11.6188380096,41.7485,13.3361357304
 01/14  14:00:00,34.4584693039,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.8090636497,11.2466597628,33.3988,12.1636038869
 01/14  15:00:00,34.4494372679,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.0253933537,15.560641499,25.0491,10.4156518547
 01/14  16:00:00,34.4343748651,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.8241346911,18.009664613,33.3988,10.4156700781
 01/14  17:00:00,42.9080534234,3.97211659718,0.0039702019664,0.0,9.17985065927,26.9147,81.2198917184,21.8699397482,50.0982,9.25175197027
 01/14  18:00:00,46.0751194709,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.5006245353,28.4094995928,50.0982,10.9929249425
 01/14  19:00:00,46.0705125196,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.7289550497,25.1190528706,50.0982,14.5117021791
 01/14  20:00:00,38.7085667323,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.9795156911,24.0683931412,33.3988,14.5123225499
 01/14  21:00:00,38.6774332773,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.3021550128,32.567664208,33.3988,13.3356908047
 01/14  22:00:00,38.5927001927,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.3206285785,39.3401119921,25.0491,13.9314165864
 01/14  23:00:00,38.4749729387,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.7637930753,45.0701904866,16.6994,10.9942025887
 01/14  24:00:00,39.2598074235,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.4075991804,48.971954801,8.3497,8.08594437937
 01/15  01:00:00,22.5139126614,3.97211659718,0.0,0.0,4.58992532963,8.1892,71.936740819,62.2495109525,3.33988,6.34734986644
 01/15  02:00:00,14.7022622413,0.0,0.0,0.0,1.52997510988,7.4902,3.93196887002,0.0,3.33988,0.592088870019
 01/15  03:00:00,14.7212991669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  04:00:00,14.7284940923,0.0,0.0,0.0,1.52997510988,7.4902,3.93195756698,0.0,3.33988,0.59207756698
 01/15  05:00:00,14.8729622191,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  06:00:00,22.5865230445,3.97211659718,0.0,0.0,4.58992532963,8.1892,90.0998501457,81.1580666857,8.3497,0.592083460068
 01/15  07:00:00,37.4762517546,3.97211659718,0.0086441584415,0.0,9.17985065927,19.4245,104.369234326,83.631406778,16.6994,4.03842754762
 01/15  08:00:00,41.7595912616,3.97211659718,0.00635490241416,0.0,9.17985065927,26.9147,102.691240104,73.6044291084,25.0491,4.03771099556
 01/15  09:00:00,41.7663220103,3.97211659718,0.0,0.0,9.17985065927,26.9147,109.102365644,71.6649978728,33.3988,4.03856777098
 01/15  10:00:00,34.2809203335,3.97211659718,0.0,0.0,9.17985065927,19.4245,102.001241987,72.3390176155,25.0491,4.61312437192
 01/15  11:00:00,41.7856839666,3.97211659718,0.00387263929476,0.0,9.17985065927,26.9147,119.782018883,65.2761468986,41.7485,12.7573719839
 01/15  12:00:00,42.5587347291,3.97211659718,0.0,0.0,9.17985065927,26.9147,113.810959201,58.7253937233,41.7485,13.3370654779
 01/15  13:00:00,41.8522805313,3.97211659718,0.0,0.0,9.17985065927,26.9147,101.909215823,49.4226351779,41.7485,10.738080645
 01/15  14:00:00,34.3392866192,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.8465670922,45.7771479699,33.3988,10.6706191222
 01/15  15:00:00,34.3424615441,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.0948529455,49.9596340225,25.0491,8.086118923
 01/15  16:00:00,34.3275238403,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.9054858239,53.4210893117,33.3988,8.08559651225
 01/15  17:00:00,42.8009474696,3.97211659718,0.00366552468839,0.0,9.17985065927,26.9147,116.125368561,57.9408792582,50.0982,8.08628930324
 01/15  18:00:00,45.9671760623,3.97211659718,0.0,0.0,9.17985065927,26.9147,124.981609879,64.4673814117,50.0982,10.4160284678
 01/15  19:00:00,45.9631029795,3.97211659718,0.0,0.0,9.17985065927,26.9147,131.172316679,67.738287281,50.0982,13.3358293984
 01/15  20:00:00,38.6032157703,3.97211659718,0.0,0.0,9.17985065927,19.4245,115.435887353,68.7012329244,33.3988,13.3358544291
 01/15  21:00:00,38.5835266078,3.97211659718,0.0,0.0,9.17985065927,19.4245,113.720134986,69.9054964374,33.3988,10.4158385482
 01/15  22:00:00,38.5135740387,3.97211659718,0.0,0.0,9.17985065927,19.4245,117.6646933,79.2793514802,25.0491,13.3362418202
 01/15  23:00:00,38.4049847713,3.97211659718,0.0,0.0,9.17985065927,19.4245,110.10719202,82.9930922393,16.6994,10.4146997807
 01/15  24:00:00,39.215006632,3.97211659718,0.0,0.0,9.17985065927,19.4245,98.8504485879,84.7329986522,8.3497,5.76774993575
 01/16  01:00:00,22.4571672515,3.97211659718,0.0,0.0,4.58992532963,8.1892,104.591239389,94.9012072411,3.33988,6.35015214781
 01/16  02:00:00,14.6407880946,0.0,0.0,0.0,1.52997510988,7.4902,3.93197362385,0.0,3.33988,0.59209362385
 01/16  03:00:00,14.6601720612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.6724597807,0.0,0.0,0.0,1.52997510988,7.4902,3.9319277724,0.0,3.33988,0.592047772403
 01/16  05:00:00,14.822637868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.569048088,3.97211659718,0.00896785749165,0.0,4.58992532963,8.1892,118.188936478,109.247182765,8.3497,0.592053712873
 01/16  07:00:00,37.4690545208,3.97211659718,0.0120422645229,0.0,9.17985065927,19.4245,126.363779201,105.626142221,16.6994,4.03823697953
 01/16  08:00:00,41.7508179024,3.97211659718,0.00795515139838,0.0,9.17985065927,26.9147,123.851948772,94.7647507699,25.0491,4.03809800206
 01/16  09:00:00,41.7563268291,3.97211659718,0.0,0.0,9.17985065927,26.9147,126.271660868,88.8343296424,33.3988,4.03853122543
 01/16  10:00:00,34.2717333428,3.97211659718,0.0,0.0,9.17985065927,19.4245,114.7508556,85.662990294,25.0491,4.03876530563
 01/16  11:00:00,41.7708704501,3.97211659718,0.00335953987313,0.0,9.17985065927,26.9147,132.835400712,77.7502152078,41.7485,13.3366855042
 01/16  12:00:00,42.5456779378,3.97211659718,0.0,0.0,9.17985065927,26.9147,124.475543893,69.3902954122,41.7485,13.3367484807
 01/16  13:00:00,41.8347059553,3.97211659718,0.0,0.0,9.17985065927,26.9147,111.204302119,59.0404296945,41.7485,10.4153724241
 01/16  14:00:00,34.3195291727,3.97211659718,0.0,0.0,9.17985065927,19.4245,100.141107854,55.7490093455,33.3988,10.9932985088
 01/16  15:00:00,34.3220530358,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.257767008,60.1231228494,25.0491,8.08554415862
 01/16  16:00:00,34.3102903191,3.97211659718,0.0,0.0,9.17985065927,19.4245,103.598412334,62.1135121069,33.3988,8.08610022759
 01/16  17:00:00,42.7935606338,3.97211659718,0.00557581268708,0.0,9.17985065927,26.9147,120.364013597,62.179850298,50.0982,8.08596329897
 01/16  18:00:00,45.9687264655,3.97211659718,0.0,0.0,9.17985065927,26.9147,123.775477296,63.2617786784,50.0982,10.4154986181
 01/16  19:00:00,45.9677678441,3.97211659718,0.0,0.0,9.17985065927,26.9147,124.568510024,61.1346491916,50.0982,13.3356608327
 01/16  20:00:00,38.6123853775,3.97211659718,0.0,0.0,9.17985065927,19.4245,106.670862791,59.9350968055,33.3988,13.3369659853
 01/16  21:00:00,38.5956622426,3.97211659718,0.0,0.0,9.17985065927,19.4245,101.818902057,58.0045327652,33.3988,10.4155692918
 01/16  22:00:00,38.5292898973,3.97211659718,0.0,0.0,9.17985065927,19.4245,102.548624524,64.163012061,25.0491,13.3365124632
 01/16  23:00:00,38.4263122137,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.4528918994,65.3384546224,16.6994,10.415037277
 01/16  24:00:00,39.2349726404,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.8895187937,61.77279626,8.3497,5.76702253371
 01/17  01:00:00,22.4992721898,3.97211659718,0.0,0.0,4.58992532963,8.1892,76.1515482878,67.6190148458,3.33988,5.19265344198
 01/17  02:00:00,14.696210681,0.0,0.0,0.0,1.52997510988,7.4902,3.93194013269,0.0,3.33988,0.59206013269
 01/17  03:00:00,14.7290789218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  04:00:00,14.7541177548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.4260667585,0.0,0.0,0.0,1.52997510988,7.4902,3.93194605507,0.0,3.33988,0.592066055066
 01/17  06:00:00,23.1691913002,3.97211659718,0.0,0.0,4.58992532963,8.1892,66.9218071349,58.5521071349,8.3497,0.02
