Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  07:00:00,37.8002289304,3.97211659718,0.0189801937132,0.0,9.17985065927,19.4245,74.1317213692,52.8205496763,16.6994,4.61177169289
 01/17  08:00:00,41.8885129743,3.97211659718,0.0239129933635,0.0,9.17985065927,26.9147,79.2264343946,38.4860605052,25.0491,15.6912738894
 01/17  09:00:00,41.9011447928,3.97211659718,0.00244714960878,0.0,9.17985065927,26.9147,80.6450084816,32.7337629087,33.3988,14.5124455729
 01/17  10:00:00,34.4332131061,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.2759585427,26.6417487644,25.0491,11.5851097783
 01/17  11:00:00,41.9671255134,3.97211659718,0.00649761031834,0.0,9.17985065927,26.9147,70.7527051135,18.0104013054,41.7485,10.9938038081
 01/17  12:00:00,42.7097480068,3.97211659718,0.0,0.0,9.17985065927,26.9147,56.9889384381,3.65558743931,41.7485,11.5848509988
 01/17  13:00:00,42.0237456957,3.97211659718,0.0,0.0,9.17985065927,26.9147,58.1748031527,5.43229045894,41.7485,10.9940126938
 01/17  14:00:00,34.470332969,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.7423987887,16.0950221618,33.3988,9.24857662684
 01/17  15:00:00,34.4643703108,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.6402829716,23.5060134749,25.0491,8.0851694967
 01/17  16:00:00,34.4504671298,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.5954301992,28.1098716634,33.3988,8.08675853579
 01/17  17:00:00,42.9363274463,3.97211659718,0.0159619155411,0.0,9.17985065927,26.9147,86.9603481692,28.7761369429,50.0982,8.08601122627
 01/17  18:00:00,46.1033878548,3.97211659718,0.0,0.0,9.17985065927,26.9147,86.1085083671,25.5939964358,50.0982,10.4163119313
 01/17  19:00:00,46.1199751992,3.97211659718,0.00648516828107,0.0,9.17985065927,26.9147,81.8953188246,17.2858316093,50.0982,14.5112872153
 01/17  20:00:00,38.6093582968,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.0718529108,20.4021064726,33.3988,16.2709464381
 01/17  21:00:00,38.5733533361,3.97211659718,0.0,0.0,9.17985065927,19.4245,74.1376349221,27.9833506719,33.3988,12.7554842501
 01/17  22:00:00,38.5111731128,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.8160038467,39.2555257985,25.0491,14.5113780483
 01/17  23:00:00,38.4924955485,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.3889599383,46.5270705093,16.6994,12.162489429
 01/17  24:00:00,39.2589447105,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.6421187902,56.3668821771,8.3497,6.9255366131
 01/18  01:00:00,22.502309134,3.97211659718,0.0018334213047,0.0,4.58992532963,8.1892,77.0042953456,68.471481103,3.33988,5.19293424261
 01/18  02:00:00,14.6897786487,0.0,0.0,0.0,1.52997510988,7.4902,3.93194951527,0.0,3.33988,0.592069515271
 01/18  03:00:00,14.7068887072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  04:00:00,14.709844914,0.0,0.0,0.0,1.52997510988,7.4902,3.93195542272,0.0,3.33988,0.592075422724
 01/18  05:00:00,14.8545105354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  06:00:00,22.5790863846,3.97211659718,0.0,0.0,4.58992532963,8.1892,98.1541874647,89.7844874647,8.3497,0.02
 01/18  07:00:00,37.4771135572,3.97211659718,0.0087968053489,0.0,9.17985065927,19.4245,108.592958886,87.2813178616,16.6994,4.6122410242
 01/18  08:00:00,41.7769146854,3.97211659718,0.0155768991591,0.0,9.17985065927,26.9147,118.082768349,77.3428169013,25.0491,15.690851448
 01/18  09:00:00,41.7815833638,3.97211659718,0.0,0.0,9.17985065927,26.9147,119.653555141,71.7408832856,33.3988,14.5138718551
 01/18  10:00:00,34.2999290263,3.97211659718,0.0,0.0,9.17985065927,19.4245,103.276904651,66.0636126373,25.0491,12.164192014
 01/18  11:00:00,41.804441145,3.97211659718,0.00159794450006,0.0,9.17985065927,26.9147,113.148783839,60.9834836667,41.7485,10.4168001721
 01/18  12:00:00,42.5715401306,3.97211659718,0.0,0.0,9.17985065927,26.9147,103.5973717,49.6845674302,41.7485,12.1643042697
 01/18  13:00:00,41.8679974931,3.97211659718,0.0,0.0,9.17985065927,26.9147,92.3416802834,40.1765806471,41.7485,10.4165996364
 01/18  14:00:00,34.343869095,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.0207613972,42.3715695552,33.3988,9.25039184204
 01/18  15:00:00,34.3378099894,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.1477190421,50.0124580347,25.0491,8.08616100739
 01/18  16:00:00,34.3172690956,3.97211659718,0.0,0.0,9.17985065927,19.4245,100.026307446,58.5414436132,33.3988,8.08606383275
 01/18  17:00:00,42.7858623702,3.97211659718,0.00274968654342,0.0,9.17985065927,26.9147,122.807441779,64.6226474583,50.0982,8.08659432084
 01/18  18:00:00,45.9632906252,3.97211659718,0.0,0.0,9.17985065927,26.9147,128.117054912,67.0250481427,50.0982,10.9938067693
 01/18  19:00:00,45.966890684,3.97211659718,0.0,0.0,9.17985065927,26.9147,130.432013237,65.8217828398,50.0982,14.5120303971
 01/18  20:00:00,38.6068055249,3.97211659718,0.0,0.0,9.17985065927,19.4245,122.550814339,73.4598110093,33.3988,15.69220333
 01/18  21:00:00,38.585524125,3.97211659718,0.0,0.0,9.17985065927,19.4245,124.52304796,77.7878118196,33.3988,13.3364361407
 01/18  22:00:00,38.5136750732,3.97211659718,0.0,0.0,9.17985065927,19.4245,126.272663489,86.7116266884,25.0491,14.5119368008
 01/18  23:00:00,38.40406124,3.97211659718,0.0,0.0,9.17985065927,19.4245,122.647028451,94.3624792111,16.6994,11.5851492401
 01/18  24:00:00,39.213102097,3.97211659718,0.0,0.0,9.17985065927,19.4245,116.491875898,101.215746342,8.3497,6.92642955605
 01/19  01:00:00,22.4526473356,3.97211659718,0.0,0.0,4.58992532963,8.1892,122.479192107,113.371564975,3.33988,5.76774713278
 01/19  02:00:00,14.6310247873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  03:00:00,14.6493502446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.6616332646,0.0,0.0,0.0,1.52997510988,7.4902,3.93197171215,0.0,3.33988,0.59209171215
 01/19  05:00:00,14.8117955037,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  06:00:00,22.5605747101,3.97211659718,0.00615316391582,0.0,4.58992532963,8.1892,136.835248536,127.893463854,8.3497,0.592084682162
 01/19  07:00:00,37.4635303826,3.97211659718,0.0113857827007,0.0,9.17985065927,19.4245,142.713145219,121.975135313,16.6994,4.03860990632
 01/19  08:00:00,41.7548931188,3.97211659718,0.0127798624641,0.0,9.17985065927,26.9147,150.41152132,109.669631497,25.0491,15.6927898231
 01/19  09:00:00,41.7625302598,3.97211659718,0.0,0.0,9.17985065927,26.9147,148.155358905,100.243523614,33.3988,14.5130352918
 01/19  10:00:00,34.2803642475,3.97211659718,0.0,0.0,9.17985065927,19.4245,129.55464094,92.3407337887,25.0491,12.1648071513
 01/19  11:00:00,41.7689291151,3.97211659718,0.00141092222133,0.0,9.17985065927,26.9147,136.735964761,84.5100544093,41.7485,10.4774103517
 01/19  12:00:00,42.5418390978,3.97211659718,0.0,0.0,9.17985065927,26.9147,124.096895083,70.2479056072,41.7485,12.1004894754
 01/19  13:00:00,41.8303673042,3.97211659718,0.0,0.0,9.17985065927,26.9147,106.600272976,53.8581885369,41.7485,10.9935844396
 01/19  14:00:00,34.3174907353,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.2579018713,50.6125794699,33.3988,9.2465224014
 01/19  15:00:00,34.3264323344,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.0908189922,52.9563752248,25.0491,8.0853437674
 01/19  16:00:00,34.3193624672,3.97211659718,0.0,0.0,9.17985065927,19.4245,97.6096412785,56.1243880857,33.3988,8.08645319285
 01/19  17:00:00,42.7949344663,3.97211659718,0.00285361379982,0.0,9.17985065927,26.9147,117.269195999,59.0842008269,50.0982,8.0867951725
 01/19  18:00:00,45.9618651787,3.97211659718,0.0,0.0,9.17985065927,26.9147,126.721991157,66.2072606677,50.0982,10.4165304897
 01/19  19:00:00,45.9662287756,3.97211659718,0.0,0.0,9.17985065927,26.9147,131.610228882,66.999488335,50.0982,14.5125405471
 01/19  20:00:00,38.6060611419,3.97211659718,0.0,0.0,9.17985065927,19.4245,118.630636541,69.5403260235,33.3988,15.6915105174
 01/19  21:00:00,38.5873756487,3.97211659718,0.0,0.0,9.17985065927,19.4245,120.686388366,73.9500509523,33.3988,13.3375374132
 01/19  22:00:00,38.5160237954,3.97211659718,0.0,0.0,9.17985065927,19.4245,121.267129731,81.7058535209,25.0491,14.5121762103
 01/19  23:00:00,38.4044617952,3.97211659718,0.0,0.0,9.17985065927,19.4245,117.655300149,88.7935000942,16.6994,12.1624000551
 01/19  24:00:00,39.2133342245,3.97211659718,0.0,0.0,9.17985065927,19.4245,111.808679217,96.5346180849,8.3497,6.92436113182
 01/20  01:00:00,22.4548384988,3.97211659718,0.0,0.0,4.58992532963,8.1892,112.682766852,104.149942353,3.33988,5.19294449904
 01/20  02:00:00,14.6406909477,0.0,0.0,0.0,1.52997510988,7.4902,3.93195956137,0.0,3.33988,0.592079561373
 01/20  03:00:00,14.6621127405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  04:00:00,14.674876179,0.0,0.0,0.0,1.52997510988,7.4902,3.93196545287,0.0,3.33988,0.592085452868
 01/20  05:00:00,15.3408903901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  06:00:00,23.0791808988,3.97211659718,0.00236755284738,0.0,4.58992532963,8.1892,109.610491066,101.240791066,8.3497,0.02
 01/20  07:00:00,37.6997759761,3.97211659718,0.0125788165372,0.0,9.17985065927,19.4245,117.031286882,95.7194809534,16.6994,4.6124059285
 01/20  08:00:00,41.7629169724,3.97211659718,0.0113815173757,0.0,9.17985065927,26.9147,124.504196742,83.763826583,25.0491,15.6912701588
 01/20  09:00:00,41.7746004652,3.97211659718,0.0,0.0,9.17985065927,26.9147,123.726891233,75.8147011572,33.3988,14.5133900753
 01/20  10:00:00,34.2916736711,3.97211659718,0.0,0.0,9.17985065927,19.4245,106.383204724,69.1695715972,25.0491,12.1645331273
 01/20  11:00:00,41.8066692018,3.97211659718,0.00129953200257,0.0,9.17985065927,26.9147,111.652694221,59.4870386914,41.7485,10.4171555296
 01/20  12:00:00,42.5832977807,3.97211659718,0.0,0.0,9.17985065927,26.9147,94.8475061463,40.9371170831,41.7485,12.1618890632
 01/20  13:00:00,41.9050081347,3.97211659718,0.0,0.0,9.17985065927,26.9147,77.8476561109,25.6831566483,41.7485,10.4159994627
 01/20  14:00:00,34.3901028915,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.1453717256,22.9173324249,33.3988,9.82923930073
 01/20  15:00:00,34.3950795202,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.0466321229,25.4878533469,25.0491,7.50967877597
 01/20  16:00:00,34.3862659705,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.5966342062,29.1113863921,33.3988,8.08644781412
 01/20  17:00:00,42.8529520045,3.97211659718,0.00244622810871,0.0,9.17985065927,26.9147,96.1750528152,37.9901611856,50.0982,8.08669162956
 01/20  18:00:00,46.0043915813,3.97211659718,0.0,0.0,9.17985065927,26.9147,111.543251928,50.4502752526,50.0982,10.9947766758
 01/20  19:00:00,45.9895465217,3.97211659718,0.0,0.0,9.17985065927,26.9147,118.347658343,53.7369518035,50.0982,14.5125065394
 01/20  20:00:00,38.4911091974,3.97211659718,0.0,0.0,9.17985065927,19.4245,103.32296302,54.2310432768,33.3988,15.6931197437
 01/20  21:00:00,38.4906039134,3.97211659718,0.0,0.0,9.17985065927,19.4245,96.375777825,49.6393658576,33.3988,13.3376119673
 01/20  22:00:00,38.4532926854,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.9787897074,54.4165558725,25.0491,14.5131338348
 01/20  23:00:00,38.4485934411,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.8768919673,58.0142227208,16.6994,12.1632692465
 01/20  24:00:00,39.2469125404,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.1829097836,59.9097275983,8.3497,6.92348218528
 01/21  01:00:00,22.5047589106,3.97211659718,0.0,0.0,4.58992532963,8.1892,72.3219213603,63.7893467011,3.33988,5.19269465917
 01/21  02:00:00,14.6903949459,0.0,0.0,0.0,1.52997510988,7.4902,3.93194357406,0.0,3.33988,0.592063574056
 01/21  03:00:00,14.7008877268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  04:00:00,14.7056151385,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.8472044266,0.0,0.0,0.0,1.52997510988,7.4902,3.93194949096,0.0,3.33988,0.592069490956
 01/21  06:00:00,22.5739524931,3.97211659718,0.00147044959337,0.0,4.58992532963,8.1892,97.0933039886,88.7236039886,8.3497,0.02
 01/21  07:00:00,36.4185227378,3.97211659718,0.0129350433226,0.0,9.17985065927,19.4245,108.027191106,86.715915696,16.6994,4.61187540991
 01/21  08:00:00,41.7671297844,3.97211659718,0.00860050420686,0.0,9.17985065927,26.9147,97.148498202,68.0604890802,25.0491,4.03890912178
 01/21  09:00:00,41.7914819227,3.97211659718,0.0,0.0,9.17985065927,26.9147,95.4687538024,58.0309240754,33.3988,4.03902972705
 01/21  10:00:00,34.3324479548,3.97211659718,0.000553069285314,0.0,9.17985065927,19.4245,89.9008913781,51.514480241,25.0491,13.337311137
 01/21  11:00:00,41.8504459587,3.97211659718,0.00149447567191,0.0,9.17985065927,26.9147,98.1057192525,44.192742909,41.7485,12.1644763435
 01/21  12:00:00,42.6025123686,3.97211659718,0.0,0.0,9.17985065927,26.9147,85.3379482,30.2531315002,41.7485,13.3363166998
 01/21  13:00:00,41.9244978774,3.97211659718,0.0,0.0,9.17985065927,26.9147,79.0498534672,24.5442858724,41.7485,12.7570675948
 01/21  14:00:00,34.4060733087,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.1025447359,21.5414389296,33.3988,12.1623058063
 01/21  15:00:00,34.418458746,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.6291549025,19.5851913844,25.0491,10.994863518
 01/21  16:00:00,34.4105476494,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.486590197,20.6720477206,33.3988,10.4157424764
 01/21  17:00:00,42.8718843567,3.97211659718,0.00254525494947,0.0,9.17985065927,26.9147,89.0353577685,29.6870132704,50.0982,9.25014449814
 01/21  18:00:00,46.0332714256,3.97211659718,0.0,0.0,9.17985065927,26.9147,102.011774782,40.9196176101,50.0982,10.9939571715
 01/21  19:00:00,46.0021878865,3.97211659718,0.0,0.0,9.17985065927,26.9147,113.773353078,49.1610114294,50.0982,14.5141416489
 01/21  20:00:00,38.6222596277,3.97211659718,0.0,0.0,9.17985065927,19.4245,107.02900146,59.1165709484,33.3988,14.5136305118
 01/21  21:00:00,38.5999889582,3.97211659718,0.0,0.0,9.17985065927,19.4245,117.267100197,70.5312143001,33.3988,13.3370858966
 01/21  22:00:00,38.525018305,3.97211659718,0.0,0.0,9.17985065927,19.4245,116.945627696,77.3837250534,25.0491,14.5128026423
 01/21  23:00:00,38.4133215887,3.97211659718,0.0,0.0,9.17985065927,19.4245,107.372981261,80.2572505898,16.6994,10.4163306717
 01/21  24:00:00,39.2183656737,3.97211659718,0.0,0.0,9.17985065927,19.4245,103.375712426,86.9403522708,8.3497,8.08566015541
 01/22  01:00:00,22.4649855787,3.97211659718,0.00822296102285,0.0,4.58992532963,8.1892,114.476320046,104.210906382,3.33988,6.92553366423
 01/22  02:00:00,14.6596720345,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  03:00:00,14.6814982607,0.0,0.0,0.0,1.52997510988,7.4902,3.93196340386,0.0,3.33988,0.592083403855
 01/22  04:00:00,14.6887798466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  05:00:00,14.8346883351,0.0,0.0,0.0,1.52997510988,7.4902,3.93196928925,0.0,3.33988,0.592089289252
 01/22  06:00:00,22.5716347395,3.97211659718,0.00945506075146,0.0,4.58992532963,8.1892,129.466085921,121.096385921,8.3497,0.02
 01/22  07:00:00,36.4083003348,3.97211659718,0.0117723255753,0.0,9.17985065927,19.4245,138.459276622,117.147961449,16.6994,4.61191517259
 01/22  08:00:00,41.7541324482,3.97211659718,0.00545290698244,0.0,9.17985065927,26.9147,124.409351676,95.321552811,25.0491,4.03869886537
 01/22  09:00:00,41.7706757491,3.97211659718,0.0,0.0,9.17985065927,26.9147,111.460125162,74.0221735261,33.3988,4.03915163555
 01/22  10:00:00,34.3110411862,3.97211659718,0.0,0.0,9.17985065927,19.4245,91.2002558401,62.1120496209,25.0491,4.03910621918
 01/22  11:00:00,41.8368470935,3.97211659718,0.00344074782425,0.0,9.17985065927,26.9147,102.839985326,47.7533865557,41.7485,13.3380987705
 01/22  12:00:00,42.6013305159,3.97211659718,0.0,0.0,9.17985065927,26.9147,87.6210724402,32.5362876144,41.7485,13.3362848257
 01/22  13:00:00,41.9421008614,3.97211659718,0.0,0.0,9.17985065927,26.9147,69.2975819952,16.554783602,41.7485,10.9942983933
 01/22  14:00:00,34.446253695,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.0006730616,8.185887055,33.3988,10.4159860066
 01/22  15:00:00,34.4485112516,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.6682405073,11.532618253,25.0491,8.08652225437
 01/22  16:00:00,34.4509161587,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.9999232849,11.5149133616,33.3988,8.08620992331
 01/22  17:00:00,42.9224426251,3.97211659718,0.00373803634596,0.0,9.17985065927,26.9147,74.0361271086,15.8511206762,50.0982,8.08680643237
 01/22  18:00:00,46.0573436482,3.97211659718,0.0,0.0,9.17985065927,26.9147,93.5559401181,33.0408209197,50.0982,10.4169191983
 01/22  19:00:00,46.0191742628,3.97211659718,0.0,0.0,9.17985065927,26.9147,110.996071278,47.5606685821,50.0982,13.3372026959
 01/22  20:00:00,38.6337986285,3.97211659718,0.0,0.0,9.17985065927,19.4245,104.643810834,57.9063291984,33.3988,13.3386816359
 01/22  21:00:00,38.6016368833,3.97211659718,0.0,0.0,9.17985065927,19.4245,111.586357812,67.1934142384,33.3988,10.994143574
 01/22  22:00:00,38.5256442629,3.97211659718,0.0,0.0,9.17985065927,19.4245,117.665626723,79.2793852501,25.0491,13.3371414726
 01/22  23:00:00,38.4135954467,3.97211659718,0.0,0.0,9.17985065927,19.4245,109.828761456,82.7122206012,16.6994,10.4171408546
 01/22  24:00:00,39.2213201704,3.97211659718,0.0,0.0,9.17985065927,19.4245,98.6881025051,84.5709052662,8.3497,5.76749723893
 01/23  01:00:00,22.459502709,3.97211659718,0.0,0.0,4.58992532963,8.1892,105.06180556,96.5295454242,3.33988,5.19238013573
 01/23  02:00:00,14.6508808471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  03:00:00,14.6737513602,0.0,0.0,0.0,1.52997510988,7.4902,3.93196110977,0.0,3.33988,0.592081109774
 01/23  04:00:00,14.6854856715,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  05:00:00,14.8356746994,0.0,0.0,0.0,1.52997510988,7.4902,3.93196699881,0.0,3.33988,0.592086998811
 01/23  06:00:00,22.5699022103,3.97211659718,0.00226617673328,0.0,4.58992532963,8.1892,116.720349824,108.350649824,8.3497,0.02
 01/23  07:00:00,36.4140120672,3.97211659718,0.00969838514277,0.0,9.17985065927,19.4245,119.732224619,98.4210040402,16.6994,4.6118205789
 01/23  08:00:00,41.7736187334,3.97211659718,0.00852349051531,0.0,9.17985065927,26.9147,120.672805033,79.9308400194,25.0491,15.6928650135
 01/23  09:00:00,41.7911781105,3.97211659718,0.0,0.0,9.17985065927,26.9147,116.541604617,68.6292101055,33.3988,14.5135945111
 01/23  10:00:00,34.336209205,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.6441977915,55.4305482335,25.0491,12.164549558
 01/23  11:00:00,41.8574603531,3.97211659718,0.00335885434676,0.0,9.17985065927,26.9147,97.6678884558,45.5024567282,41.7485,10.4169317276
 01/23  12:00:00,42.6152823202,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.9448301558,27.0315513742,41.7485,12.1647787816
 01/23  13:00:00,41.9631353689,3.97211659718,0.0,0.0,9.17985065927,26.9147,63.2551034175,11.0896449963,41.7485,10.4169584212
 01/23  14:00:00,34.4524192725,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.0097414752,8.78139366139,33.3988,9.82954781378
 01/23  15:00:00,34.4628321791,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.1272503535,11.993616813,25.0491,8.08453354047
 01/23  16:00:00,34.4581853753,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.7965028654,14.3134149746,33.3988,8.08428789083
 01/23  17:00:00,42.931082656,3.97211659718,0.0112779413144,0.0,9.17985065927,26.9147,75.285097829,17.1006274259,50.0982,8.08627040311
 01/23  18:00:00,46.0678307694,3.97211659718,0.0,0.0,9.17985065927,26.9147,87.6394513409,27.1252797657,50.0982,10.4159715752
 01/23  19:00:00,46.0520402729,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.5565498293,31.946041257,50.0982,14.5123085723
 01/23  20:00:00,38.6655138517,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.0378440889,44.9464917388,33.3988,15.69255235
 01/23  21:00:00,38.6305654068,3.97211659718,0.0,0.0,9.17985065927,19.4245,98.8002043112,52.0642765191,33.3988,13.3371277921
 01/23  22:00:00,38.5458127849,3.97211659718,0.0,0.0,9.17985065927,19.4245,102.635913325,62.4935317483,25.0491,15.0932815767
 01/23  23:00:00,38.4254824245,3.97211659718,0.0,0.0,9.17985065927,19.4245,98.9816815486,70.6979879876,16.6994,11.584293561
 01/23  24:00:00,39.2345922132,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.7799954714,71.5046699277,8.3497,6.92562554372
 01/24  01:00:00,22.4860028626,3.97211659718,0.0,0.0,4.58992532963,8.1892,83.9471020404,75.4147499212,3.33988,5.1924721192
 01/24  02:00:00,14.6863091937,0.0,0.0,0.0,1.52997510988,7.4902,3.93196768029,0.0,3.33988,0.592087680292
 01/24  03:00:00,14.7105778877,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  04:00:00,14.7146621582,0.0,0.0,0.0,1.52997510988,7.4902,3.9319735894,0.0,3.33988,0.592093589397
 01/24  05:00:00,15.3713128958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  06:00:00,23.1052624081,3.97211659718,0.0,0.0,4.58992532963,8.1892,91.4550757406,82.5133280046,8.3497,0.592047735999
 01/24  07:00:00,36.6641870299,3.97211659718,0.0148461047979,0.0,9.17985065927,19.4245,100.180135868,79.4424547941,16.6994,4.03828107406
 01/24  08:00:00,41.7990586447,3.97211659718,0.0122703029399,0.0,9.17985065927,26.9147,104.977470277,64.2357255616,25.0491,15.6926447157
 01/24  09:00:00,41.8525952502,3.97211659718,0.0,0.0,9.17985065927,26.9147,94.1225975459,46.2105021134,33.3988,14.5132954325
 01/24  10:00:00,34.4180243632,3.97211659718,0.0,0.0,9.17985065927,19.4245,62.973833102,25.7591679621,25.0491,12.1655651399
 01/24  11:00:00,41.9532107915,3.97211659718,0.00264000518779,0.0,9.17985065927,26.9147,64.9194105846,12.1755606774,41.7485,10.9953499072
 01/24  12:00:00,42.7438734396,3.97211659718,0.0109674014453,0.0,9.17985065927,26.9147,53.3349051437,0.0,41.7485,11.5864051437
 01/24  13:00:00,42.6722315239,3.97211659718,0.569984330961,0.0,9.17985065927,26.9147,52.7415218945,0.0,41.7485,10.9930218945
 01/24  14:00:00,35.1754225085,3.97211659718,0.593762113939,0.0,9.17985065927,19.4245,42.6477742257,0.0,33.3988,9.24897422574
 01/24  15:00:00,34.6354996335,3.97211659718,0.043826296014,0.0,9.17985065927,19.4245,33.1344936579,0.0,25.0491,8.08539365786
 01/24  16:00:00,34.5789951586,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.4954494024,0.00994033905597,33.3988,8.08670906333
 01/24  17:00:00,41.9779438067,3.97211659718,0.0259089355653,0.0,9.17985065927,26.9147,58.838836259,0.653846100912,50.0982,8.0867901581
 01/24  18:00:00,46.1211947207,3.97211659718,0.0,0.0,9.17985065927,26.9147,71.8770279048,10.7837204596,50.0982,10.9951074452
 01/24  19:00:00,46.0835148561,3.97211659718,0.0,0.0,9.17985065927,26.9147,84.7362250137,20.1241742276,50.0982,14.5138507861
 01/24  20:00:00,38.5587283075,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.3172176571,31.2263792863,33.3988,15.6920383708
 01/24  21:00:00,38.5311355408,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.7001659625,38.9641213012,33.3988,13.3372446613
 01/24  22:00:00,38.4732437487,3.97211659718,0.0,0.0,9.17985065927,19.4245,90.9843076899,51.4218843931,25.0491,14.5133232967
 01/24  23:00:00,38.4526276959,3.97211659718,0.0,0.0,9.17985065927,19.4245,88.7613532929,59.8971867777,16.6994,12.1647665152
 01/24  24:00:00,39.2434625572,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.9794724556,66.7049134546,8.3497,6.92485900099
 01/25  01:00:00,22.4864139902,3.97211659718,0.0,0.0,4.58992532963,8.1892,84.1852183616,75.6525400967,3.33988,5.19279826494
 01/25  02:00:00,14.6813686876,0.0,0.0,0.0,1.52997510988,7.4902,3.93195399397,0.0,3.33988,0.592073993971
 01/25  03:00:00,14.7034615993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  04:00:00,14.7136174421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  05:00:00,14.8682349656,0.0,0.0,0.0,1.52997510988,7.4902,3.93195989431,0.0,3.33988,0.592079894306
 01/25  06:00:00,22.6014692818,3.97211659718,0.0,0.0,4.58992532963,8.1892,86.5053125956,78.1356125956,8.3497,0.02
 01/25  07:00:00,36.4572376179,3.97211659718,0.0159530420467,0.0,9.17985065927,19.4245,91.7766624608,70.4652920648,16.6994,4.61197039598
 01/25  08:00:00,41.824653769,3.97211659718,0.0185150249089,0.0,9.17985065927,26.9147,99.2330721754,58.4911376515,25.0491,15.6928345239
 01/25  09:00:00,41.8734965242,3.97211659718,0.0011758517727,0.0,9.17985065927,26.9147,86.9439606214,39.032176415,33.3988,14.5129842064
 01/25  10:00:00,34.4432579694,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.4123594853,20.199120635,25.0491,12.1641388502
 01/25  11:00:00,42.0034883221,3.97211659718,0.0120864856979,0.0,9.17985065927,26.9147,58.0948595336,5.92985004044,41.7485,10.4165094931
 01/25  12:00:00,43.031685648,3.97211659718,0.240106272693,0.0,9.17985065927,26.9147,53.9281454075,0.0157456075482,41.7485,12.1638997999
 01/25  13:00:00,44.1840849607,3.97211659718,2.02724356797,0.0,9.17985065927,26.9147,52.743266604,0.0,41.7485,10.994766604
 01/25  14:00:00,36.0887514511,3.97211659718,1.46297278094,0.0,9.17985065927,19.4245,42.6471416195,0.0,33.3988,9.24834161953
 01/25  15:00:00,35.3533552855,3.97211659718,0.716868208711,0.0,9.17985065927,19.4245,33.134995578,0.0,25.0491,8.08589557796
 01/25  16:00:00,34.7245543652,3.97211659718,0.105392458726,0.0,9.17985065927,19.4245,41.4847605314,0.0,33.3988,8.08596053142
 01/25  17:00:00,42.4043150937,3.97211659718,0.393692851891,0.0,9.17985065927,26.9147,58.1847314979,0.0,50.0982,8.08653149789
 01/25  18:00:00,46.2154767535,3.97211659718,0.0275323496748,0.0,9.17985065927,26.9147,62.6452834615,2.13079617038,50.0982,10.4162872911
 01/25  19:00:00,46.1250913025,3.97211659718,0.0,0.0,9.17985065927,26.9147,74.8090313998,10.1964625608,50.0982,14.514368839
 01/25  20:00:00,38.7503719987,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.1293035306,17.4572646167,33.3988,16.2732389139
 01/25  21:00:00,38.7166411562,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.4929753943,23.756928923,33.3988,13.3372464713
 01/25  22:00:00,38.6317787313,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.593819726,34.031504876,25.0491,14.51321485
 01/25  23:00:00,38.5298987086,3.97211659718,0.0,0.0,9.17985065927,19.4245,62.3769352175,33.5118050135,16.6994,12.165730204
 01/25  24:00:00,39.2955839492,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.244155282,37.544615271,8.3497,6.34984001096
 01/26  01:00:00,22.5663340734,3.97211659718,0.0,0.0,4.58992532963,8.1892,57.5255297875,48.4189653944,3.33988,5.76668439312
 01/26  02:00:00,14.7604260891,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.7844094341,0.0,0.0,0.0,1.52997510988,7.4902,3.93195163627,0.0,3.33988,0.592071636268
 01/26  04:00:00,14.7943991468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.9398231442,0.0,0.0,0.0,1.52997510988,7.4902,3.93195754035,0.0,3.33988,0.592077540349
 01/26  06:00:00,22.668842195,3.97211659718,0.0,0.0,4.58992532963,8.1892,65.4539548945,57.0842548945,8.3497,0.02
 01/26  07:00:00,36.5228980043,3.97211659718,0.019396916466,0.0,9.17985065927,19.4245,72.3528119118,51.6157511755,16.6994,4.03766073625
 01/26  08:00:00,41.8936129311,3.97211659718,0.0241158841556,0.0,9.17985065927,26.9147,80.136347106,38.813032771,25.0491,16.274214335
 01/26  09:00:00,41.922145076,3.97211659718,0.00179069529128,0.0,9.17985065927,26.9147,74.1866714007,26.2745007264,33.3988,14.5133706742
 01/26  10:00:00,34.4906885886,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.3415717486,11.1275422702,25.0491,12.1649294785
 01/26  11:00:00,42.0501270151,3.97211659718,0.0100593728075,0.0,9.17985065927,26.9147,52.8924236503,0.726642823347,41.7485,10.417280827
 01/26  12:00:00,43.2094016271,3.97211659718,0.41615061012,0.0,9.17985065927,26.9147,53.9190985666,0.00494060061367,41.7485,12.165657966
 01/26  13:00:00,45.7102065266,3.97211659718,3.56263268372,0.0,9.17985065927,26.9147,52.1645215241,0.0,41.7485,10.4160215241
 01/26  14:00:00,39.0998359722,3.97211659718,4.46284602157,0.0,9.17985065927,19.4245,43.2270992785,0.0,33.3988,9.82829927852
 01/26  15:00:00,38.0154552881,3.97211659718,3.37253047276,0.0,9.17985065927,19.4245,33.1347592263,0.0,25.0491,8.08565922632
 01/26  16:00:00,37.3026653163,3.97211659718,2.66295558292,0.0,9.17985065927,19.4245,41.4855147892,0.0,33.3988,8.08671478923
 01/26  17:00:00,44.5964047057,3.97211659718,2.53497549085,0.0,9.17985065927,26.9147,58.1837640597,0.0,50.0982,8.08556405969
 01/26  18:00:00,46.7722414803,3.97211659718,0.542098933367,0.0,9.17985065927,26.9147,60.6081486056,0.0927191157413,50.0982,10.4172294898
 01/26  19:00:00,46.1650288792,3.97211659718,0.00184658853475,0.0,9.17985065927,26.9147,67.2800667467,2.66729646901,50.0982,14.5145702777
 01/26  20:00:00,38.7814245876,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.2128698248,10.5399119229,33.3988,16.2741579018
 01/26  21:00:00,38.7443362853,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.4572071313,16.7215972447,33.3988,13.3368098866
 01/26  22:00:00,38.6590658552,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.8660121795,26.3028778544,25.0491,14.5140343251
 01/26  23:00:00,38.540936687,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.3584533859,33.0729820195,16.6994,11.5860713664
 01/26  24:00:00,39.3010323165,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.8577867697,38.5808445681,8.3497,6.92724220161
 01/27  01:00:00,22.5738260284,3.97211659718,0.0,0.0,4.58992532963,8.1892,57.0035919687,47.896431604,3.33988,5.76728036474
 01/27  02:00:00,14.7684961932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  03:00:00,14.7917327641,0.0,0.0,0.0,1.52997510988,7.4902,3.93195045668,0.0,3.33988,0.592070456675
 01/27  04:00:00,14.8074123697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.4691836857,0.0,0.0,0.0,1.52997510988,7.4902,3.93195636263,0.0,3.33988,0.592076362632
 01/27  06:00:00,23.2017340433,3.97211659718,0.0,0.0,4.58992532963,8.1892,60.4326496823,52.0629496823,8.3497,0.02
 01/27  07:00:00,36.7807985945,3.97211659718,0.0165113665596,0.0,9.17985065927,19.4245,62.8178298772,42.080319871,16.6994,4.03811000621
 01/27  08:00:00,41.9463212198,3.97211659718,0.0179002330081,0.0,9.17985065927,26.9147,63.4025469467,22.0799865952,25.0491,16.2734603515
 01/27  09:00:00,41.9998219473,3.97211659718,0.00223185732883,0.0,9.17985065927,26.9147,56.4081737182,8.49656324578,33.3988,14.5128104724
 01/27  10:00:00,34.5432540685,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.1478809487,1.93391064801,25.0491,12.1648703007
 01/27  11:00:00,42.0544986451,3.97211659718,0.0118838112071,0.0,9.17985065927,26.9147,53.3075759031,1.14257003888,41.7485,10.4165058642
 01/27  12:00:00,42.7663971075,3.97211659718,0.0173355398236,0.0,9.17985065927,26.9147,53.9129509867,0.0,41.7485,12.1644509867
 01/27  13:00:00,42.1191065199,3.97211659718,0.0181968857597,0.0,9.17985065927,26.9147,52.1651996964,0.0,41.7485,10.4166996964
 01/27  14:00:00,34.56674926,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.3470453345,0.118725596018,33.3988,9.82951973853
 01/27  15:00:00,34.5612702228,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.5805779077,2.44610972057,25.0491,8.08536818717
 01/27  16:00:00,34.540508049,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.6788694819,9.19480248846,33.3988,8.08526699346
 01/27  17:00:00,41.9555608943,3.97211659718,0.0192189681252,0.0,9.17985065927,26.9147,69.1508504318,10.9667709512,50.0982,8.08587948062
 01/27  18:00:00,46.1677019639,3.97211659718,0.0,0.0,9.17985065927,26.9147,69.7533245098,9.23910585086,50.0982,10.416018659
 01/27  19:00:00,46.1768943446,3.97211659718,0.00701116643722,0.0,9.17985065927,26.9147,68.1702199786,3.55816508859,50.0982,14.51385489
 01/27  20:00:00,38.677596061,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.7419969364,3.07075873751,33.3988,16.2724381989
 01/27  21:00:00,38.6731457117,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.7932285832,2.05702366109,33.3988,13.3374049221
 01/27  22:00:00,38.6372358965,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.1734240293,5.61031580438,25.0491,14.5140082249
 01/27  23:00:00,38.6479925517,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.7489643379,4.46344937129,16.6994,11.5861149666
 01/27  24:00:00,39.4170628079,3.97211659718,0.0,0.0,9.17985065927,19.4245,21.7114551155,6.43446647982,8.3497,6.92728863573
 01/28  01:00:00,22.7029124357,3.97211659718,0.0,0.0,4.58992532963,8.1892,24.2211602916,15.1139479569,3.33988,5.7673323347
 01/28  02:00:00,14.899436623,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  03:00:00,14.9252104859,0.0,0.0,0.0,1.52997510988,7.4902,3.93195538607,0.0,3.33988,0.592075386072
 01/28  04:00:00,14.9427647617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  05:00:00,15.1080862604,0.0,0.0,0.0,1.52997510988,7.4902,3.9319612842,0.0,3.33988,0.592081284197
 01/28  06:00:00,22.8417279041,3.97211659718,0.0,0.0,4.58992532963,8.1892,26.3875923264,18.0178923264,8.3497,0.02
 01/28  07:00:00,36.702129407,3.97211659718,0.033125097429,0.0,9.17985065927,19.4245,35.0232679005,14.2856726636,16.6994,4.03819523691
 01/28  08:00:00,42.0456514812,3.97211659718,0.0286127319054,0.0,9.17985065927,26.9147,30.5361810772,0.875156933559,25.0491,4.61192414364
 01/28  09:00:00,42.0659244972,3.97211659718,0.0176837795832,0.0,9.17985065927,26.9147,37.4374752668,0.0,33.3988,4.03867526676
 01/28  10:00:00,34.6054403724,3.97211659718,0.0076688731709,0.0,9.17985065927,19.4245,38.3990140793,0.0117621061461,25.0491,13.3381519732
 01/28  11:00:00,42.1347841271,3.97211659718,0.0333548761815,0.0,9.17985065927,26.9147,53.8997467776,0.0,41.7485,12.1512467776
 01/28  12:00:00,43.4927516867,3.97211659718,0.664558919249,0.0,9.17985065927,26.9147,54.5215280592,0.0,41.7485,12.7730280592
 01/28  13:00:00,43.3328239289,3.97211659718,1.16725074527,0.0,9.17985065927,26.9147,55.0867132303,0.0,41.7485,13.3382132303
 01/28  14:00:00,35.0201412299,3.97211659718,0.404499259991,0.0,9.17985065927,19.4245,45.5625097567,0.0,33.3988,12.1637097567
 01/28  15:00:00,34.6015129368,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.1359371702,0.0915437692185,25.0491,10.995293401
 01/28  16:00:00,34.5854762426,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.8789543855,0.0646829302735,33.3988,10.4154714552
 01/28  17:00:00,42.013746436,3.97211659718,0.013242954205,0.0,9.17985065927,26.9147,59.4199650928,0.0710690779739,50.0982,9.2506960148
 01/28  18:00:00,46.19138482,3.97211659718,0.0,0.0,9.17985065927,26.9147,66.2390340681,5.14718205431,50.0982,10.9936520138
 01/28  19:00:00,46.1919399277,3.97211659718,0.00356794511288,0.0,9.17985065927,26.9147,64.6108347581,0.0,50.0982,14.5126347581
 01/28  20:00:00,38.8485144419,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.9455040019,0.032411556902,33.3988,14.514292445
 01/28  21:00:00,38.8296482755,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.3767046162,1.63999219487,33.3988,13.3379124213
 01/28  22:00:00,38.7316350431,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.668643903,5.10686736229,25.0491,14.5126765407
 01/28  23:00:00,38.6123459286,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.3795450066,7.68521787465,16.6994,10.994927132
 01/28  24:00:00,39.352030836,3.97211659718,0.0,0.0,9.17985065927,19.4245,30.6953549331,14.2584261336,8.3497,8.08722879947
 01/29  01:00:00,22.6183669434,3.97211659718,0.0,0.0,4.58992532963,8.1892,40.1631060089,29.8991161664,3.33988,6.92410984248
 01/29  02:00:00,14.8047623905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.819831429,0.0,0.0,0.0,1.52997510988,7.4902,3.9319756977,0.0,3.33988,0.5920956977
 01/29  04:00:00,14.8233026696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.9694453972,0.0,0.0,0.0,1.52997510988,7.4902,3.93192985689,0.0,3.33988,0.592049856886
 01/29  06:00:00,22.6963735844,3.97211659718,0.0,0.0,4.58992532963,8.1892,58.1699535198,49.8002535198,8.3497,0.02
 01/29  07:00:00,36.5416100326,3.97211659718,0.0200261974593,0.0,9.17985065927,19.4245,67.384916452,46.6475369633,16.6994,4.03797948873
 01/29  08:00:00,41.8884061822,3.97211659718,0.0175882508708,0.0,9.17985065927,26.9147,64.8342384991,35.7472870087,25.0491,4.03785149037
 01/29  09:00:00,41.8840856359,3.97211659718,0.0,0.0,9.17985065927,26.9147,72.7116734357,34.700032543,33.3988,4.61284089274
 01/29  10:00:00,34.3941517426,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.6985911616,40.6108597193,25.0491,4.03863144236
 01/29  11:00:00,41.9047812734,3.97211659718,0.0130214596271,0.0,9.17985065927,26.9147,90.2720470815,35.1862913425,41.7485,13.337255739
 01/29  12:00:00,42.6244077277,3.97211659718,0.0,0.0,9.17985065927,26.9147,85.9426965686,30.8563763882,41.7485,13.3378201804
 01/29  13:00:00,41.9449566242,3.97211659718,0.0,0.0,9.17985065927,26.9147,79.6814852784,27.5175657503,41.7485,10.4154195281
 01/29  14:00:00,34.4168847048,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.4157818942,31.0227038157,33.3988,10.9942780785
 01/29  15:00:00,34.4176477943,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.7687040115,36.632781702,25.0491,8.08682230953
 01/29  16:00:00,34.4025482057,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.1868943336,40.7017724398,33.3988,8.08632189381
 01/29  17:00:00,41.8363944083,3.97211659718,0.0124578492956,0.0,9.17985065927,26.9147,97.4602923636,39.2764437977,50.0982,8.0856485659
 01/29  18:00:00,46.0656472504,3.97211659718,0.0,0.0,9.17985065927,26.9147,100.000254225,38.9083784706,50.0982,10.9936757542
 01/29  19:00:00,46.0695325295,3.97211659718,0.0,0.0,9.17985065927,26.9147,98.8657082831,35.430229358,50.0982,13.3372789251
 01/29  20:00:00,38.7129421478,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.9018552919,34.7446832957,33.3988,12.7583719961
 01/29  21:00:00,38.6914170258,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.3010094574,34.9067532119,33.3988,10.9954562454
 01/29  22:00:00,38.6135765844,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.606607677,43.2190872023,25.0491,13.3384204747
 01/29  23:00:00,38.5112575683,3.97211659718,0.00893076475163,0.0,9.17985065927,19.4245,74.0110203189,46.8953558197,16.6994,10.4162644992
 01/29  24:00:00,39.2812431616,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.7462293022,47.6291551805,8.3497,5.76737412171
 01/30  01:00:00,22.549356451,3.97211659718,0.0,0.0,4.58992532963,8.1892,63.6330017716,55.100591341,3.33988,5.19253043066
 01/30  02:00:00,14.7444933023,0.0,0.0,0.0,1.52997510988,7.4902,3.93197370063,0.0,3.33988,0.592093700631
 01/30  03:00:00,14.7675955114,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  04:00:00,14.7775455892,0.0,0.0,0.0,1.52997510988,7.4902,3.93192788157,0.0,3.33988,0.592047881571
 01/30  05:00:00,14.9264024564,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  06:00:00,22.6610050303,3.97211659718,0.00306871921246,0.0,4.58992532963,8.1892,69.4253585624,60.4835788579,8.3497,0.592079704508
 01/30  07:00:00,36.5072634454,3.97211659718,0.0184979438631,0.0,9.17985065927,19.4245,77.1502462404,56.4124300239,16.6994,4.03841621642
 01/30  08:00:00,41.8695038578,3.97211659718,0.0222514070507,0.0,9.17985065927,26.9147,86.1201599772,45.3780181917,25.0491,15.6930417855
 01/30  09:00:00,41.8687116747,3.97211659718,0.0,0.0,9.17985065927,26.9147,91.05256975,42.5599366347,33.3988,15.0938331153
 01/30  10:00:00,34.3984635253,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.6890187716,37.054077858,25.0491,11.5858409136
 01/30  11:00:00,41.9075923232,3.97211659718,0.00554518353966,0.0,9.17985065927,26.9147,85.4348017994,32.6923194732,41.7485,10.9939823261
 01/30  12:00:00,42.6233155631,3.97211659718,0.0,0.0,9.17985065927,26.9147,78.153162804,24.2390337723,41.7485,12.1656290317
 01/30  13:00:00,41.9530369899,3.97211659718,0.0,0.0,9.17985065927,26.9147,67.8689566843,15.7039308412,41.7485,10.416525843
 01/30  14:00:00,34.4269365356,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.8940610486,21.2440421336,33.3988,9.25121891498
 01/30  15:00:00,34.4283342984,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.2034920117,28.0677642772,25.0491,8.08662773445
 01/30  16:00:00,34.4079274909,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.3511459753,31.8658873547,33.3988,8.08645862066
 01/30  17:00:00,41.8299267706,3.97211659718,0.00745017547584,0.0,9.17985065927,26.9147,92.4807734884,34.2961605593,50.0982,8.08641292918
 01/30  18:00:00,46.0620623097,3.97211659718,0.0,0.0,9.17985065927,26.9147,94.186541129,33.0935623949,50.0982,10.9947787341
 01/30  19:00:00,46.0574937251,3.97211659718,0.0,0.0,9.17985065927,26.9147,94.863865025,30.2520030272,50.0982,14.5136619978
 01/30  20:00:00,38.6899165615,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.9375420088,36.2649989361,33.3988,16.2737430727
 01/30  21:00:00,38.6635149863,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.3762013296,39.6399229772,33.3988,13.3374783523
 01/30  22:00:00,38.5754221433,3.97211659718,0.0,0.0,9.17985065927,19.4245,91.2170901355,51.6552285873,25.0491,14.5127615482
 01/30  23:00:00,38.4503447952,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.2133931227,60.9273323117,16.6994,11.5866608111
 01/30  24:00:00,39.2438508429,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.5588486681,66.2827803061,8.3497,6.92636836195
 01/31  01:00:00,22.4805993991,3.97211659718,0.0,0.0,4.58992532963,8.1892,86.2974480437,77.190633508,3.33988,5.76693453576
 01/31  02:00:00,14.678310226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  03:00:00,14.6985582858,0.0,0.0,0.0,1.52997510988,7.4902,3.93194567338,0.0,3.33988,0.592065673376
 01/31  04:00:00,14.7047897363,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  05:00:00,15.3666360118,0.0,0.0,0.0,1.52997510988,7.4902,3.93195158694,0.0,3.33988,0.592071586937
 01/31  06:00:00,23.0951529459,3.97211659718,0.0,0.0,4.58992532963,8.1892,97.9799065048,89.6102065048,8.3497,0.02
 01/31  07:00:00,36.6554505135,3.97211659718,0.014005920182,0.0,9.17985065927,19.4245,104.363056675,83.6255586167,16.6994,4.03809805795
 01/31  08:00:00,41.7856848388,3.97211659718,0.010651704492,0.0,9.17985065927,26.9147,109.268291822,67.9448280704,25.0491,16.2743637515
 01/31  09:00:00,41.823731193,3.97211659718,0.0,0.0,9.17985065927,26.9147,103.104208858,55.1918203758,33.3988,14.5135884819
 01/31  10:00:00,34.3614894546,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.9335262423,44.7192579521,25.0491,12.1651682902
 01/31  11:00:00,41.8667347762,3.97211659718,0.00157185623734,0.0,9.17985065927,26.9147,90.9213082519,38.7557727872,41.7485,10.4170354647
 01/31  12:00:00,42.607152811,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.2001906016,26.28656708,41.7485,12.1651235217
 01/31  13:00:00,41.9300721109,3.97211659718,0.0,0.0,9.17985065927,26.9147,67.9939649402,15.8289006771,41.7485,10.4165642631
 01/31  14:00:00,34.4149489935,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.1200072268,14.8946210796,33.3988,9.82658614724
 01/31  15:00:00,34.4182194846,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.3894925388,19.254463338,25.0491,8.08592920081
 01/31  16:00:00,34.4040024404,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.6690730033,25.1838119632,33.3988,8.0864610401
 01/31  17:00:00,41.821125085,3.97211659718,0.00359484210259,0.0,9.17985065927,26.9147,86.9187280744,28.733778367,50.0982,8.08674970749
 01/31  18:00:00,46.0401147611,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.7033679047,36.1879394123,50.0982,10.4172284924
 01/31  19:00:00,46.0210240112,3.97211659718,0.0,0.0,9.17985065927,26.9147,106.37637428,41.7639937732,50.0982,14.5141805067
 01/31  20:00:00,38.5088216697,3.97211659718,0.0,0.0,9.17985065927,19.4245,96.8868594425,47.2132695851,33.3988,16.2747898574
 01/31  21:00:00,38.4908585938,3.97211659718,0.0,0.0,9.17985065927,19.4245,97.154890573,50.4181779772,33.3988,13.3379125958
 01/31  22:00:00,38.4464838113,3.97211659718,0.0,0.0,9.17985065927,19.4245,97.8794321715,58.3159174076,25.0491,14.5144147639
 01/31  23:00:00,38.4411456311,3.97211659718,0.0,0.0,9.17985065927,19.4245,90.2406218032,61.376462599,16.6994,12.1647592041
 01/31  24:00:00,39.2407813623,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.5976625551,64.3248024116,8.3497,6.9231601435
 02/01  01:00:00,22.4948121983,3.97211659718,0.0,0.0,4.58992532963,8.1892,80.281561676,71.7490646122,3.33988,5.19261706379
 02/01  02:00:00,14.6911051197,0.0,0.0,0.0,1.52997510988,7.4902,3.93193384308,0.0,3.33988,0.592053843083
 02/01  03:00:00,14.7176701873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  04:00:00,14.7320709518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  05:00:00,14.8835385536,0.0,0.0,0.0,1.52997510988,7.4902,3.93193977547,0.0,3.33988,0.592059775474
 02/01  06:00:00,22.6101007019,3.97211659718,0.0,0.0,4.58992532963,8.1892,81.4836125187,73.1139125187,8.3497,0.02
 02/01  07:00:00,36.4559511243,3.97211659718,0.0153535895245,0.0,9.17985065927,19.4245,90.3668025818,69.0555476767,16.6994,4.61185490514
 02/01  08:00:00,41.8123958869,3.97211659718,0.0137936356053,0.0,9.17985065927,26.9147,99.2875305789,58.5453257484,25.0491,15.6931048306
 02/01  09:00:00,41.8296218979,3.97211659718,0.0,0.0,9.17985065927,26.9147,101.140394989,53.2285284348,33.3988,14.5130665541
 02/01  10:00:00,34.3576240604,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.6763450661,48.4616541974,25.0491,12.1655908688
 02/01  11:00:00,41.8606322224,3.97211659718,0.00204747011136,0.0,9.17985065927,26.9147,97.6279641782,45.4630094253,41.7485,10.4164547529
 02/01  12:00:00,42.6000968339,3.97211659718,0.0,0.0,9.17985065927,26.9147,92.1165684076,38.2027332129,41.7485,12.1653351946
 02/01  13:00:00,41.9152500271,3.97211659718,0.0,0.0,9.17985065927,26.9147,81.7278842235,28.983865189,41.7485,10.9955190345
 02/01  14:00:00,34.3982367066,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.2499435763,28.6028996098,33.3988,9.2482439665
 02/01  15:00:00,34.4033450633,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.8846623099,32.7494749209,25.0491,8.086087389
 02/01  16:00:00,34.4010163774,3.97211659718,0.0,0.0,9.17985065927,19.4245,76.748305722,35.2633942956,33.3988,8.0861114264
 02/01  17:00:00,41.83196202,3.97211659718,0.00537160672515,0.0,9.17985065927,26.9147,92.290316589,34.1056242028,50.0982,8.08649238618
 02/01  18:00:00,46.0734353666,3.97211659718,0.0,0.0,9.17985065927,26.9147,91.8289088308,30.7358134212,50.0982,10.9948954096
 02/01  19:00:00,46.0801378591,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.2912297312,24.6793996153,50.0982,14.5136301159
 02/01  20:00:00,38.7202060163,3.97211659718,0.0,0.0,9.17985065927,19.4245,76.7336000991,27.6422152483,33.3988,15.6925848508
 02/01  21:00:00,38.7052556445,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.9540137231,27.2168904605,33.3988,13.3383232626
 02/01  22:00:00,38.6382741827,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.9227321496,31.3584537851,25.0491,14.5151783644
 02/01  23:00:00,38.5267193901,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.4561356252,35.5933984314,16.6994,12.1633371938
 02/01  24:00:00,39.2947562368,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.4028952437,40.1279897817,8.3497,6.92520546202
 02/02  01:00:00,22.5732235017,3.97211659718,0.0,0.0,4.58992532963,8.1892,56.285278492,47.7527727193,3.33988,5.19262577268
 02/02  02:00:00,14.7755589007,0.0,0.0,0.0,1.52997510988,7.4902,3.93196893686,0.0,3.33988,0.592088936861
 02/02  03:00:00,14.8042830457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.814843041,0.0,0.0,0.0,1.52997510988,7.4902,3.93194901372,0.0,3.33988,0.592069013724
 02/02  05:00:00,14.9642967244,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,22.6957182549,3.97211659718,0.0,0.0,4.58992532963,8.1892,59.0100782538,50.0683033334,8.3497,0.592074920397
 02/02  07:00:00,36.5383181865,3.97211659718,0.0205530323725,0.0,9.17985065927,19.4245,69.2103376468,48.4719797675,16.6994,4.03895787931
 02/02  08:00:00,41.896483457,3.97211659718,0.0270555980707,0.0,9.17985065927,26.9147,80.4804128961,39.7404651042,25.0491,15.6908477919
 02/02  09:00:00,41.8855820343,3.97211659718,0.00556455834649,0.0,9.17985065927,26.9147,89.7856528545,41.2925519096,33.3988,15.0943009449
 02/02  10:00:00,34.3879595464,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.693995942,44.0605176772,25.0491,11.5843782648
 02/02  11:00:00,41.8799676385,3.97211659718,0.0057655125151,0.0,9.17985065927,26.9147,98.9820484837,46.2393717767,41.7485,10.9941767069
