Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  12:00:00,42.6146001746,3.97211659718,0.0,0.0,9.17985065927,26.9147,92.5098540468,38.5966088687,41.7485,12.1647451782
 02/02  13:00:00,41.9300672753,3.97211659718,0.0,0.0,9.17985065927,26.9147,82.9553597555,30.7910329003,41.7485,10.4158268551
 02/02  14:00:00,34.4120345218,3.97211659718,0.0,0.0,9.17985065927,19.4245,74.9037167993,32.2546610442,33.3988,9.25025575508
 02/02  15:00:00,34.4218653119,3.97211659718,0.0,0.0,9.17985065927,19.4245,68.621830539,35.4863862595,25.0491,8.08634427948
 02/02  16:00:00,34.4138414551,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.7124697104,38.2265316587,33.3988,8.08713805171
 02/02  17:00:00,41.8499382514,3.97211659718,0.0183821741102,0.0,9.17985065927,26.9147,95.3452452376,37.1599397421,50.0982,8.08710549551
 02/02  18:00:00,46.0809226445,3.97211659718,0.00538591270725,0.0,9.17985065927,26.9147,94.2373276365,33.143753774,50.0982,10.9953738626
 02/02  19:00:00,46.0839838788,3.97211659718,0.0056152336097,0.0,9.17985065927,26.9147,92.3467416742,27.7358833602,50.0982,14.512658314
 02/02  20:00:00,38.6932914352,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.3932027943,39.7204259695,33.3988,16.2739768248
 02/02  21:00:00,38.6448491276,3.97211659718,0.0,0.0,9.17985065927,19.4245,95.513405991,48.7770580682,33.3988,13.3375479228
 02/02  22:00:00,38.5561413757,3.97211659718,0.0,0.0,9.17985065927,19.4245,99.5107891646,59.9485616279,25.0491,14.5131275367
 02/02  23:00:00,38.4390368356,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.5477508377,65.262259522,16.6994,11.5860913156
 02/02  24:00:00,39.2398549271,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.0904082701,68.8133701503,8.3497,6.92733811983
 02/03  01:00:00,22.4793263973,3.97211659718,0.0,0.0,4.58992532963,8.1892,85.8330741339,76.7257831558,3.33988,5.76741097817
 02/03  02:00:00,14.6678962355,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.6872516531,0.0,0.0,0.0,1.52997510988,7.4902,3.93196270066,0.0,3.33988,0.59208270066
 02/03  04:00:00,14.6983090973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.3615920338,0.0,0.0,0.0,1.52997510988,7.4902,3.93196858717,0.0,3.33988,0.592088587172
 02/03  06:00:00,23.0915530268,3.97211659718,0.0,0.0,4.58992532963,8.1892,101.154509892,92.7848098921,8.3497,0.02
 02/03  07:00:00,36.6504471953,3.97211659718,0.0131892111441,0.0,9.17985065927,19.4245,110.739162171,90.0016016683,16.6994,4.03816050264
 02/03  08:00:00,41.7786579533,3.97211659718,0.0171872523977,0.0,9.17985065927,26.9147,125.257237796,83.9354654837,25.0491,16.2726723125
 02/03  09:00:00,41.7766062945,3.97211659718,0.0,0.0,9.17985065927,26.9147,134.253915964,86.3421159855,33.3988,14.5129999785
 02/03  10:00:00,34.2887879426,3.97211659718,0.0,0.0,9.17985065927,19.4245,124.020852314,86.8064165933,25.0491,12.1653357205
 02/03  11:00:00,41.779468039,3.97211659718,0.00596200482873,0.0,9.17985065927,26.9147,139.83855076,87.6736937963,41.7485,10.4163569639
 02/03  12:00:00,42.5470773368,3.97211659718,0.0,0.0,9.17985065927,26.9147,133.157262304,79.2440916578,41.7485,12.1646706466
 02/03  13:00:00,41.8281691611,3.97211659718,0.0,0.0,9.17985065927,26.9147,122.212511631,70.0482220489,41.7485,10.4157895824
 02/03  14:00:00,34.3041721201,3.97211659718,0.0,0.0,9.17985065927,19.4245,117.026857509,73.802888503,33.3988,9.82516900619
 02/03  15:00:00,34.300639803,3.97211659718,0.0,0.0,9.17985065927,19.4245,115.740337263,82.605229226,25.0491,8.08600803681
 02/03  16:00:00,34.2845789925,3.97211659718,0.0,0.0,9.17985065927,19.4245,130.962786774,89.478349655,33.3988,8.08563711938
 02/03  17:00:00,41.7172806858,3.97211659718,0.00871577679462,0.0,9.17985065927,26.9147,146.278854552,88.0949111098,50.0982,8.08574344191
 02/03  18:00:00,45.9556485428,3.97211659718,0.0,0.0,9.17985065927,26.9147,143.327802929,82.8133152656,50.0982,10.4162876638
 02/03  19:00:00,45.9647524192,3.97211659718,0.00352241538127,0.0,9.17985065927,26.9147,143.021135702,77.8289898529,50.0982,15.0939458489
 02/03  20:00:00,38.4621028636,3.97211659718,0.0,0.0,9.17985065927,19.4245,129.161193003,80.0680979185,33.3988,15.6942950849
 02/03  21:00:00,38.4520168777,3.97211659718,0.0,0.0,9.17985065927,19.4245,126.775030023,80.0380740608,33.3988,13.3381559622
 02/03  22:00:00,38.4105802108,3.97211659718,0.0,0.0,9.17985065927,19.4245,128.942093804,89.380974611,25.0491,14.5120191926
 02/03  23:00:00,38.4021327385,3.97211659718,0.0,0.0,9.17985065927,19.4245,125.121346774,96.2562267751,16.6994,12.1657199992
 02/03  24:00:00,39.211425223,3.97211659718,0.0,0.0,9.17985065927,19.4245,117.351886633,102.078477818,8.3497,6.92370881465
 02/04  01:00:00,22.4509162626,3.97211659718,0.0,0.0,4.58992532963,8.1892,121.20877579,112.675872341,3.33988,5.19302344972
 02/04  02:00:00,14.630805132,0.0,0.0,0.0,1.52997510988,7.4902,3.9319516984,0.0,3.33988,0.592071698404
 02/04  03:00:00,14.6486672219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  04:00:00,14.6601114296,0.0,0.0,0.0,1.52997510988,7.4902,3.93193172787,0.0,3.33988,0.592051727872
 02/04  05:00:00,14.8101979592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  06:00:00,22.5641299427,3.97211659718,0.0133789456548,0.0,4.58992532963,8.1892,139.671070917,131.301370917,8.3497,0.02
 02/04  07:00:00,36.4029156668,3.97211659718,0.0116127996924,0.0,9.17985065927,19.4245,147.666343366,126.354733052,16.6994,4.6122103147
 02/04  08:00:00,41.7457339414,3.97211659718,0.00792855896755,0.0,9.17985065927,26.9147,139.896243271,110.808612159,25.0491,4.03853111179
 02/04  09:00:00,41.7539438267,3.97211659718,0.0,0.0,9.17985065927,26.9147,140.092456182,102.654503359,33.3988,4.03915282347
 02/04  10:00:00,34.2740560726,3.97211659718,0.00077899625977,0.0,9.17985065927,19.4245,137.662106188,99.275012263,25.0491,13.3379939254
 02/04  11:00:00,41.769069581,3.97211659718,0.00183348372027,0.0,9.17985065927,26.9147,148.965904982,95.0527044054,41.7485,12.1647005763
 02/04  12:00:00,42.5402526045,3.97211659718,0.0,0.0,9.17985065927,26.9147,137.319146412,82.2323682771,41.7485,13.3382781352
 02/04  13:00:00,41.8178086364,3.97211659718,0.0,0.0,9.17985065927,26.9147,129.897675987,74.812147487,41.7485,13.3370285001
 02/04  14:00:00,34.2935068742,3.97211659718,0.0,0.0,9.17985065927,19.4245,119.668291426,74.1034133835,33.3988,12.1660780426
 02/04  15:00:00,34.295112747,3.97211659718,0.0,0.0,9.17985065927,19.4245,112.706791799,77.2410422286,25.0491,10.4166495702
 02/04  16:00:00,34.2854630449,3.97211659718,0.0,0.0,9.17985065927,19.4245,124.321769901,79.9285428896,33.3988,10.9944270119
 02/04  17:00:00,41.7089625509,3.97211659718,0.00373618900769,0.0,9.17985065927,26.9147,143.788054774,84.4395823658,50.0982,9.25027240864
 02/04  18:00:00,45.9503282811,3.97211659718,0.0,0.0,9.17985065927,26.9147,153.298691444,92.7824387167,50.0982,10.4180527274
 02/04  19:00:00,45.955199521,3.97211659718,0.0,0.0,9.17985065927,26.9147,154.157129198,88.964688731,50.0982,15.0942404671
 02/04  20:00:00,38.5967661449,3.97211659718,0.0,0.0,9.17985065927,19.4245,137.910415757,89.9991457343,33.3988,14.5124700227
 02/04  21:00:00,38.5770352733,3.97211659718,0.0,0.0,9.17985065927,19.4245,144.38210673,97.6454377036,33.3988,13.3378690266
 02/04  22:00:00,38.5066323874,3.97211659718,0.0,0.0,9.17985065927,19.4245,140.776046888,101.21337908,25.0491,14.513567808
 02/04  23:00:00,38.3980672983,3.97211659718,0.0,0.0,9.17985065927,19.4245,133.38584397,106.012912103,16.6994,10.6735318668
 02/04  24:00:00,39.2079420315,3.97211659718,0.0,0.0,9.17985065927,19.4245,131.205471041,114.451414657,8.3497,8.40435638373
 02/05  01:00:00,22.4485739655,3.97211659718,0.0,0.0,4.58992532963,8.1892,137.541872504,127.850677017,3.33988,6.35131548664
 02/05  02:00:00,14.6237761727,0.0,0.0,0.0,1.52997510988,7.4902,3.93197631334,0.0,3.33988,0.592096313344
 02/05  03:00:00,14.640192232,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  04:00:00,14.6523213605,0.0,0.0,0.0,1.52997510988,7.4902,3.93194777631,0.0,3.33988,0.592067776312
 02/05  05:00:00,14.8025336985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  06:00:00,22.5600092025,3.97211659718,0.0143604181227,0.0,4.58992532963,8.1892,151.94816795,143.006394265,8.3497,0.592073684942
 02/05  07:00:00,36.3994361847,3.97211659718,0.011467105091,0.0,9.17985065927,19.4245,156.548646274,135.81058167,16.6994,4.03866460387
 02/05  08:00:00,41.7411765667,3.97211659718,0.00436181866143,0.0,9.17985065927,26.9147,146.130424616,117.042331362,25.0491,4.0389932538
 02/05  09:00:00,41.7519602354,3.97211659718,0.0,0.0,9.17985065927,26.9147,140.25541431,102.817510789,33.3988,4.03910352064
 02/05  10:00:00,34.2666209758,3.97211659718,0.0,0.0,9.17985065927,19.4245,130.596145721,100.933902568,25.0491,4.61314315329
 02/05  11:00:00,41.7668947653,3.97211659718,0.00684270928565,0.0,9.17985065927,26.9147,148.272384252,93.1855194002,41.7485,13.3383648517
 02/05  12:00:00,42.5399635646,3.97211659718,0.0,0.0,9.17985065927,26.9147,134.42202942,79.3354880097,41.7485,13.3380414105
 02/05  13:00:00,41.8184841852,3.97211659718,0.0,0.0,9.17985065927,26.9147,118.600429096,66.4347302111,41.7485,10.4171988846
 02/05  14:00:00,34.3040513022,3.97211659718,0.0,0.0,9.17985065927,19.4245,105.892484832,61.4992845449,33.3988,10.9944002871
 02/05  15:00:00,34.3161516851,3.97211659718,0.0,0.0,9.17985065927,19.4245,95.1631072871,62.0273145655,25.0491,8.0866927216
 02/05  16:00:00,34.3054097638,3.97211659718,0.0,0.0,9.17985065927,19.4245,104.986133909,63.5004419177,33.3988,8.08689199122
 02/05  17:00:00,41.727654417,3.97211659718,0.00553891142323,0.0,9.17985065927,26.9147,122.39188064,64.2074679184,50.0982,8.08621272187
 02/05  18:00:00,45.9577646553,3.97211659718,0.0,0.0,9.17985065927,26.9147,129.132509326,68.6176765245,50.0982,10.4166328019
 02/05  19:00:00,45.9612783329,3.97211659718,0.0,0.0,9.17985065927,26.9147,132.176480339,68.7409641036,50.0982,13.3373162353
 02/05  20:00:00,38.6031446938,3.97211659718,0.0,0.0,9.17985065927,19.4245,118.767628765,72.0317038629,33.3988,13.3371249017
 02/05  21:00:00,38.5873787064,3.97211659718,0.0,0.0,9.17985065927,19.4245,120.051934546,75.6579304893,33.3988,10.9952040572
 02/05  22:00:00,38.5158782456,3.97211659718,0.0,0.0,9.17985065927,19.4245,121.707586225,83.3208783985,25.0491,13.3376078265
 02/05  23:00:00,38.4050371637,3.97211659718,0.0,0.0,9.17985065927,19.4245,114.642411267,87.5268672143,16.6994,10.416144053
 02/05  24:00:00,39.2129689627,3.97211659718,0.0,0.0,9.17985065927,19.4245,104.234314349,90.1175969047,8.3497,5.76701744392
 02/06  01:00:00,22.4559498913,3.97211659718,0.00151703988728,0.0,4.58992532963,8.1892,112.004031958,103.471282069,3.33988,5.19286988833
 02/06  02:00:00,14.6450552547,0.0,0.0,0.0,1.52997510988,7.4902,3.93195736067,0.0,3.33988,0.592077360667
 02/06  03:00:00,14.6657420814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.6753147809,0.0,0.0,0.0,1.52997510988,7.4902,3.93193739769,0.0,3.33988,0.592057397687
 02/06  05:00:00,14.8236617508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  06:00:00,22.5659492003,3.97211659718,0.00709304121201,0.0,4.58992532963,8.1892,129.852725397,121.483025397,8.3497,0.02
 02/06  07:00:00,36.4076266419,3.97211659718,0.0121574424297,0.0,9.17985065927,19.4245,135.219797654,113.908147855,16.6994,4.61224979909
 02/06  08:00:00,41.7620658906,3.97211659718,0.00784252726406,0.0,9.17985065927,26.9147,132.825635328,92.0833059587,25.0491,15.6932293695
 02/06  09:00:00,41.7839791688,3.97211659718,0.0,0.0,9.17985065927,26.9147,123.564464182,75.6512955442,33.3988,14.5143686377
 02/06  10:00:00,34.3154682121,3.97211659718,0.0,0.0,9.17985065927,19.4245,97.8935010325,60.6790240822,25.0491,12.1653769502
 02/06  11:00:00,41.8282007737,3.97211659718,0.00138753136085,0.0,9.17985065927,26.9147,103.131028085,50.3876306946,41.7485,10.9948973905
 02/06  12:00:00,42.5863144021,3.97211659718,0.0,0.0,9.17985065927,26.9147,88.5937534582,35.2604961105,41.7485,11.5847573477
 02/06  13:00:00,41.909707782,3.97211659718,0.0,0.0,9.17985065927,26.9147,73.8253366546,21.0821544058,41.7485,10.9946822488
 02/06  14:00:00,34.3921592262,3.97211659718,0.0,0.0,9.17985065927,19.4245,62.3709311262,19.7233388183,33.3988,9.24879230793
 02/06  15:00:00,34.4023854644,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.9432523836,21.808051705,25.0491,8.08610067861
 02/06  16:00:00,34.3967479178,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.0741205589,24.5880298874,33.3988,8.08729067142
 02/06  17:00:00,41.8197623005,3.97211659718,0.00351331030465,0.0,9.17985065927,26.9147,83.8792966962,25.6943736411,50.0982,8.08672305511
 02/06  18:00:00,46.0354299056,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.0537271234,34.9610239141,50.0982,10.9945032092
 02/06  19:00:00,46.0182552554,3.97211659718,0.0,0.0,9.17985065927,26.9147,105.246246523,40.6342099205,50.0982,14.5138366022
 02/06  20:00:00,38.6504610265,3.97211659718,0.0,0.0,9.17985065927,19.4245,95.787905757,46.6958499339,33.3988,15.6932558231
 02/06  21:00:00,38.6330529361,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.0155005897,46.2786304895,33.3988,13.3380701002
 02/06  22:00:00,38.5375037035,3.97211659718,0.0,0.0,9.17985065927,19.4245,103.405194947,63.8425272888,25.0491,14.5135676582
 02/06  23:00:00,38.4173888201,3.97211659718,0.0,0.0,9.17985065927,19.4245,106.434026409,77.5702343644,16.6994,12.1643920449
 02/06  24:00:00,39.222555213,3.97211659718,0.0,0.0,9.17985065927,19.4245,99.5728418222,84.2980749658,8.3497,6.92506685641
 02/07  01:00:00,22.4616108663,3.97211659718,0.0,0.0,4.58992532963,8.1892,98.8813370273,90.3490914883,3.33988,5.19236553892
 02/07  02:00:00,14.6512556623,0.0,0.0,0.0,1.52997510988,7.4902,3.93193437516,0.0,3.33988,0.592054375162
 02/07  03:00:00,14.6751141707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.6885663936,0.0,0.0,0.0,1.52997510988,7.4902,3.93196173494,0.0,3.33988,0.592081734943
 02/07  05:00:00,15.3539990521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,23.0871054368,3.97211659718,0.0,0.0,4.58992532963,8.1892,106.473857344,97.5320697223,8.3497,0.59208762122
 02/07  07:00:00,36.6504912103,3.97211659718,0.013726468427,0.0,9.17985065927,19.4245,111.158146083,90.4205078455,16.6994,4.03823823729
 02/07  08:00:00,41.7826996504,3.97211659718,0.0170951852199,0.0,9.17985065927,26.9147,116.312085966,75.5705321852,25.0491,15.6924537804
 02/07  09:00:00,41.795057828,3.97211659718,0.0,0.0,9.17985065927,26.9147,114.332084068,65.8391727977,33.3988,15.0941112703
 02/07  10:00:00,34.347127079,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.1125931762,49.477743817,25.0491,11.5857493593
 02/07  11:00:00,41.8821112163,3.97211659718,0.00281879540128,0.0,9.17985065927,26.9147,85.2907549212,32.5475205594,41.7485,10.9947343618
 02/07  12:00:00,42.646156519,3.97211659718,0.0,0.0,9.17985065927,26.9147,66.9201891837,13.0059961642,41.7485,12.1656930196
 02/07  13:00:00,42.0086111895,3.97211659718,0.00539152571391,0.0,9.17985065927,26.9147,52.3387164992,0.173819761591,41.7485,10.4163967377
 02/07  14:00:00,34.4989081465,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.6864308392,0.0364929364696,33.3988,9.25113790273
 02/07  15:00:00,34.4966223901,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.1793295579,0.0435879601403,25.0491,8.08664159774
 02/07  16:00:00,34.4728350388,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.3493340651,3.86404282793,33.3988,8.08649123719
 02/07  17:00:00,41.8861084681,3.97211659718,0.00416233728157,0.0,9.17985065927,26.9147,65.71831807,7.53337001623,50.0982,8.08674805379
 02/07  18:00:00,46.0752540092,3.97211659718,0.0,0.0,9.17985065927,26.9147,83.3522792316,22.2591568427,50.0982,10.9949223889
 02/07  19:00:00,46.0382402108,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.8203383359,35.2075490772,50.0982,14.5145892587
 02/07  20:00:00,38.5157690526,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.4602814148,45.3686619135,33.3988,15.6928195013
 02/07  21:00:00,38.4904705882,3.97211659718,0.0,0.0,9.17985065927,19.4245,98.4738271265,51.7374155318,33.3988,13.3376115946
 02/07  22:00:00,38.4387617591,3.97211659718,0.0,0.0,9.17985065927,19.4245,102.702560407,62.5588942569,25.0491,15.0945661501
 02/07  23:00:00,38.4282965699,3.97211659718,0.0,0.0,9.17985065927,19.4245,95.399776434,67.114722104,16.6994,11.58565433
 02/07  24:00:00,39.2282614585,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.3541364092,72.0778851636,8.3497,6.92655124565
 02/08  01:00:00,22.4671402357,3.97211659718,0.0,0.0,4.58992532963,8.1892,91.6684456408,82.5618311946,3.33988,5.76673444621
 02/08  02:00:00,14.6632369921,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  03:00:00,14.6894275551,0.0,0.0,0.0,1.52997510988,7.4902,3.93194940617,0.0,3.33988,0.592069406166
 02/08  04:00:00,14.7009386293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  05:00:00,14.8516229137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.5807289923,3.97211659718,0.0,0.0,4.58992532963,8.1892,97.4060707381,88.4642825082,8.3497,0.592088229927
 02/08  07:00:00,36.4311055162,3.97211659718,0.0144559696527,0.0,9.17985065927,19.4245,104.238187244,83.5010430895,16.6994,4.03774415457
 02/08  08:00:00,41.7992151755,3.97211659718,0.00917030359582,0.0,9.17985065927,26.9147,103.473804153,62.1515623695,25.0491,16.2731417832
 02/08  09:00:00,41.8707650134,3.97211659718,0.0,0.0,9.17985065927,26.9147,83.2746606058,35.3615194288,33.3988,14.514341177
 02/08  10:00:00,34.4771334381,3.97211659718,0.00233489406856,0.0,9.17985065927,19.4245,43.7413138782,7.10526056613,25.0491,11.586953312
 02/08  11:00:00,42.0479384227,3.97211659718,0.00964091834833,0.0,9.17985065927,26.9147,52.7496112646,0.00552406160754,41.7485,10.995587203
 02/08  12:00:00,43.1424223106,3.97211659718,0.356407189275,0.0,9.17985065927,26.9147,53.9135394895,0.0,41.7485,12.1650394895
 02/08  13:00:00,44.6884209719,3.97211659718,2.52857146268,0.0,9.17985065927,26.9147,52.1644475243,0.0,41.7485,10.4159475243
 02/08  14:00:00,36.8152306229,3.97211659718,2.17873911931,0.0,9.17985065927,19.4245,42.6507938393,0.0,33.3988,9.25199383931
 02/08  15:00:00,34.9375480575,3.97211659718,0.311920288636,0.0,9.17985065927,19.4245,33.1359501771,0.0,25.0491,8.0868501771
 02/08  16:00:00,34.7634347068,3.97211659718,0.132174058663,0.0,9.17985065927,19.4245,42.0613954792,0.0,33.3988,8.6625954792
 02/08  17:00:00,42.7740050049,3.97211659718,0.74639860599,0.0,9.17985065927,26.9147,58.1833309241,0.0,50.0982,8.08513092409
 02/08  18:00:00,46.363696442,3.97211659718,0.152631748927,0.0,9.17985065927,26.9147,60.9742068456,0.460395391281,50.0982,10.4156114543
 02/08  19:00:00,46.1432507168,3.97211659718,0.0,0.0,9.17985065927,26.9147,70.8143093381,6.20164986739,50.0982,14.5144594707
 02/08  20:00:00,38.8218656268,3.97211659718,0.00640709870497,0.0,9.17985065927,19.4245,52.8321717803,3.15927583173,33.3988,16.2740959485
 02/08  21:00:00,38.852459028,3.97211659718,0.00618906434455,0.0,9.17985065927,19.4245,46.7358428536,0.0,33.3988,13.3370428536
 02/08  22:00:00,38.7642199113,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.6298286428,0.0668041216317,25.0491,14.5139245212
 02/08  23:00:00,38.6357965173,3.97211659718,0.0,0.0,9.17985065927,19.4245,31.4966241495,3.21129142979,16.6994,11.5859327197
 02/08  24:00:00,39.3857640764,3.97211659718,0.0,0.0,9.17985065927,19.4245,24.2945086068,9.01786014865,8.3497,6.92694845813
 02/09  01:00:00,22.6777015978,3.97211659718,0.0,0.0,4.58992532963,8.1892,26.7566324168,17.6494888002,3.33988,5.76726361662
 02/09  02:00:00,14.8777917855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.9050548529,0.0,0.0,0.0,1.52997510988,7.4902,3.93194864249,0.0,3.33988,0.59206864249
 02/09  04:00:00,14.9139417967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,15.0803954995,0.0,0.0,0.0,1.52997510988,7.4902,3.93195455133,0.0,3.33988,0.59207455133
 02/09  06:00:00,22.8297542527,3.97211659718,0.0,0.0,4.58992532963,8.1892,25.3053895686,16.9356895686,8.3497,0.02
 02/09  07:00:00,36.6994687568,3.97211659718,0.0222149386655,0.0,9.17985065927,19.4245,29.7540029764,9.01654660495,16.6994,4.03805637149
 02/09  08:00:00,42.0578495295,3.97211659718,0.0371164643693,0.0,9.17985065927,26.9147,41.3225476886,0.0,25.0491,16.2734476886
 02/09  09:00:00,42.0619928213,3.97211659718,0.0180797558613,0.0,9.17985065927,26.9147,47.911425984,0.0,33.3988,14.512625984
 02/09  10:00:00,34.5783457485,3.97211659718,0.00144238823087,0.0,9.17985065927,19.4245,37.2410851612,0.0263976509824,25.0491,12.1655875102
 02/09  11:00:00,42.11510192,3.97211659718,0.0223328427208,0.0,9.17985065927,26.9147,52.1659733477,0.0,41.7485,10.4174733477
 02/09  12:00:00,44.3881720732,3.97211659718,1.55997590674,0.0,9.17985065927,26.9147,53.9138564678,0.0,41.7485,12.1653564678
 02/09  13:00:00,46.639184381,3.97211659718,4.45293403304,0.0,9.17985065927,26.9147,52.1652525564,0.0,41.7485,10.4167525564
 02/09  14:00:00,39.0270554964,3.97211659718,4.36614538461,0.0,9.17985065927,19.4245,43.2283090463,0.0,33.3988,9.82950904633
 02/09  15:00:00,38.0685392328,3.97211659718,3.4031976641,0.0,9.17985065927,19.4245,33.134200186,0.0,25.0491,8.08510018602
 02/09  16:00:00,36.4300802489,3.97211659718,1.77944177389,0.0,9.17985065927,19.4245,41.4849146718,0.0,33.3988,8.08611467176
 02/09  17:00:00,43.8684359633,3.97211659718,1.78375011999,0.0,9.17985065927,26.9147,58.1853520714,0.0,50.0982,8.08715207137
 02/09  18:00:00,46.1995061397,3.97211659718,1.00889092908,0.0,9.17985065927,26.9147,60.5157102361,0.0,50.0982,10.4175102361
 02/09  19:00:00,46.9196214703,3.97211659718,0.69677213371,0.0,9.17985065927,26.9147,64.612261072,0.0,50.0982,14.514061072
 02/09  20:00:00,38.8712891798,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.7319814745,0.0595068319435,33.3988,16.2736746426
 02/09  21:00:00,38.862665853,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.7358388143,0.0,33.3988,13.3370388143
 02/09  22:00:00,38.7686716807,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.6249359088,0.0616587858443,25.0491,14.5141771229
 02/09  23:00:00,38.6023429352,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.2650086131,11.9799240251,16.6994,11.585684588
 02/09  24:00:00,39.3220853842,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.7201241177,27.4441844333,8.3497,6.92623968445
 02/10  01:00:00,22.5883552403,3.97211659718,0.0,0.0,4.58992532963,8.1892,52.0570034911,42.9500334141,3.33988,5.76709007698
 02/10  02:00:00,14.7841595414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  03:00:00,14.8079361816,0.0,0.0,0.0,1.52997510988,7.4902,3.93195202175,0.0,3.33988,0.592072021747
 02/10  04:00:00,14.8189010436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.4835965663,0.0,0.0,0.0,1.52997510988,7.4902,3.93195792522,0.0,3.33988,0.592077925216
 02/10  06:00:00,23.21946571,3.97211659718,0.0,0.0,4.58992532963,8.1892,55.1813502869,46.8116502869,8.3497,0.02
 02/10  07:00:00,36.7978779615,3.97211659718,0.0225805283345,0.0,9.17985065927,19.4245,60.8109475129,40.0733869966,16.6994,4.0381605164
 02/10  08:00:00,41.9479907237,3.97211659718,0.028820182382,0.0,9.17985065927,26.9147,66.044538888,24.7217877514,25.0491,16.2736511365
 02/10  09:00:00,41.9600780973,3.97211659718,0.0,0.0,9.17985065927,26.9147,66.8518610324,18.940600275,33.3988,14.5124607574
 02/10  10:00:00,34.4845049144,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.780722307,17.5680170254,25.0491,12.1636052816
 02/10  11:00:00,42.0193919841,3.97211659718,0.0112914576492,0.0,9.17985065927,26.9147,62.1996517634,10.0346431514,41.7485,10.416508612
 02/10  12:00:00,43.0202218759,3.97211659718,0.216507770992,0.0,9.17985065927,26.9147,53.9194630508,0.00588311699694,41.7485,12.1650799338
 02/10  13:00:00,44.5362475315,3.97211659718,2.36477858561,0.0,9.17985065927,26.9147,52.1648602795,0.0,41.7485,10.4163602795
 02/10  14:00:00,35.9592416571,3.97211659718,1.33789330754,0.0,9.17985065927,19.4245,42.6509058679,0.0,33.3988,9.25210586795
 02/10  15:00:00,35.0054060287,3.97211659718,0.37920712221,0.0,9.17985065927,19.4245,33.7115945257,0.0,25.0491,8.66249452566
 02/10  16:00:00,34.6445484948,3.97211659718,0.020835770493,0.0,9.17985065927,19.4245,41.4850772003,0.0,33.3988,8.08627720028
 02/10  17:00:00,43.0212409275,3.97211659718,0.912268352694,0.0,9.17985065927,26.9147,58.1841739491,0.0,50.0982,8.08597394912
 02/10  18:00:00,45.9142304074,3.97211659718,0.717329917758,0.0,9.17985065927,26.9147,60.5143440069,0.0,50.0982,10.4161440069
 02/10  19:00:00,46.7684924677,3.97211659718,0.539265128639,0.0,9.17985065927,26.9147,64.6112275229,0.0,50.0982,14.5130275229
 02/10  20:00:00,38.7119481875,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.7414215208,0.0688048282249,33.3988,16.2738166925
 02/10  21:00:00,38.6769586634,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.558612719,0.822710232667,33.3988,13.3371024863
 02/10  22:00:00,38.5911561976,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.6233470122,15.0619941959,25.0491,14.5122528163
 02/10  23:00:00,38.5856593525,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.0654000646,16.780830895,16.6994,11.5851691696
 02/10  24:00:00,39.3715521744,3.97211659718,0.0,0.0,9.17985065927,19.4245,30.844166568,15.5677496948,8.3497,6.92671687326
 02/11  01:00:00,22.6558568006,3.97211659718,0.0,0.0,4.58992532963,8.1892,32.9982291251,23.8915183249,3.33988,5.76683080012
 02/11  02:00:00,14.8434838492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.8565907627,0.0,0.0,0.0,1.52997510988,7.4902,3.93195885603,0.0,3.33988,0.592078856025
 02/11  04:00:00,14.8791856679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  05:00:00,15.0621305267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.8362744869,3.97211659718,0.0123165610983,0.0,4.58992532963,8.1892,29.3753289998,20.4335442523,8.3497,0.592084747468
 02/11  07:00:00,36.7095955238,3.97211659718,0.0271762943153,0.0,9.17985065927,19.4245,30.3195422433,9.58196827469,16.6994,4.03817396865
 02/11  08:00:00,42.094497139,3.97211659718,0.0442140894366,0.0,9.17985065927,26.9147,29.1036566025,0.0168260867955,25.0491,4.03773051568
 02/11  09:00:00,42.1025062975,3.97211659718,0.0191578694591,0.0,9.17985065927,26.9147,38.0116965818,0.0,33.3988,4.61289658179
 02/11  10:00:00,34.6191125073,3.97211659718,0.00497582495598,0.0,9.17985065927,19.4245,38.4037672417,0.0171422935697,25.0491,13.3375249481
 02/11  11:00:00,42.1000924818,3.97211659718,0.00435363185379,0.0,9.17985065927,26.9147,53.3335010245,0.0,41.7485,11.5850010245
 02/11  12:00:00,43.7423181822,3.97211659718,0.944418573128,0.0,9.17985065927,26.9147,55.0862460415,0.0,41.7485,13.3377460415
 02/11  13:00:00,43.5974897718,3.97211659718,1.47861151121,0.0,9.17985065927,26.9147,55.0867975648,0.0,41.7485,13.3382975648
 02/11  14:00:00,35.5890369887,3.97211659718,1.00131548129,0.0,9.17985065927,19.4245,45.5638424995,0.0,33.3988,12.1650424995
 02/11  15:00:00,34.9286980818,3.97211659718,0.335023097964,0.0,9.17985065927,19.4245,35.4656210967,0.0,25.0491,10.4165210967
 02/11  16:00:00,34.6367825608,3.97211659718,0.0660717089243,0.0,9.17985065927,19.4245,44.3929729482,0.0,33.3988,10.9941729482
 02/11  17:00:00,42.2025102806,3.97211659718,0.242991881501,0.0,9.17985065927,26.9147,59.3475753485,0.0,50.0982,9.24937534847
 02/11  18:00:00,45.0907231492,3.97211659718,0.0,0.0,9.17985065927,26.9147,64.7467210812,3.6546662767,50.0982,10.9938548045
 02/11  19:00:00,46.1267409218,3.97211659718,0.0,0.0,9.17985065927,26.9147,66.597617712,1.98480349918,50.0982,14.5146142128
 02/11  20:00:00,38.7626915468,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.7588308934,2.84723939346,33.3988,14.5127914999
 02/11  21:00:00,38.7278911794,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.3606402039,10.6244814124,33.3988,13.3373587915
 02/11  22:00:00,38.6398149832,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.4754906438,15.9123635145,25.0491,14.5140271292
 02/11  23:00:00,38.5164130316,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.1673283733,23.4745173488,16.6994,10.9934110244
 02/11  24:00:00,39.2682525092,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.8114379596,34.3770896577,8.3497,8.08464830188
 02/12  01:00:00,22.530553119,3.97211659718,0.00177276628861,0.0,4.58992532963,8.1892,63.763226157,54.0727205377,3.33988,6.35062561932
 02/12  02:00:00,14.7174011919,0.0,0.0,0.0,1.52997510988,7.4902,3.93196065955,0.0,3.33988,0.592080659545
 02/12  03:00:00,14.7257275482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  04:00:00,14.7170174325,0.0,0.0,0.0,1.52997510988,7.4902,3.93195795771,0.0,3.33988,0.592077957714
 02/12  05:00:00,14.862703819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  06:00:00,22.581388132,3.97211659718,0.0,0.0,4.58992532963,8.1892,91.8833656142,82.9415817463,8.3497,0.59208386787
 02/12  07:00:00,36.4225609108,3.97211659718,0.0129034924164,0.0,9.17985065927,19.4245,101.674150202,80.9363916697,16.6994,4.03835853192
 02/12  08:00:00,41.7890504702,3.97211659718,0.00543375097618,0.0,9.17985065927,26.9147,85.6357638664,56.5477068809,25.0491,4.03895698545
 02/12  09:00:00,41.8249316428,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.5371515646,43.0992745454,33.3988,4.03907701915
 02/12  10:00:00,34.3537250588,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.1078321585,42.4455829362,25.0491,4.61314922233
 02/12  11:00:00,41.8707474164,3.97211659718,0.00476591900039,0.0,9.17985065927,26.9147,88.0995525743,33.5930257959,41.7485,12.7580267784
 02/12  12:00:00,42.6102078017,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.2947687371,25.20825461,41.7485,13.3380141272
 02/12  13:00:00,41.9424156849,3.97211659718,0.0,0.0,9.17985065927,26.9147,70.0182465224,17.2749753163,41.7485,10.994771206
 02/12  14:00:00,34.4206951407,3.97211659718,0.0,0.0,9.17985065927,19.4245,59.6997015094,15.8839200914,33.3988,10.416981418
 02/12  15:00:00,34.4287364466,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.7672646957,17.6316868651,25.0491,8.0864778306
 02/12  16:00:00,34.4161401692,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.9823990382,20.4975725225,33.3988,8.08602651571
 02/12  17:00:00,41.8309204167,3.97211659718,0.00357626318706,0.0,9.17985065927,26.9147,82.0960594709,23.9111179909,50.0982,8.08674147992
 02/12  18:00:00,44.9944585188,3.97211659718,0.0,0.0,9.17985065927,26.9147,92.5622830469,31.4700492414,50.0982,10.9940338055
 02/12  19:00:00,46.0382710994,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.4577149064,36.0218508128,50.0982,13.3376640936
 02/12  20:00:00,38.6586139993,3.97211659718,0.0,0.0,9.17985065927,19.4245,91.0909584681,44.354811717,33.3988,13.3373467511
 02/12  21:00:00,38.6278119581,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.4675880393,48.6533449697,33.3988,10.4154430696
 02/12  22:00:00,38.5491970736,3.97211659718,0.0,0.0,9.17985065927,19.4245,97.0295272284,58.6425227612,25.0491,13.3379044671
 02/12  23:00:00,38.4185734669,3.97211659718,0.0,0.0,9.17985065927,19.4245,101.191714151,73.4972802232,16.6994,10.9950339282
 02/12  24:00:00,39.2219268339,3.97211659718,0.0,0.0,9.17985065927,19.4245,95.2940736117,81.7520153373,8.3497,5.19235827446
 02/13  01:00:00,22.4617731847,3.97211659718,0.00153344837308,0.0,4.58992532963,8.1892,102.925801892,93.8184042098,3.33988,5.76751768246
 02/13  02:00:00,14.6561449814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.6797748464,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  04:00:00,14.689724457,0.0,0.0,0.0,1.52997510988,7.4902,3.93196001755,0.0,3.33988,0.592080017547
 02/13  05:00:00,14.8384271661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.5698560648,3.97211659718,0.00106167838659,0.0,4.58992532963,8.1892,115.95282773,107.011041824,8.3497,0.592085906561
 02/13  07:00:00,35.3518506111,3.97211659718,0.007688789343,0.0,9.17985065927,19.4245,123.188130939,102.450227992,16.6994,4.03850294691
 02/13  08:00:00,41.7713005425,3.97211659718,0.00730563257896,0.0,9.17985065927,26.9147,117.5519503,76.811298555,25.0491,15.6915517454
 02/13  09:00:00,41.8158906752,3.97211659718,0.0,0.0,9.17985065927,26.9147,104.887791599,56.3954755911,33.3988,15.0935160076
 02/13  10:00:00,34.3633757169,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.7252995189,42.0895337164,25.0491,11.5866658025
 02/13  11:00:00,41.8833236378,3.97211659718,0.00221035094739,0.0,9.17985065927,26.9147,83.9500450384,31.2068568863,41.7485,10.9946881521
 02/13  12:00:00,42.630709865,3.97211659718,0.0,0.0,9.17985065927,26.9147,68.8134791877,15.4794896523,41.7485,11.5854895353
 02/13  13:00:00,41.9871550645,3.97211659718,0.00390250381225,0.0,9.17985065927,26.9147,53.9979924,1.25503193643,41.7485,10.9944604636
 02/13  14:00:00,34.4697544246,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.8240894729,0.176168966803,33.3988,9.24912050613
 02/13  15:00:00,34.4695222495,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.7540178304,3.61901457868,25.0491,8.08590325167
 02/13  16:00:00,34.4602038353,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.6143932739,7.1286512566,33.3988,8.08694201733
 02/13  17:00:00,41.8767105664,3.97211659718,0.00387591199441,0.0,9.17985065927,26.9147,68.0245629904,9.83947883648,50.0982,8.08688415397
 02/13  18:00:00,45.0308686503,3.97211659718,0.0,0.0,9.17985065927,26.9147,76.5629695313,15.470097895,50.0982,10.9946716363
 02/13  19:00:00,46.0818189498,3.97211659718,0.0,0.0,9.17985065927,26.9147,78.6032000801,13.9919702296,50.0982,14.5130298505
 02/13  20:00:00,38.7221705783,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.8743111048,15.7825714158,33.3988,15.692939689
 02/13  21:00:00,38.6973254379,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.9387443572,19.2018345892,33.3988,13.338109768
 02/13  22:00:00,38.6002775676,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.3879149849,37.8261793638,25.0491,14.5126356211
 02/13  23:00:00,38.4834788764,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.1671349842,43.3036888637,16.6994,12.1640461205
 02/13  24:00:00,39.2581502419,3.97211659718,0.0,0.0,9.17985065927,19.4245,62.5528375983,47.2791797589,8.3497,6.9239578394
 02/14  01:00:00,22.5210033115,3.97211659718,0.0,0.0,4.58992532963,8.1892,66.7665090258,58.2342052453,3.33988,5.19242378044
 02/14  02:00:00,14.7148300241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  03:00:00,14.7377187244,0.0,0.0,0.0,1.52997510988,7.4902,3.93196562792,0.0,3.33988,0.592085627921
 02/14  04:00:00,14.7559695543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  05:00:00,15.4198138267,0.0,0.0,0.0,1.52997510988,7.4902,3.93197150979,0.0,3.33988,0.59209150979
 02/14  06:00:00,23.146829723,3.97211659718,0.0,0.0,4.58992532963,8.1892,72.2962416133,63.9265416133,8.3497,0.02
 02/14  07:00:00,35.6546619708,3.97211659718,0.0124319735122,0.0,9.17985065927,19.4245,77.5189097643,56.2072298788,16.6994,4.61227988553
 02/14  08:00:00,41.8554936957,3.97211659718,0.00983063396012,0.0,9.17985065927,26.9147,78.416704076,37.6746437799,25.0491,15.6929602961
 02/14  09:00:00,41.9129169236,3.97211659718,0.0,0.0,9.17985065927,26.9147,67.6369562203,19.7248136271,33.3988,14.5133425933
 02/14  10:00:00,34.4827088301,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.6719354216,5.45785190719,25.0491,12.1649835144
 02/14  11:00:00,42.0224734159,3.97211659718,0.00787817306781,0.0,9.17985065927,26.9147,52.1656465198,0.0,41.7485,10.4171465198
 02/14  12:00:00,43.3898282521,3.97211659718,0.60409525115,0.0,9.17985065927,26.9147,53.9135227192,0.0,41.7485,12.1650227192
 02/14  13:00:00,45.8239657489,3.97211659718,3.67550610485,0.0,9.17985065927,26.9147,52.1647561749,0.0,41.7485,10.4162561749
 02/14  14:00:00,38.4238698483,3.97211659718,3.79583653396,0.0,9.17985065927,19.4245,42.6507362273,0.0,33.3988,9.25193622727
 02/14  15:00:00,37.389160632,3.97211659718,2.75357905529,0.0,9.17985065927,19.4245,33.1361109267,0.0,25.0491,8.08701092667
 02/14  16:00:00,36.5814309923,3.97211659718,1.95544350815,0.0,9.17985065927,19.4245,41.4850730271,0.0,33.3988,8.0862730271
 02/14  17:00:00,43.9932008059,3.97211659718,1.96718810402,0.0,9.17985065927,26.9147,58.1841772855,0.0,50.0982,8.08597728546
 02/14  18:00:00,46.2034901314,3.97211659718,1.03394923708,0.0,9.17985065927,26.9147,61.0926163753,0.0,50.0982,10.9944163753
 02/14  19:00:00,47.0341401449,3.97211659718,0.827401754638,0.0,9.17985065927,26.9147,64.6110219045,0.0,50.0982,14.5128219045
 02/14  20:00:00,38.7571564082,3.97211659718,0.0488030776775,0.0,9.17985065927,19.4245,49.0907524081,0.0,33.3988,15.6919524081
 02/14  21:00:00,38.6940574941,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.8048128717,0.0690579611607,33.3988,13.3369549105
 02/14  22:00:00,38.6212160335,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.3308340517,1.76898252123,25.0491,14.5127515305
 02/14  23:00:00,38.6090679953,3.97211659718,0.0,0.0,9.17985065927,19.4245,34.8740351258,6.01194901035,16.6994,12.1626861154
 02/14  24:00:00,39.3764071875,3.97211659718,0.0,0.0,9.17985065927,19.4245,24.5003058316,9.22596463045,8.3497,6.92464120118
 02/15  01:00:00,22.6644985486,3.97211659718,0.0,0.0,4.58992532963,8.1892,28.5211603608,19.9892040882,3.33988,5.19207627259
 02/15  02:00:00,14.8583118096,0.0,0.0,0.0,1.52997510988,7.4902,3.93196188654,0.0,3.33988,0.592081886539
 02/15  03:00:00,14.8817673828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  04:00:00,14.8888290015,0.0,0.0,0.0,1.52997510988,7.4902,3.93194193881,0.0,3.33988,0.592061938811
 02/15  05:00:00,15.0555557084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  06:00:00,22.7995500605,3.97211659718,0.0,0.0,4.58992532963,8.1892,31.920382787,22.9786149305,8.3497,0.592067856524
 02/15  07:00:00,35.5982661791,3.97211659718,0.0183542919924,0.0,9.17985065927,19.4245,36.7887663953,16.0510179148,16.6994,4.03834848048
 02/15  08:00:00,42.0214076615,3.97211659718,0.0311706364267,0.0,9.17985065927,26.9147,46.8835136902,6.14281712943,25.0491,15.6915965608
 02/15  09:00:00,42.0278977761,3.97211659718,0.00442889487705,0.0,9.17985065927,26.9147,49.0368854144,1.12482430451,33.3988,14.5132611099
 02/15  10:00:00,34.5760183314,3.97211659718,0.00902784660132,0.0,9.17985065927,19.4245,37.2278716548,0.0149824473155,25.0491,12.1637892074
 02/15  11:00:00,42.0652592819,3.97211659718,0.00824719448046,0.0,9.17985065927,26.9147,52.1644521959,0.0,41.7485,10.4159521959
 02/15  12:00:00,42.8223142421,3.97211659718,0.0456884529303,0.0,9.17985065927,26.9147,53.9106137378,0.0,41.7485,12.1621137378
 02/15  13:00:00,42.8018844697,3.97211659718,0.678976127228,0.0,9.17985065927,26.9147,52.1638186609,0.0,41.7485,10.4153186609
 02/15  14:00:00,34.5788511277,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.2819044537,0.0582952985333,33.3988,9.82480915514
 02/15  15:00:00,34.5720734265,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.2152974656,0.0808295834288,25.0491,8.08536788216
 02/15  16:00:00,34.548264992,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.8983706501,1.41312925807,33.3988,8.08644139204
 02/15  17:00:00,41.9736395452,3.97211659718,0.0147571798621,0.0,9.17985065927,26.9147,58.1845136215,0.0,50.0982,8.08631362152
 02/15  18:00:00,45.1373188758,3.97211659718,0.00554612205531,0.0,9.17985065927,26.9147,60.5148346769,0.0,50.0982,10.4166346769
 02/15  19:00:00,46.1844187041,3.97211659718,0.00492695117559,0.0,9.17985065927,26.9147,64.6255435741,0.0136114195436,50.0982,14.5137321546
 02/15  20:00:00,38.7835868879,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.0254730921,5.93402001008,33.3988,15.692653082
 02/15  21:00:00,38.7197559892,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.5684055353,17.8319287956,33.3988,13.3376767397
 02/15  22:00:00,38.6236176297,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.6127180852,32.0502116137,25.0491,14.5134064714
 02/15  23:00:00,38.4910684108,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.3397084441,43.4759156064,16.6994,12.1643928378
 02/15  24:00:00,39.2577078321,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.1924993255,53.9172420418,8.3497,6.92555728376
 02/16  01:00:00,22.5041601113,3.97211659718,0.00177632173099,0.0,4.58992532963,8.1892,75.3291444988,66.7964636856,3.33988,5.19280081327
 02/16  02:00:00,14.7005943098,0.0,0.0,0.0,1.52997510988,7.4902,3.93197592595,0.0,3.33988,0.592095925954
 02/16  03:00:00,14.7241649152,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.7273897912,0.0,0.0,0.0,1.52997510988,7.4902,3.9319301132,0.0,3.33988,0.592050113204
 02/16  05:00:00,14.8645273576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.5832850955,3.97211659718,0.0,0.0,4.58992532963,8.1892,94.8678372882,85.9260812432,8.3497,0.592056044961
 02/16  07:00:00,35.3649131457,3.97211659718,0.00895360977524,0.0,9.17985065927,19.4245,102.088994883,81.3509706265,16.6994,4.03862425601
 02/16  08:00:00,41.7953380017,3.97211659718,0.00884441877662,0.0,9.17985065927,26.9147,103.12092028,62.37885122,25.0491,15.6929690601
 02/16  09:00:00,41.8229684638,3.97211659718,0.0,0.0,9.17985065927,26.9147,101.907718969,53.9963486265,33.3988,14.5125703424
 02/16  10:00:00,34.3334117335,3.97211659718,0.0,0.0,9.17985065927,19.4245,90.046930567,52.8333145746,25.0491,12.1645159924
 02/16  11:00:00,41.8240950412,3.97211659718,0.00123985851213,0.0,9.17985065927,26.9147,104.953822528,52.7885358133,41.7485,10.4167867149
 02/16  12:00:00,42.5744361886,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.9681704879,46.0544424994,41.7485,12.1652279885
 02/16  13:00:00,41.86727546,3.97211659718,0.0,0.0,9.17985065927,26.9147,92.9545088195,40.7905557192,41.7485,10.4154531003
 02/16  14:00:00,34.3484571666,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.7974350914,41.5739417217,33.3988,9.82469336973
 02/16  15:00:00,34.3492650964,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.2440570238,46.1081638539,25.0491,8.08679316987
 02/16  16:00:00,34.336883323,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.1770098385,50.6926777726,33.3988,8.08553206583
 02/16  17:00:00,41.7596042403,3.97211659718,0.00415074704545,0.0,9.17985065927,26.9147,109.89460735,51.7101406199,50.0982,8.08626672962
 02/16  18:00:00,44.9274195224,3.97211659718,0.0,0.0,9.17985065927,26.9147,115.573102003,55.0594611906,50.0982,10.4154408122
 02/16  19:00:00,45.9809754359,3.97211659718,0.0,0.0,9.17985065927,26.9147,119.002365143,54.391064264,50.0982,14.5131008789
 02/16  20:00:00,38.6144048856,3.97211659718,0.0,0.0,9.17985065927,19.4245,110.715298992,61.625355438,33.3988,15.6911435541
 02/16  21:00:00,38.5946298581,3.97211659718,0.0,0.0,9.17985065927,19.4245,114.224400123,67.4882259596,33.3988,13.3373741632
 02/16  22:00:00,38.5217314095,3.97211659718,0.0,0.0,9.17985065927,19.4245,115.439246857,75.8776985239,25.0491,14.5124483335
 02/16  23:00:00,38.4097086628,3.97211659718,0.0,0.0,9.17985065927,19.4245,109.752144789,80.8901998561,16.6994,12.1625449325
 02/16  24:00:00,39.2171543514,3.97211659718,0.0,0.0,9.17985065927,19.4245,101.941830211,86.6676445801,8.3497,6.92448563107
 02/17  01:00:00,22.4576509807,3.97211659718,0.0,0.0,4.58992532963,8.1892,105.842042432,97.3102491987,3.33988,5.19191323318
 02/17  02:00:00,14.6468855383,0.0,0.0,0.0,1.52997510988,7.4902,3.93197041401,0.0,3.33988,0.592090414009
 02/17  03:00:00,14.6694539119,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  04:00:00,14.6818728799,0.0,0.0,0.0,1.52997510988,7.4902,3.93197628829,0.0,3.33988,0.592096288289
 02/17  05:00:00,15.346617954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  06:00:00,23.0820524153,3.97211659718,0.00229180315139,0.0,4.58992532963,8.1892,116.4501692,107.508418751,8.3497,0.592050448706
 02/17  07:00:00,35.5801626198,3.97211659718,0.00913445529788,0.0,9.17985065927,19.4245,123.38707918,102.649490853,16.6994,4.03818832732
 02/17  08:00:00,41.767087862,3.97211659718,0.00703659280709,0.0,9.17985065927,26.9147,125.127058814,84.3861342786,25.0491,15.6918245358
 02/17  09:00:00,41.7861278726,3.97211659718,0.0,0.0,9.17985065927,26.9147,117.725692726,69.8140382269,33.3988,14.512854499
 02/17  10:00:00,34.3173778874,3.97211659718,0.0,0.0,9.17985065927,19.4245,96.7983574243,59.5847050069,25.0491,12.1645524174
 02/17  11:00:00,41.8237647985,3.97211659718,0.00138607017884,0.0,9.17985065927,26.9147,105.708203896,53.5428168315,41.7485,10.4168870643
 02/17  12:00:00,42.5837121899,3.97211659718,0.0,0.0,9.17985065927,26.9147,94.8531639686,40.939476497,41.7485,12.1651874716
 02/17  13:00:00,41.9047526753,3.97211659718,0.0,0.0,9.17985065927,26.9147,76.8163355656,24.6509456268,41.7485,10.4168899387
 02/17  14:00:00,34.3921447828,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.368624734,21.7181735205,33.3988,9.25165121344
 02/17  15:00:00,34.3986857181,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.8386142805,23.7029546249,25.0491,8.08655965562
 02/17  16:00:00,34.3964153182,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.4505821172,24.9659600905,33.3988,8.08582202677
 02/17  17:00:00,41.8232545936,3.97211659718,0.00358313815014,0.0,9.17985065927,26.9147,83.3456707041,25.160942285,50.0982,8.08652841915
 02/17  18:00:00,44.9884921958,3.97211659718,0.0,0.0,9.17985065927,26.9147,91.2036802858,30.1109786044,50.0982,10.9945016813
 02/17  19:00:00,46.0372055948,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.3721105499,31.7611679639,50.0982,14.512742586
 02/17  20:00:00,38.5168191394,3.97211659718,0.0,0.0,9.17985065927,19.4245,90.2355789185,41.1455422309,33.3988,15.6912366877
 02/17  21:00:00,38.4749354012,3.97211659718,0.0,0.0,9.17985065927,19.4245,103.658218223,56.9226702705,33.3988,13.3367479528
 02/17  22:00:00,38.4243540566,3.97211659718,0.0,0.0,9.17985065927,19.4245,113.264181081,73.7023719402,25.0491,14.5127091411
 02/17  23:00:00,38.4137477315,3.97211659718,0.0,0.0,9.17985065927,19.4245,108.018994971,79.156228135,16.6994,12.1633668364
 02/17  24:00:00,39.220283167,3.97211659718,0.0,0.0,9.17985065927,19.4245,97.5478720402,82.8495256654,8.3497,6.3486463748
 02/18  01:00:00,22.4595575833,3.97211659718,0.0,0.0,4.58992532963,8.1892,101.504472294,92.3978745971,3.33988,5.76671769697
 02/18  02:00:00,14.6497623407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  03:00:00,14.6726832329,0.0,0.0,0.0,1.52997510988,7.4902,3.9319551511,0.0,3.33988,0.592075151099
 02/18  04:00:00,14.6850319252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  05:00:00,14.8358005284,0.0,0.0,0.0,1.52997510988,7.4902,3.9319610496,0.0,3.33988,0.592081049597
 02/18  06:00:00,22.5735936743,3.97211659718,0.00506542062727,0.0,4.58992532963,8.1892,110.734937931,102.365237931,8.3497,0.02
 02/18  07:00:00,35.3556997108,3.97211659718,0.00977831247861,0.0,9.17985065927,19.4245,118.038784395,97.3015515564,16.6994,4.03783283841
 02/18  08:00:00,41.7697178739,3.97211659718,0.005618656403,0.0,9.17985065927,26.9147,101.758764762,72.0969114195,25.0491,4.6127533424
 02/18  09:00:00,41.8185873873,3.97211659718,0.0,0.0,9.17985065927,26.9147,87.2247412813,49.7868989811,33.3988,4.03904230014
 02/18  10:00:00,34.3796685206,3.97211659718,0.00070684938666,0.0,9.17985065927,19.4245,73.4622571976,35.0759052605,25.0491,13.3372519372
 02/18  11:00:00,41.9084696677,3.97211659718,0.00306123009887,0.0,9.17985065927,26.9147,77.6272426873,24.2924460587,41.7485,11.5862966286
 02/18  12:00:00,42.66711006,3.97211659718,0.0,0.0,9.17985065927,26.9147,63.0842234899,7.99747712409,41.7485,13.3382463658
 02/18  13:00:00,42.0288925543,3.97211659718,0.0077765221901,0.0,9.17985065927,26.9147,55.3809593414,0.295723012739,41.7485,13.3367363286
 02/18  14:00:00,34.5141509014,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.6063930717,0.0421439668009,33.3988,12.1654491049
 02/18  15:00:00,34.5243670896,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.4829485487,0.0183738561186,25.0491,10.4154746926
 02/18  16:00:00,34.5253838474,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.8138548337,0.0,33.3988,10.4150548337
