Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  17:00:00,41.944190029,3.97211659718,0.00226689175136,0.0,9.17985065927,26.9147,59.9251572276,0.0,50.0982,9.82695722756
 02/18  18:00:00,45.0626469719,3.97211659718,0.0,0.0,9.17985065927,26.9147,73.7518191664,13.2366517137,50.0982,10.4169674526
 02/18  19:00:00,46.0857630186,3.97211659718,0.0,0.0,9.17985065927,26.9147,84.2439418542,19.6325810941,50.0982,14.5131607601
 02/18  20:00:00,38.69609254,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.0103055456,31.0982893578,33.3988,14.5132161878
 02/18  21:00:00,38.6569238995,3.97211659718,0.0,0.0,9.17985065927,19.4245,90.2087301794,43.4727412511,33.3988,13.3371889283
 02/18  22:00:00,38.5774696164,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.7665651482,47.2052512359,25.0491,14.5122139123
 02/18  23:00:00,38.4675468575,3.97211659718,0.0,0.0,9.17985065927,19.4245,76.239471678,49.1240384877,16.6994,10.4160331903
 02/18  24:00:00,39.2525976004,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.314747001,55.877894408,8.3497,8.08715259303
 02/19  01:00:00,22.5046532757,3.97211659718,0.0,0.0,4.58992532963,8.1892,79.1316606242,68.8652451129,3.33988,6.92653551134
 02/19  02:00:00,14.7002537268,0.0,0.0,0.0,1.52997510988,7.4902,3.93196500103,0.0,3.33988,0.59208500103
 02/19  03:00:00,14.7177792344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.7306459851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  05:00:00,14.8832695265,0.0,0.0,0.0,1.52997510988,7.4902,3.93197088389,0.0,3.33988,0.592090883893
 02/19  06:00:00,22.621817832,3.97211659718,0.0,0.0,4.58992532963,8.1892,78.6218901204,70.2521901204,8.3497,0.02
 02/19  07:00:00,35.4189389861,3.97211659718,0.0164700639953,0.0,9.17985065927,19.4245,84.5109822144,63.199600913,16.6994,4.61198130135
 02/19  08:00:00,41.8692660296,3.97211659718,0.00998033985107,0.0,9.17985065927,26.9147,67.3787132181,38.2909071975,25.0491,4.0387060206
 02/19  09:00:00,41.9290976465,3.97211659718,0.0,0.0,9.17985065927,26.9147,59.1717693245,21.734124422,33.3988,4.03884490246
 02/19  10:00:00,34.4799368319,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.0808640713,17.992728568,25.0491,4.0390355033
 02/19  11:00:00,42.0177064773,3.97211659718,0.0209081329756,0.0,9.17985065927,26.9147,64.6395983911,9.55438480264,41.7485,13.3367135884
 02/19  12:00:00,42.7291055909,3.97211659718,0.0,0.0,9.17985065927,26.9147,58.6906985861,3.60613492202,41.7485,13.336063664
 02/19  13:00:00,42.1118714417,3.97211659718,0.00717084496676,0.0,9.17985065927,26.9147,52.1650774377,0.0,41.7485,10.4165774377
 02/19  14:00:00,34.5886164946,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.4080418161,0.0152474911158,33.3988,10.993994325
 02/19  15:00:00,34.5847088738,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.1855143106,0.0499988252006,25.0491,8.08641548541
 02/19  16:00:00,34.5575439909,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.0509151031,0.565833814518,33.3988,8.08628128861
 02/19  17:00:00,41.9633880148,3.97211659718,0.00782260417324,0.0,9.17985065927,26.9147,62.7374370071,4.55316275936,50.0982,8.08607424777
 02/19  18:00:00,45.125531179,3.97211659718,0.0,0.0,9.17985065927,26.9147,67.7389343027,7.22439150802,50.0982,10.4163427946
 02/19  19:00:00,46.1803475242,3.97211659718,0.0,0.0,9.17985065927,26.9147,68.814337958,5.38018931599,50.0982,13.335948642
 02/19  20:00:00,38.8239820619,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.8850597097,7.15072244832,33.3988,13.3355372614
 02/19  21:00:00,38.7930886756,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.5003126607,8.68513822699,33.3988,10.4163744337
 02/19  22:00:00,38.7109430908,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.4145759776,17.0281173304,25.0491,13.3373586472
 02/19  23:00:00,38.5996437536,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.1523933272,19.0371827638,16.6994,10.4158105633
 02/19  24:00:00,39.3605573056,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.9410954356,18.8240921796,8.3497,5.76730325598
 02/20  01:00:00,22.6417905893,3.97211659718,0.0,0.0,4.58992532963,8.1892,37.1385103487,27.4504038743,3.33988,6.34822647443
 02/20  02:00:00,14.8422669963,0.0,0.0,0.0,1.52997510988,7.4902,3.93197192182,0.0,3.33988,0.592091921823
 02/20  03:00:00,14.8683682612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  04:00:00,14.8828606449,0.0,0.0,0.0,1.52997510988,7.4902,3.93194830906,0.0,3.33988,0.592068309058
 02/20  05:00:00,15.0474501426,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  06:00:00,22.7841809217,3.97211659718,0.0,0.0,4.58992532963,8.1892,37.7746138513,28.8328396345,8.3497,0.592074216851
 02/20  07:00:00,35.5821325551,3.97211659718,0.0274706933101,0.0,9.17985065927,19.4245,44.9441995776,24.2060285422,16.6994,4.03877103541
 02/20  08:00:00,41.9913777256,3.97211659718,0.0196649297418,0.0,9.17985065927,26.9147,38.3412724454,9.25467283643,25.0491,4.03749960898
 02/20  09:00:00,42.0015611378,3.97211659718,0.00341342435185,0.0,9.17985065927,26.9147,42.2771683073,4.84071563167,33.3988,4.03765267564
 02/20  10:00:00,34.5198052484,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.1509301995,9.48950097179,25.0491,4.61232922766
 02/20  11:00:00,42.0370082092,3.97211659718,0.00887638724654,0.0,9.17985065927,26.9147,56.774066769,2.26801988147,41.7485,12.7575468875
 02/20  12:00:00,42.7924508703,3.97211659718,0.0096014234999,0.0,9.17985065927,26.9147,55.0884409833,0.00391291531499,41.7485,13.336028068
 02/20  13:00:00,43.1498128853,3.97211659718,0.995932084822,0.0,9.17985065927,26.9147,52.7427177891,0.0,41.7485,10.9942177891
 02/20  14:00:00,36.1609200931,3.97211659718,1.52412497399,0.0,9.17985065927,19.4245,43.813560107,0.0,33.3988,10.414760107
 02/20  15:00:00,35.6568266358,3.97211659718,1.01476004729,0.0,9.17985065927,19.4245,33.1355426277,0.0,25.0491,8.08644262771
 02/20  16:00:00,35.8140343329,3.97211659718,1.16779520213,0.0,9.17985065927,19.4245,41.4850185624,0.0,33.3988,8.08621856243
 02/20  17:00:00,43.966950773,3.97211659718,1.88289792648,0.0,9.17985065927,26.9147,58.1839986796,0.0,50.0982,8.08579867955
 02/20  18:00:00,45.9241432962,3.97211659718,0.72827952999,0.0,9.17985065927,26.9147,60.5136271554,0.0,50.0982,10.4154271554
 02/20  19:00:00,46.2025092327,3.97211659718,0.00337666868831,0.0,9.17985065927,26.9147,65.8826102308,2.44805234367,50.0982,13.3363578871
 02/20  20:00:00,38.8053210019,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.1029644233,10.3671015928,33.3988,13.3370628306
 02/20  21:00:00,38.7566799528,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.187260069,16.3720836326,33.3988,10.4163764363
 02/20  22:00:00,38.6510114651,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.261659972,32.8762573687,25.0491,13.3363026032
 02/20  23:00:00,38.5289932824,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.1397028765,39.0249253211,16.6994,10.4153775554
 02/20  24:00:00,39.2983365257,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.2657341258,40.1487303716,8.3497,5.76730375427
 02/21  01:00:00,22.5645957161,3.97211659718,0.0,0.0,4.58992532963,8.1892,58.8496474701,50.31788323,3.33988,5.19188424007
 02/21  02:00:00,14.7655918601,0.0,0.0,0.0,1.52997510988,7.4902,3.93196782448,0.0,3.33988,0.592087824482
 02/21  03:00:00,14.7889787294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.7957995332,0.0,0.0,0.0,1.52997510988,7.4902,3.93197370287,0.0,3.33988,0.592093702867
 02/21  05:00:00,15.4662170692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  06:00:00,23.2090916535,3.97211659718,0.0,0.0,4.58992532963,8.1892,58.6984016684,49.7566538184,8.3497,0.592047850028
 02/21  07:00:00,35.7330138708,3.97211659718,0.0225519858778,0.0,9.17985065927,19.4245,62.2519045778,41.5143215377,16.6994,4.03818304002
 02/21  08:00:00,41.9361849639,3.97211659718,0.0279497004372,0.0,9.17985065927,26.9147,68.7815186897,28.0429253544,25.0491,15.6894933353
 02/21  09:00:00,41.9591852177,3.97211659718,0.0031830021764,0.0,9.17985065927,26.9147,67.3701312588,19.4592912563,33.3988,14.5120400025
 02/21  10:00:00,34.5000106801,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.8422239062,13.9802955644,25.0491,11.8128283419
 02/21  11:00:00,42.0222375819,3.97211659718,0.0113412450616,0.0,9.17985065927,26.9147,62.4083875754,9.89371140552,41.7485,10.7661761699
 02/21  12:00:00,42.9877543872,3.97211659718,0.185358028891,0.0,9.17985065927,26.9147,53.3437229578,0.00937792865941,41.7485,11.5858450291
 02/21  13:00:00,45.7962015439,3.97211659718,3.60598661769,0.0,9.17985065927,26.9147,52.7427138152,0.0,41.7485,10.9942138152
 02/21  14:00:00,38.7898891689,3.97211659718,4.1307784408,0.0,9.17985065927,19.4245,42.6472282294,0.0,33.3988,9.24842822938
 02/21  15:00:00,37.7720673866,3.97211659718,3.1049154127,0.0,9.17985065927,19.4245,33.1355356967,0.0,25.0491,8.08643569668
 02/21  16:00:00,36.8647117966,3.97211659718,2.19857396892,0.0,9.17985065927,19.4245,41.4847240165,0.0,33.3988,8.08592401654
 02/21  17:00:00,44.9950820791,3.97211659718,2.86471799681,0.0,9.17985065927,26.9147,58.1841549385,0.0,50.0982,8.08595493851
 02/21  18:00:00,47.1516966382,3.97211659718,1.93146062837,0.0,9.17985065927,26.9147,60.5138987045,0.0,50.0982,10.4156987045
 02/21  19:00:00,47.0612246724,3.97211659718,0.827470380317,0.0,9.17985065927,26.9147,64.6112953861,0.0,50.0982,14.5130953861
 02/21  20:00:00,38.6819731506,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.4447006227,2.35490309347,33.3988,15.6909975292
 02/21  21:00:00,38.6525555962,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.0828831101,5.34770492297,33.3988,13.3363781872
 02/21  22:00:00,38.5980048337,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.0368337922,14.4753255474,25.0491,14.5124082447
 02/21  23:00:00,38.5864536571,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.708423472,18.8452952391,16.6994,12.1637282329
 02/21  24:00:00,39.3210856462,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.9636577979,29.2656325801,8.3497,6.3483252178
 02/22  01:00:00,22.6030681015,3.97211659718,0.0,0.0,4.58992532963,8.1892,46.2000315373,37.0927068375,3.33988,5.76744469983
 02/22  02:00:00,14.8444901448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.8973172182,0.0,0.0,0.0,1.52997510988,7.4902,3.93196801928,0.0,3.33988,0.592088019282
 02/22  04:00:00,14.9231880059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  05:00:00,15.0849302636,0.0,0.0,0.0,1.52997510988,7.4902,3.93197391139,0.0,3.33988,0.592093911389
 02/22  06:00:00,22.806970856,3.97211659718,0.0,0.0,4.58992532963,8.1892,31.9084779812,23.5387779812,8.3497,0.02
 02/22  07:00:00,35.6103709034,3.97211659718,0.0301560311354,0.0,9.17985065927,19.4245,39.262344058,18.5248488485,16.6994,4.03809520951
 02/22  08:00:00,42.0527119061,3.97211659718,0.0392167162576,0.0,9.17985065927,26.9147,44.0386722533,3.2978509766,25.0491,15.6917212767
 02/22  09:00:00,42.0768514935,3.97211659718,0.0205734643803,0.0,9.17985065927,26.9147,47.9105677788,0.0,33.3988,14.5117677788
 02/22  10:00:00,34.6006460167,3.97211659718,0.00433365440223,0.0,9.17985065927,19.4245,37.2349840285,0.02263610518,25.0491,12.1632479233
 02/22  11:00:00,42.2382719055,3.97211659718,0.127361754283,0.0,9.17985065927,26.9147,52.1652349656,0.0,41.7485,10.4167349656
 02/22  12:00:00,44.9021108404,3.97211659718,2.05750876549,0.0,9.17985065927,26.9147,53.9129534692,0.0,41.7485,12.1644534692
 02/22  13:00:00,47.4789310731,3.97211659718,5.27630504619,0.0,9.17985065927,26.9147,52.1645513235,0.0,41.7485,10.4160513235
 02/22  14:00:00,40.0165177769,3.97211659718,5.34684827681,0.0,9.17985065927,19.4245,42.6499819309,0.0,33.3988,9.2511819309
 02/22  15:00:00,39.2759453571,3.97211659718,4.59639638362,0.0,9.17985065927,19.4245,33.1348781015,0.0,25.0491,8.08577810153
 02/22  16:00:00,38.8963121171,3.97211659718,4.20949421938,0.0,9.17985065927,19.4245,41.4846755187,0.0,33.3988,8.08587551866
 02/22  17:00:00,47.2814451756,3.97211659718,5.11583591957,0.0,9.17985065927,26.9147,58.1841046645,0.0,50.0982,8.08590466448
 02/22  18:00:00,48.4569766246,3.97211659718,3.21776427424,0.0,9.17985065927,26.9147,60.5132111819,0.0,50.0982,10.4150111819
 02/22  19:00:00,47.4879040937,3.97211659718,1.24284648979,0.0,9.17985065927,26.9147,64.6109854625,0.0,50.0982,14.5127854625
 02/22  20:00:00,38.8731667512,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.7260001459,0.0551634074632,33.3988,16.2720367384
 02/22  21:00:00,38.8713443097,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.1557388643,0.0,33.3988,12.7569388643
 02/22  22:00:00,38.7959696078,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.6173331722,0.0571936529609,25.0491,14.5110395192
 02/22  23:00:00,38.6608558624,3.97211659718,0.0,0.0,9.17985065927,19.4245,31.0377434377,2.17466248219,16.6994,12.1636809556
 02/22  24:00:00,39.3911295829,3.97211659718,0.0,0.0,9.17985065927,19.4245,26.0623031833,10.7887437364,8.3497,6.92385944685
 02/23  01:00:00,22.6789869048,3.97211659718,0.0,0.0,4.58992532963,8.1892,26.9804138996,18.4481081705,3.33988,5.19242572913
 02/23  02:00:00,14.8993313046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  03:00:00,14.94270995,0.0,0.0,0.0,1.52997510988,7.4902,3.93196794041,0.0,3.33988,0.592087940414
 02/23  04:00:00,14.9633607864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  05:00:00,15.1336612099,0.0,0.0,0.0,1.52997510988,7.4902,3.93197381862,0.0,3.33988,0.592093818615
 02/23  06:00:00,22.8690840825,3.97211659718,0.0,0.0,4.58992532963,8.1892,17.9349565366,9.56525653664,8.3497,0.02
 02/23  07:00:00,35.6713049212,3.97211659718,0.0229330943179,0.0,9.17985065927,19.4245,24.0803019691,3.34299284197,16.6994,4.03790912717
 02/23  08:00:00,42.1156032442,3.97211659718,0.0444193587573,0.0,9.17985065927,26.9147,41.3327159489,0.0125292012345,25.0491,16.2710867477
 02/23  09:00:00,42.2187696577,3.97211659718,0.114824415795,0.0,9.17985065927,26.9147,47.911529655,0.0,33.3988,14.512729655
 02/23  10:00:00,35.8516937289,3.97211659718,1.20515892301,0.0,9.17985065927,19.4245,36.634865276,0.0,25.0491,11.585765276
 02/23  11:00:00,45.7878465245,3.97211659718,3.62782938841,0.0,9.17985065927,26.9147,52.1642758259,0.0,41.7485,10.4157758259
 02/23  12:00:00,49.8257516516,3.97211659718,6.91625711917,0.0,9.17985065927,26.9147,53.9102286652,0.0,41.7485,12.1617286652
 02/23  13:00:00,52.6134941852,3.97211659718,10.3288376088,0.0,9.17985065927,26.9147,52.1641841699,0.0,41.7485,10.4156841699
 02/23  14:00:00,44.4651430329,3.97211659718,9.73193622512,0.0,9.17985065927,19.4245,42.6505725123,0.0,33.3988,9.25177251233
 02/23  15:00:00,43.1452410755,3.97211659718,8.4099643728,0.0,9.17985065927,19.4245,33.1348438184,0.0,25.0491,8.08574381838
 02/23  16:00:00,42.7958532573,3.97211659718,8.05530463707,0.0,9.17985065927,19.4245,41.4844372123,0.0,33.3988,8.08563721229
 02/23  17:00:00,51.0274513459,3.97211659718,8.80766249792,0.0,9.17985065927,26.9147,58.1844749708,0.0,50.0982,8.08627497082
 02/23  18:00:00,53.5723188726,3.97211659718,8.26083911191,0.0,9.17985065927,26.9147,60.5146071507,0.0,50.0982,10.4164071507
 02/23  19:00:00,54.3765602407,3.97211659718,8.03658939285,0.0,9.17985065927,26.9147,64.6114621875,0.0,50.0982,14.5132621875
 02/23  20:00:00,44.8327974403,3.97211659718,5.82042772457,0.0,9.17985065927,19.4245,49.6703673168,0.0,33.3988,16.2715673168
 02/23  21:00:00,43.8100987383,3.97211659718,4.82098419043,0.0,9.17985065927,19.4245,46.1562547119,0.0,33.3988,12.7574547119
 02/23  22:00:00,40.5244369717,3.97211659718,1.64416787053,0.0,9.17985065927,19.4245,39.5607318474,0.0,25.0491,14.5116318474
 02/23  23:00:00,38.8883306704,3.97211659718,0.146162699053,0.0,9.17985065927,19.4245,28.8611540538,0.0,16.6994,12.1617540538
 02/23  24:00:00,39.4972738524,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.9502289648,0.105817093552,8.3497,6.49471187125
 02/24  01:00:00,22.7595872393,3.97211659718,0.0,0.0,4.58992532963,8.1892,9.83641127082,0.87608442041,3.33988,5.62044685041
 02/24  02:00:00,14.9444594903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  03:00:00,14.9627659709,0.0,0.0,0.0,1.52997510988,7.4902,3.93197253851,0.0,3.33988,0.592092538507
 02/24  04:00:00,14.9552741383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  05:00:00,15.6638737745,0.0,0.0,0.0,1.52997510988,7.4902,3.93192667546,0.0,3.33988,0.592046675458
 02/24  06:00:00,23.4315034697,3.97211659718,0.0,0.0,4.58992532963,8.1892,20.4482535309,12.0785535309,8.3497,0.02
 02/24  07:00:00,35.9355714835,3.97211659718,0.0231097816832,0.0,9.17985065927,19.4245,24.4977011721,3.76037234122,16.6994,4.03792883083
 02/24  08:00:00,42.0874018432,3.97211659718,0.0348211924873,0.0,9.17985065927,26.9147,40.7505774371,0.0100125846381,25.0491,15.6914648525
 02/24  09:00:00,42.192796896,3.97211659718,0.120566031869,0.0,9.17985065927,26.9147,47.9114695341,0.0,33.3988,14.5126695341
 02/24  10:00:00,34.9988060737,3.97211659718,0.391041188509,0.0,9.17985065927,19.4245,37.2124287614,0.0,25.0491,12.1633287614
 02/24  11:00:00,43.6487153058,3.97211659718,1.55078970864,0.0,9.17985065927,26.9147,52.1640641462,0.0,41.7485,10.4155641462
 02/24  12:00:00,46.8551502638,3.97211659718,4.03888947524,0.0,9.17985065927,26.9147,53.9111640436,0.0,41.7485,12.1626640436
 02/24  13:00:00,48.9209544127,3.97211659718,6.75454182928,0.0,9.17985065927,26.9147,52.163361054,0.0,41.7485,10.414861054
 02/24  14:00:00,40.3339453478,3.97211659718,5.69664959781,0.0,9.17985065927,19.4245,42.6486673763,0.0,33.3988,9.24986737627
 02/24  15:00:00,39.4539026966,3.97211659718,4.80650569438,0.0,9.17985065927,19.4245,33.1348808041,0.0,25.0491,8.08578080414
 02/24  16:00:00,39.0571700297,3.97211659718,4.41891167382,0.0,9.17985065927,19.4245,41.4840155947,0.0,33.3988,8.08521559472
 02/24  17:00:00,45.5944433463,3.97211659718,3.56341507292,0.0,9.17985065927,26.9147,58.1847357795,0.0,50.0982,8.08653577946
 02/24  18:00:00,46.131659181,3.97211659718,0.984029713745,0.0,9.17985065927,26.9147,60.5147933735,0.0,50.0982,10.4165933735
 02/24  19:00:00,46.2532646933,3.97211659718,0.100970303841,0.0,9.17985065927,26.9147,65.0825975342,0.471522309123,50.0982,14.5128752251
 02/24  20:00:00,38.6347637115,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.5211874056,1.4307495502,33.3988,15.6916378554
 02/24  21:00:00,38.591811396,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.94266562,11.2074868259,33.3988,13.3363787941
 02/24  22:00:00,38.5291773311,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.5270725722,25.9666137831,25.0491,14.5113587891
 02/24  23:00:00,38.5021849098,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.6346262057,38.3505206039,16.6994,11.5847056017
 02/24  24:00:00,39.26696703,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.0283310632,49.7535473512,8.3497,6.92508371205
 02/25  01:00:00,22.5220740905,3.97211659718,0.00184476417179,0.0,4.58992532963,8.1892,71.3256002002,62.7934388337,3.33988,5.19228136651
 02/25  02:00:00,14.7160325884,0.0,0.0,0.0,1.52997510988,7.4902,3.93197211989,0.0,3.33988,0.592092119889
 02/25  03:00:00,14.740516767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  04:00:00,14.7486219429,0.0,0.0,0.0,1.52997510988,7.4902,3.93192629126,0.0,3.33988,0.59204629126
 02/25  05:00:00,14.8922705155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  06:00:00,22.614968308,3.97211659718,0.0,0.0,4.58992532963,8.1892,84.9308776262,75.9891253921,8.3497,0.592052234112
 02/25  07:00:00,35.4038194188,3.97211659718,0.0109092488115,0.0,9.17985065927,19.4245,88.9319954601,68.1942831633,16.6994,4.03831229685
 02/25  08:00:00,41.8547261508,3.97211659718,0.00392119294359,0.0,9.17985065927,26.9147,66.72968107,37.6417929542,25.0491,4.03878811581
 02/25  09:00:00,41.9217777189,3.97211659718,0.0,0.0,9.17985065927,26.9147,52.8880516415,15.4502358909,33.3988,4.0390157507
 02/25  10:00:00,34.5314664627,3.97211659718,0.00934912236241,0.0,9.17985065927,19.4245,39.5231710222,1.13768571129,25.0491,13.336385311
 02/25  11:00:00,43.379990999,3.97211659718,1.2770810599,0.0,9.17985065927,26.9147,53.9194155547,0.00717299849084,41.7485,12.1637425562
 02/25  12:00:00,48.4751022053,3.97211659718,5.61986336258,0.0,9.17985065927,26.9147,54.5059452286,0.0,41.7485,12.7574452286
 02/25  13:00:00,49.3185344751,3.97211659718,7.1088187239,0.0,9.17985065927,26.9147,55.0833794288,0.0,41.7485,13.3348794288
 02/25  14:00:00,41.8127784017,3.97211659718,7.13457553394,0.0,9.17985065927,19.4245,44.9846344324,0.0,33.3988,11.5858344324
 02/25  15:00:00,41.1475392568,3.97211659718,6.46021401875,0.0,9.17985065927,19.4245,36.042673561,0.0,25.0491,10.993573561
 02/25  16:00:00,41.1592327347,3.97211659718,6.47658568173,0.0,9.17985065927,19.4245,43.8147218311,0.0,33.3988,10.4159218311
 02/25  17:00:00,49.0225856432,3.97211659718,6.92680381327,0.0,9.17985065927,26.9147,59.3477756579,0.0,50.0982,9.24957565788
 02/25  18:00:00,47.6368229612,3.97211659718,2.42514628186,0.0,9.17985065927,26.9147,60.514551121,0.0,50.0982,10.416351121
 02/25  19:00:00,46.9790877868,3.97211659718,0.762410857979,0.0,9.17985065927,26.9147,64.6090190089,0.0,50.0982,14.5108190089
 02/25  20:00:00,38.8537873421,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.9496158616,0.0393576471638,33.3988,14.5114582145
 02/25  21:00:00,38.7886865416,3.97211659718,0.00211691463756,0.0,9.17985065927,19.4245,52.4902638589,5.75536627427,33.3988,13.3360975847
 02/25  22:00:00,38.6888670612,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.5843919074,12.0230452186,25.0491,14.5122466887
 02/25  23:00:00,38.570448762,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.6186320641,16.5042060167,16.6994,10.4150260473
 02/25  24:00:00,39.3187832224,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.1524272247,23.7180313746,8.3497,8.0846958501
 02/26  01:00:00,22.5992103547,3.97211659718,0.0,0.0,4.58992532963,8.1892,49.318438707,39.0549100984,3.33988,6.92364860862
 02/26  02:00:00,14.7948567027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  03:00:00,14.8176413433,0.0,0.0,0.0,1.52997510988,7.4902,3.93194222085,0.0,3.33988,0.592062220846
 02/26  04:00:00,14.8238844513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  05:00:00,14.9721418501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  06:00:00,22.7011905761,3.97211659718,0.0,0.0,4.58992532963,8.1892,58.5901520584,49.6483666857,8.3497,0.592085372674
 02/26  07:00:00,35.5026977447,3.97211659718,0.0153296841552,0.0,9.17985065927,19.4245,59.771372855,39.0334906762,16.6994,4.03848217881
 02/26  08:00:00,41.9503163335,3.97211659718,0.00756889808516,0.0,9.17985065927,26.9147,45.5705501636,16.4829391013,25.0491,4.03851106231
 02/26  09:00:00,42.0021413192,3.97211659718,0.0,0.0,9.17985065927,26.9147,42.2135354426,4.77597916041,33.3988,4.03875628217
 02/26  10:00:00,34.5783278524,3.97211659718,0.00554522607802,0.0,9.17985065927,19.4245,30.5313880669,0.86924030241,25.0491,4.61304776445
 02/26  11:00:00,43.1664222758,3.97211659718,1.03723884028,0.0,9.17985065927,26.9147,54.5138519259,0.0081430932397,41.7485,12.7572088327
 02/26  12:00:00,47.896388285,3.97211659718,4.99460723196,0.0,9.17985065927,26.9147,55.0846368525,0.0,41.7485,13.3361368525
 02/26  13:00:00,48.9404262778,3.97211659718,6.69428597569,0.0,9.17985065927,26.9147,52.1636598962,0.0,41.7485,10.4151598962
 02/26  14:00:00,41.648185507,3.97211659718,6.93858427674,0.0,9.17985065927,19.4245,44.3920992461,0.0,33.3988,10.9932992461
 02/26  15:00:00,41.3630697517,3.97211659718,6.64263890882,0.0,9.17985065927,19.4245,32.5580358764,0.0,25.0491,7.50893587638
 02/26  16:00:00,40.529346675,3.97211659718,5.81846418328,0.0,9.17985065927,19.4245,41.4844682867,0.0,33.3988,8.08566828675
 02/26  17:00:00,48.4903238152,3.97211659718,6.30986647401,0.0,9.17985065927,26.9147,58.1847466787,0.0,50.0982,8.08654667874
 02/26  18:00:00,49.0363223347,3.97211659718,4.8262919722,0.0,9.17985065927,26.9147,60.5130501033,0.0,50.0982,10.4148501033
 02/26  19:00:00,49.6264954998,3.97211659718,3.33072564828,0.0,9.17985065927,26.9147,63.434045107,0.0,50.0982,13.335845107
 02/26  20:00:00,39.9900557516,3.97211659718,1.02989163634,0.0,9.17985065927,19.4245,46.7337769993,0.0,33.3988,13.3349769993
 02/26  21:00:00,39.4345798786,3.97211659718,0.496912870383,0.0,9.17985065927,19.4245,43.814741871,0.0,33.3988,10.415941871
 02/26  22:00:00,38.807209275,3.97211659718,0.00471740349307,0.0,9.17985065927,19.4245,39.341600666,0.956942801524,25.0491,13.3355578644
 02/26  23:00:00,38.6383104617,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.9958311564,8.88151119034,16.6994,10.4149199661
 02/26  24:00:00,39.3753230479,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.4853567498,13.9435818415,8.3497,5.19207490834
 02/27  01:00:00,22.6596111799,3.97211659718,0.0,0.0,4.58992532963,8.1892,32.8449919771,23.737551434,3.33988,5.76756054315
 02/27  02:00:00,14.8912694655,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.9427060255,0.0,0.0,0.0,1.52997510988,7.4902,3.93196419122,0.0,3.33988,0.592084191215
 02/27  04:00:00,14.9622796127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,15.1346552192,0.0,0.0,0.0,1.52997510988,7.4902,3.93197009423,0.0,3.33988,0.592090094232
 02/27  06:00:00,22.8672686551,3.97211659718,0.0,0.0,4.58992532963,8.1892,17.5552170359,9.18551703594,8.3497,0.02
 02/27  07:00:00,34.6199098033,3.97211659718,0.0342007913136,0.0,9.17985065927,19.4245,23.8454228605,3.10812272064,16.6994,4.03790013985
 02/27  08:00:00,42.131288181,3.97211659718,0.060654111182,0.0,9.17985065927,26.9147,40.761479693,0.0223188257028,25.0491,15.6900608673
 02/27  09:00:00,42.1155477683,3.97211659718,0.0145912671968,0.0,9.17985065927,26.9147,47.9094489876,0.0,33.3988,14.5106489876
 02/27  10:00:00,34.6248722991,3.97211659718,0.00135927831102,0.0,9.17985065927,19.4245,37.2361564372,0.0247890420472,25.0491,12.1622673951
 02/27  11:00:00,43.4569037456,3.97211659718,1.32290389603,0.0,9.17985065927,26.9147,52.1646914663,0.0,41.7485,10.4161914663
 02/27  12:00:00,46.8383998208,3.97211659718,3.97794337336,0.0,9.17985065927,26.9147,53.3330304542,0.0,41.7485,11.5845304542
 02/27  13:00:00,48.5572009531,3.97211659718,6.33578400265,0.0,9.17985065927,26.9147,52.741897681,0.0,41.7485,10.993397681
 02/27  14:00:00,40.444686243,3.97211659718,5.77270966621,0.0,9.17985065927,19.4245,42.6439820037,0.0,33.3988,9.24518200366
 02/27  15:00:00,39.793718438,3.97211659718,5.10956756571,0.0,9.17985065927,19.4245,32.5567835347,0.0,25.0491,7.50768353469
 02/27  16:00:00,39.054104029,3.97211659718,4.36968496198,0.0,9.17985065927,19.4245,41.4840813594,0.0,33.3988,8.08528135935
 02/27  17:00:00,47.3551242511,3.97211659718,5.18823870684,0.0,9.17985065927,26.9147,58.1843386297,0.0,50.0982,8.08613862966
 02/27  18:00:00,49.1658956372,3.97211659718,4.96649256413,0.0,9.17985065927,26.9147,60.5130210632,0.0,50.0982,10.4148210632
 02/27  19:00:00,49.6748361402,3.97211659718,3.39501236925,0.0,9.17985065927,26.9147,64.6094443624,0.0,50.0982,14.5112443624
 02/27  20:00:00,39.5399491574,3.97211659718,0.618212154739,0.0,9.17985065927,19.4245,49.088013485,0.0,33.3988,15.689213485
 02/27  21:00:00,39.7734248076,3.97211659718,0.845596467694,0.0,9.17985065927,19.4245,46.733997697,0.0,33.3988,13.335197697
 02/27  22:00:00,39.5317612561,3.97211659718,0.666036536828,0.0,9.17985065927,19.4245,39.559975166,0.0,25.0491,14.510875166
 02/27  23:00:00,38.9396403296,3.97211659718,0.19078518813,0.0,9.17985065927,19.4245,28.2837654013,0.0,16.6994,11.5843654013
 02/27  24:00:00,39.5113188381,3.97211659718,0.0,0.0,9.17985065927,19.4245,15.3593435269,0.0849320102199,8.3497,6.9247115167
 02/28  01:00:00,22.7957680111,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.76150419004,0.229739180425,3.33988,5.19188500962
 02/28  02:00:00,14.988159294,0.0,0.0,0.0,1.52997510988,7.4902,3.93196897507,0.0,3.33988,0.592088975074
 02/28  03:00:00,15.0175290546,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  04:00:00,15.0364680443,0.0,0.0,0.0,1.52997510988,7.4902,3.93197485164,0.0,3.33988,0.592094851635
 02/28  05:00:00,15.8397991466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  06:00:00,23.5831364085,3.97211659718,0.0,0.0,4.58992532963,8.1892,9.09386631483,0.152117309948,8.3497,0.592049004885
 02/28  07:00:00,35.0074254616,3.97211659718,0.0486106930152,0.0,9.17985065927,19.4245,20.7375054905,0.0,16.6994,4.03810549051
 02/28  08:00:00,42.1365659911,3.97211659718,0.0378837022076,0.0,9.17985065927,26.9147,40.7553048339,0.0166725629961,25.0491,15.6895322709
 02/28  09:00:00,42.0849960301,3.97211659718,0.0,0.0,9.17985065927,26.9147,47.5201463804,0.0,33.3988,14.1213463804
 02/28  10:00:00,34.5864526177,3.97211659718,0.0,0.0,9.17985065927,19.4245,37.1350999755,0.114273793271,25.0491,11.9717261822
 02/28  11:00:00,42.0983617951,3.97211659718,0.00965349159546,0.0,9.17985065927,26.9147,52.1643292321,0.0,41.7485,10.4158292321
 02/28  12:00:00,43.7864863932,3.97211659718,0.965073756948,0.0,9.17985065927,26.9147,53.9098869348,0.0,41.7485,12.1613869348
 02/28  13:00:00,45.4355910011,3.97211659718,3.26041277141,0.0,9.17985065927,26.9147,52.1637665487,0.0,41.7485,10.4152665487
 02/28  14:00:00,36.9402996185,3.97211659718,2.31325051161,0.0,9.17985065927,19.4245,42.6461977214,0.0,33.3988,9.2473977214
 02/28  15:00:00,34.7978287742,3.97211659718,0.189267791586,0.0,9.17985065927,19.4245,33.1467961021,0.0123615624752,25.0491,8.08533453966
 02/28  16:00:00,34.590409233,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.5085964778,0.0244670087039,33.3988,8.0853294691
 02/28  17:00:00,42.0800613764,3.97211659718,0.0179965764493,0.0,9.17985065927,26.9147,57.6072079163,0.0,50.0982,7.50900791631
 02/28  18:00:00,44.0737373733,3.97211659718,0.00446415307757,0.0,9.17985065927,26.9147,61.1065790814,0.0146417232542,50.0982,10.9937373581
 02/28  19:00:00,46.1734455639,3.97211659718,0.0120986287364,0.0,9.17985065927,26.9147,64.0287564816,0.0,50.0982,13.9305564816
 02/28  20:00:00,38.6430983966,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.7558284615,1.66769437136,33.3988,15.6893340901
 02/28  21:00:00,38.6163748419,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.5920883971,5.85735104762,33.3988,13.3359373495
 02/28  22:00:00,38.5616517266,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.035547356,16.4752732425,25.0491,14.5111741135
 02/28  23:00:00,38.5440551016,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.2455179195,24.9623364475,16.6994,11.5837814719
 02/28  24:00:00,39.2989975524,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.5603882577,33.2856212889,8.3497,6.92506696883
 03/01  01:00:00,22.5665258178,3.97211659718,0.0,0.0,4.58992532963,8.1892,53.9118350675,45.3798517364,3.33988,5.1921033311
 03/01  02:00:00,14.7508187994,0.0,0.0,0.0,1.52997510988,7.4902,3.93197543516,0.0,3.33988,0.592095435156
 03/01  03:00:00,14.768412904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.7707691039,0.0,0.0,0.0,1.52997510988,7.4902,3.9319468956,0.0,3.33988,0.592066895597
 03/01  05:00:00,14.9155235772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.6326449142,3.97211659718,0.0,0.0,4.58992532963,8.1892,73.3261175939,64.3843447884,8.3497,0.592072805428
 03/01  07:00:00,34.360568989,3.97211659718,0.0155175878081,0.0,9.17985065927,19.4245,81.4987405858,60.7611817447,16.6994,4.03815884109
 03/01  08:00:00,41.8381551861,3.97211659718,0.0183829525115,0.0,9.17985065927,26.9147,89.603399189,48.8645973259,25.0491,15.6897018631
 03/01  09:00:00,41.8635408339,3.97211659718,0.0,0.0,9.17985065927,26.9147,85.8035645704,38.4725689596,33.3988,13.9321956108
 03/01  10:00:00,34.3897955001,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.8417766696,34.6312751029,25.0491,12.1614015667
 03/01  11:00:00,41.8894889418,3.97211659718,0.0131439223503,0.0,9.17985065927,26.9147,87.8632319164,35.6998875174,41.7485,10.414844399
 03/01  12:00:00,42.6114597108,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.7948498293,26.8817028543,41.7485,12.1646469751
 03/01  13:00:00,41.9412015961,3.97211659718,0.0,0.0,9.17985065927,26.9147,68.2550958291,16.0930448815,41.7485,10.4135509476
 03/01  14:00:00,34.4262473116,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.0997852802,17.4546371559,33.3988,9.24634812432
 03/01  15:00:00,34.4224364073,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.0972758271,24.9632657517,25.0491,8.08491007536
 03/01  16:00:00,34.4062252135,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.2745349871,30.3673775019,33.3988,7.50835748517
 03/01  17:00:00,41.8333021642,3.97211659718,0.00522448220786,0.0,9.17985065927,26.9147,88.3114006843,30.128052344,50.0982,8.08514834028
 03/01  18:00:00,43.9549075955,3.97211659718,0.0,0.0,9.17985065927,26.9147,86.633465252,26.1194602968,50.0982,10.4158049552
 03/01  19:00:00,46.0745678324,3.97211659718,0.0,0.0,9.17985065927,26.9147,85.6622427891,21.0545453288,50.0982,14.5094974603
 03/01  20:00:00,38.7128777363,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.3500019259,23.2617157527,33.3988,15.6894861732
 03/01  21:00:00,38.6881449335,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.6175453284,24.8824353775,33.3988,13.3363099509
 03/01  22:00:00,38.6103434956,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.2799466326,33.7197152134,25.0491,14.5111314192
 03/01  23:00:00,38.4990076935,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.4564648644,38.1761557336,16.6994,11.5809091308
 03/01  24:00:00,39.2702815572,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.3745905195,43.1016189119,8.3497,6.92327160759
 03/02  01:00:00,22.5380285688,3.97211659718,0.0,0.0,4.58992532963,8.1892,61.7768190303,53.2449272222,3.33988,5.19201180806
 03/02  02:00:00,14.7302340301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.7513205032,0.0,0.0,0.0,1.52997510988,7.4902,3.93192602004,0.0,3.33988,0.592046020043
 03/02  04:00:00,14.7585624726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  05:00:00,14.896456837,0.0,0.0,0.0,1.52997510988,7.4902,3.93195785393,0.0,3.33988,0.592077853928
 03/02  06:00:00,22.6142226147,3.97211659718,0.0021054489606,0.0,4.58992532963,8.1892,80.7464899559,72.3767899559,8.3497,0.02
 03/02  07:00:00,34.3425864692,3.97211659718,0.0100362606267,0.0,9.17985065927,19.4245,86.0527049713,65.3154495737,16.6994,4.03785539764
 03/02  08:00:00,41.8385808806,3.97211659718,0.00984316707964,0.0,9.17985065927,26.9147,87.5495116561,46.8118082089,25.0491,15.6886034472
 03/02  09:00:00,41.8764895327,3.97211659718,0.0,0.0,9.17985065927,26.9147,81.1139607636,33.2043716255,33.3988,14.5107891381
 03/02  10:00:00,34.4167844481,3.97211659718,0.0,0.0,9.17985065927,19.4245,59.4277196058,22.7939849491,25.0491,11.5846346567
 03/02  11:00:00,41.93337681,3.97211659718,0.0018032530574,0.0,9.17985065927,26.9147,69.3965970904,16.655553236,41.7485,10.9925438545
 03/02  12:00:00,42.6709579319,3.97211659718,0.0,0.0,9.17985065927,26.9147,57.6771234226,4.34431277322,41.7485,11.5843106493
 03/02  13:00:00,42.0283178463,3.97211659718,0.0118724354301,0.0,9.17985065927,26.9147,52.1630077125,0.0,41.7485,10.4145077125
 03/02  14:00:00,34.4988617637,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.7146284555,0.066102387063,33.3988,9.2497260684
 03/02  15:00:00,34.5013244624,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.2626659743,0.12839148268,25.0491,8.08517449158
 03/02  16:00:00,34.4880617723,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.0696853626,1.58541651387,33.3988,8.08546884868
 03/02  17:00:00,41.9076140193,3.97211659718,0.00420784808766,0.0,9.17985065927,26.9147,60.9550098506,2.77118077236,50.0982,8.08562907821
 03/02  18:00:00,44.0040391296,3.97211659718,0.0,0.0,9.17985065927,26.9147,68.1165047511,7.60248575259,50.0982,10.4158189986
 03/02  19:00:00,46.1000691138,3.97211659718,0.0,0.0,9.17985065927,26.9147,75.2239388992,10.614348172,50.0982,14.5113907272
 03/02  20:00:00,38.7243382543,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.7402224191,18.2333918207,33.3988,15.1080305984
 03/02  21:00:00,38.6825030061,3.97211659718,0.0,0.0,9.17985065927,19.4245,76.6020776718,29.8677843682,33.3988,13.3354933036
 03/02  22:00:00,38.5860369844,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.0061169951,46.446873325,25.0491,14.5101436701
 03/02  23:00:00,38.4580974242,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.0229458367,56.7401205278,16.6994,11.5834253089
 03/02  24:00:00,39.2547159565,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.3651080819,57.0912353274,8.3497,6.9241727545
 03/03  01:00:00,22.5092012246,3.97211659718,0.0,0.0,4.58992532963,8.1892,72.9808870341,64.4485529748,3.33988,5.19245405931
 03/03  02:00:00,14.6875160849,0.0,0.0,0.0,1.52997510988,7.4902,3.93196211607,0.0,3.33988,0.592082116069
 03/03  03:00:00,14.7013004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  04:00:00,14.7071080926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  05:00:00,15.3702426054,0.0,0.0,0.0,1.52997510988,7.4902,3.93196802362,0.0,3.33988,0.592088023616
 03/03  06:00:00,23.1009192867,3.97211659718,0.0,0.0,4.58992532963,8.1892,94.0083995512,85.6386995512,8.3497,0.02
 03/03  07:00:00,34.546967196,3.97211659718,0.0121088546892,0.0,9.17985065927,19.4245,98.5832739041,77.2719827727,16.6994,4.61189113142
 03/03  08:00:00,41.8304395513,3.97211659718,0.00565354293126,0.0,9.17985065927,26.9147,90.0260887375,49.8702597546,25.0491,15.1067289829
 03/03  09:00:00,41.919168138,3.97211659718,0.00063746613814,0.0,9.17985065927,26.9147,67.1457052651,19.2363224895,33.3988,14.5105827757
 03/03  10:00:00,34.4769290851,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.6699970319,4.45837141954,25.0491,12.1625256123
 03/03  11:00:00,41.9979598109,3.97211659718,0.00596234698112,0.0,9.17985065927,26.9147,52.7626767907,0.598334651204,41.7485,10.4158421395
 03/03  12:00:00,42.7767572876,3.97211659718,0.0312938723599,0.0,9.17985065927,26.9147,53.340757998,0.00939558642529,41.7485,11.5828624115
 03/03  13:00:00,42.8165839116,3.97211659718,0.718591800035,0.0,9.17985065927,26.9147,52.1632166949,0.0,41.7485,10.4147166949
 03/03  14:00:00,35.2936426975,3.97211659718,0.712029074259,0.0,9.17985065927,19.4245,42.6485630067,0.0,33.3988,9.24976300673
 03/03  15:00:00,34.718779478,3.97211659718,0.127728146714,0.0,9.17985065927,19.4245,33.1335659828,0.0,25.0491,8.08446598277
 03/03  16:00:00,34.5720006001,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.491927564,0.00786201776331,33.3988,8.08526554624
 03/03  17:00:00,42.3465732374,3.97211659718,0.366215052783,0.0,9.17985065927,26.9147,58.1838474812,0.0,50.0982,8.08564748116
 03/03  18:00:00,44.1050472263,3.97211659718,0.0627524558992,0.0,9.17985065927,26.9147,63.5142574023,3.00077526678,50.0982,10.4152821356
 03/03  19:00:00,46.1095121184,3.97211659718,0.0,0.0,9.17985065927,26.9147,72.8774821542,8.84919644443,50.0982,13.9300857097
 03/03  20:00:00,38.5830374945,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.0454707197,19.9583022927,33.3988,15.688368427
 03/03  21:00:00,38.5529621745,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.2682904962,28.5341356626,33.3988,13.3353548336
 03/03  22:00:00,38.4915140132,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.0632277851,42.5033424941,25.0491,14.5107852909
 03/03  23:00:00,38.4670795051,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.2463577259,51.9629186584,16.6994,11.5840390675
 03/03  24:00:00,39.2464906566,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.7232845459,60.448810646,8.3497,6.92477389991
 03/04  01:00:00,22.4972517662,3.97211659718,0.00171344472632,0.0,4.58992532963,8.1892,78.9092504466,70.3773794958,3.33988,5.19199095077
 03/04  02:00:00,14.685474106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  03:00:00,14.7043850721,0.0,0.0,0.0,1.52997510988,7.4902,3.93195076611,0.0,3.33988,0.592070766109
 03/04  04:00:00,14.7156071651,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  05:00:00,14.8630042947,0.0,0.0,0.0,1.52997510988,7.4902,3.93195667157,0.0,3.33988,0.592076671573
 03/04  06:00:00,22.5828265848,3.97211659718,0.0,0.0,4.58992532963,8.1892,91.0695139133,82.6998139133,8.3497,0.02
 03/04  07:00:00,34.3121419239,3.97211659718,0.00941813355852,0.0,9.17985065927,19.4245,96.2849036534,75.5473909037,16.6994,4.03811274973
 03/04  08:00:00,41.8301252746,3.97211659718,0.00343482045228,0.0,9.17985065927,26.9147,74.153456259,45.0655964625,25.0491,4.0387597965
 03/04  09:00:00,41.9094383063,3.97211659718,0.0,0.0,9.17985065927,26.9147,59.6714845503,21.6596939187,33.3988,4.61299063152
 03/04  10:00:00,34.5018702225,3.97211659718,0.00325125500878,0.0,9.17985065927,19.4245,41.7662240879,3.96097747236,25.0491,12.7561466156
 03/04  11:00:00,42.0525044482,3.97211659718,0.0102815985002,0.0,9.17985065927,26.9147,53.3385884191,0.00531940555559,41.7485,11.5847690135
 03/04  12:00:00,43.8685067028,3.97211659718,1.07469388113,0.0,9.17985065927,26.9147,55.0841785908,0.0,41.7485,13.3356785908
 03/04  13:00:00,44.1010285889,3.97211659718,1.96375946684,0.0,9.17985065927,26.9147,54.5026688378,0.0,41.7485,12.7541688378
 03/04  14:00:00,37.3037966005,3.97211659718,2.68014639968,0.0,9.17985065927,19.4245,45.5598335579,0.0,33.3988,12.1610335579
 03/04  15:00:00,37.4685089279,3.97211659718,2.82759236805,0.0,9.17985065927,19.4245,35.4639996227,0.0,25.0491,10.4148996227
 03/04  16:00:00,37.0781229169,3.97211659718,2.4545904159,0.0,9.17985065927,19.4245,43.8129912151,0.0,33.3988,10.4141912151
 03/04  17:00:00,44.5782241317,3.97211659718,2.55094066007,0.0,9.17985065927,26.9147,59.3463627778,0.0,50.0982,9.24816277778
 03/04  18:00:00,44.8805919363,3.97211659718,0.773476396564,0.0,9.17985065927,26.9147,60.5126072051,0.0,50.0982,10.4144072051
 03/04  19:00:00,46.3915520423,3.97211659718,0.216428043255,0.0,9.17985065927,26.9147,64.6189675753,0.0101209840935,50.0982,14.5106465912
 03/04  20:00:00,38.7553397772,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.653534125,6.74384955168,33.3988,14.5108845733
 03/04  21:00:00,38.7020214572,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.3320651779,21.1774458991,33.3988,12.7558192788
 03/04  22:00:00,38.6157206169,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.1878565188,30.6277441855,25.0491,14.5110123333
 03/04  23:00:00,38.5083189718,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.1604937626,31.0459733639,16.6994,10.4151203987
 03/04  24:00:00,39.2740469127,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.6414432364,38.2068249712,8.3497,8.08491826517
 03/05  01:00:00,22.567351726,3.97211659718,0.0,0.0,4.58992532963,8.1892,50.8261295234,41.137455874,3.33988,6.34879364941
 03/05  02:00:00,14.7668356401,0.0,0.0,0.0,1.52997510988,7.4902,3.93193840552,0.0,3.33988,0.592058405519
 03/05  03:00:00,14.7734973345,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  04:00:00,14.7735221085,0.0,0.0,0.0,1.52997510988,7.4902,3.93197017832,0.0,3.33988,0.592090178319
 03/05  05:00:00,14.9211114577,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  06:00:00,22.6441293489,3.97211659718,0.0,0.0,4.58992532963,8.1892,73.0981003527,64.7284003527,8.3497,0.02
 03/05  07:00:00,34.3937488145,3.97211659718,0.0143336094301,0.0,9.17985065927,19.4245,74.2952709885,52.9836929169,16.6994,4.61217807157
 03/05  08:00:00,41.9454424096,3.97211659718,0.00596542812751,0.0,9.17985065927,26.9147,42.5626089245,13.4746137385,25.0491,4.038895186
 03/05  09:00:00,42.0571672759,3.97211659718,0.0118317104657,0.0,9.17985065927,26.9147,37.4503040698,0.012639786961,33.3988,4.03886428282
 03/05  10:00:00,34.6115697501,3.97211659718,0.00494345375168,0.0,9.17985065927,19.4245,29.107763923,0.0199074484718,25.0491,4.03875647454
 03/05  11:00:00,44.0209416484,3.97211659718,1.88861782956,0.0,9.17985065927,26.9147,54.5016837571,0.0,41.7485,12.7531837571
 03/05  12:00:00,46.3261699326,3.97211659718,3.47824256063,0.0,9.17985065927,26.9147,55.0828631157,0.0,41.7485,13.3343631157
 03/05  13:00:00,47.0102037274,3.97211659718,4.79380827013,0.0,9.17985065927,26.9147,52.1646375518,0.0,41.7485,10.4161375518
 03/05  14:00:00,38.7865879453,3.97211659718,4.11482197735,0.0,9.17985065927,19.4245,43.8113848626,0.0,33.3988,10.4125848626
 03/05  15:00:00,38.1024805633,3.97211659718,3.42658622975,0.0,9.17985065927,19.4245,33.1341674823,0.0,25.0491,8.08506748227
 03/05  16:00:00,37.2841178634,3.97211659718,2.6153399805,0.0,9.17985065927,19.4245,41.4839590634,0.0,33.3988,8.08515906343
 03/05  17:00:00,45.2381689746,3.97211659718,3.16106666907,0.0,9.17985065927,26.9147,57.6077113066,0.0,50.0982,7.50951130661
 03/05  18:00:00,47.4158488985,3.97211659718,3.23518748335,0.0,9.17985065927,26.9147,60.5142390756,0.0,50.0982,10.4160390756
 03/05  19:00:00,49.7038429313,3.97211659718,3.41249440724,0.0,9.17985065927,26.9147,63.4327004851,0.0,50.0982,13.3345004851
 03/05  20:00:00,41.0833863569,3.97211659718,2.1171611249,0.0,9.17985065927,19.4245,46.1535675548,0.0,33.3988,12.7547675548
 03/05  21:00:00,40.5034763135,3.97211659718,1.55782551504,0.0,9.17985065927,19.4245,44.3915374617,0.0,33.3988,10.9927374617
 03/05  22:00:00,39.009326286,3.97211659718,0.156377526118,0.0,9.17985065927,19.4245,37.805087132,0.0,25.0491,12.755987132
 03/05  23:00:00,38.7161042869,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.2001690804,0.087458382945,16.6994,10.4133106975
 03/05  24:00:00,39.4734080699,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.2378679324,0.121870353834,8.3497,5.76629757858
 03/06  01:00:00,22.7670773547,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.7163096511,0.184888898962,3.33988,5.19154075214
 03/06  02:00:00,14.9561769185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.9848844667,0.0,0.0,0.0,1.52997510988,7.4902,3.93192791328,0.0,3.33988,0.592047913284
 03/06  04:00:00,15.002726935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,15.1851907633,0.0,0.0,0.0,1.52997510988,7.4902,3.93193385513,0.0,3.33988,0.592053855125
 03/06  06:00:00,22.939917508,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.54733504009,0.177635040086,8.3497,0.02
 03/06  07:00:00,34.7085781071,3.97211659718,0.0535355082339,0.0,9.17985065927,19.4245,20.737246647,0.0,16.6994,4.03784664697
 03/06  08:00:00,42.1488449794,3.97211659718,0.0521034216767,0.0,9.17985065927,26.9147,40.7569558817,0.0205323519607,25.0491,15.6873235297
 03/06  09:00:00,42.0832697753,3.97211659718,0.0,0.0,9.17985065927,26.9147,47.909521225,0.0,33.3988,14.510721225
 03/06  10:00:00,34.5947939502,3.97211659718,0.00212272548069,0.0,9.17985065927,19.4245,36.7217191337,0.0912013614114,25.0491,11.5814177723
 03/06  11:00:00,42.4208101313,3.97211659718,0.305550665305,0.0,9.17985065927,26.9147,52.1633560401,0.0,41.7485,10.4148560401
 03/06  12:00:00,48.5004998391,3.97211659718,5.6216849157,0.0,9.17985065927,26.9147,53.331208686,0.0,41.7485,11.582708686
 03/06  13:00:00,52.6026921976,3.97211659718,10.3464211905,0.0,9.17985065927,26.9147,52.162779069,0.0,41.7485,10.414279069
 03/06  14:00:00,38.5650997123,3.97211659718,3.92137337005,0.0,9.17985065927,19.4245,42.6479574748,0.0,33.3988,9.24915747485
 03/06  15:00:00,34.6050575402,3.97211659718,0.00718032331089,0.0,9.17985065927,19.4245,33.1504373959,0.0155119326315,25.0491,8.08582546324
 03/06  16:00:00,34.5852631982,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.5324195195,0.0493433669834,33.3988,8.08427615248
 03/06  17:00:00,42.1100729843,3.97211659718,0.0319611560397,0.0,9.17985065927,26.9147,57.6076275373,0.0,50.0982,7.50942753726
 03/06  18:00:00,44.6820130111,3.97211659718,0.482436178249,0.0,9.17985065927,26.9147,61.0916732731,0.0,50.0982,10.9934732731
 03/06  19:00:00,47.4400571073,3.97211659718,1.17268811423,0.0,9.17985065927,26.9147,64.0251262946,0.0,50.0982,13.9269262946
 03/06  20:00:00,39.0404963133,3.97211659718,0.119458355437,0.0,9.17985065927,19.4245,49.0853967534,0.0,33.3988,15.6865967534
 03/06  21:00:00,38.8898864988,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.2227670347,0.0705806919046,33.3988,12.7533863428
 03/06  22:00:00,38.7842984596,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.6388243421,0.0819357495692,25.0491,14.5077885925
