Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  23:00:00,38.6725754631,3.97211659718,0.0,0.0,9.17985065927,19.4245,28.612992653,0.329305288206,16.6994,11.5842873648
 03/06  24:00:00,39.5393363094,3.97211659718,0.0244702645878,0.0,9.17985065927,19.4245,15.2746486462,0.0,8.3497,6.92494864624
 03/07  01:00:00,22.8440208639,3.97211659718,0.00750238935069,0.0,4.58992532963,8.1892,8.68108576604,0.149333476927,3.33988,5.19187228912
 03/07  02:00:00,15.0272602111,0.0,0.0,0.0,1.52997510988,7.4902,3.93197286823,0.0,3.33988,0.592092868228
 03/07  03:00:00,15.0464127595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  04:00:00,15.0448984948,0.0,0.0,0.0,1.52997510988,7.4902,3.93192701291,0.0,3.33988,0.592047012907
 03/07  05:00:00,15.8416290789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  06:00:00,23.5922119687,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.46498105917,0.0952810591745,8.3497,0.02
 03/07  07:00:00,34.9420392238,3.97211659718,0.0170564389535,0.0,9.17985065927,19.4245,21.8395286001,0.528678070214,16.6994,4.61145052984
 03/07  08:00:00,42.0578716258,3.97211659718,0.0291461663611,0.0,9.17985065927,26.9147,43.0792173242,2.92634902679,25.0491,15.1037682975
 03/07  09:00:00,42.006198902,3.97211659718,0.0,0.0,9.17985065927,26.9147,54.9759676952,7.0679893751,33.3988,14.5091783201
 03/07  10:00:00,34.5233831344,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.5062334852,6.87374529599,25.0491,11.5833881892
 03/07  11:00:00,42.0262814042,3.97211659718,0.00592221994714,0.0,9.17985065927,26.9147,58.9658432592,6.80359358259,41.7485,10.4137496766
 03/07  12:00:00,42.6859859913,3.97211659718,0.0,0.0,9.17985065927,26.9147,63.2470631177,9.91484628835,41.7485,11.5837168294
 03/07  13:00:00,41.9796354937,3.97211659718,0.0,0.0,9.17985065927,26.9147,68.3106400724,15.6688005121,41.7485,10.8933395603
 03/07  14:00:00,34.4275459496,3.97211659718,0.0,0.0,9.17985065927,19.4245,68.8775828381,26.7057929738,33.3988,8.7729898643
 03/07  15:00:00,34.4075513907,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.8457837424,38.7118940016,25.0491,8.08478974076
 03/07  16:00:00,34.3719272067,3.97211659718,0.0,0.0,9.17985065927,19.4245,91.2089188133,49.7257061305,33.3988,8.0844126828
 03/07  17:00:00,41.7937545638,3.97211659718,0.0117156538631,0.0,9.17985065927,26.9147,109.588000901,51.9810064358,50.0982,7.50879446552
 03/07  18:00:00,43.8997281715,3.97211659718,0.0,0.0,9.17985065927,26.9147,111.787493095,50.6973272959,50.0982,10.9919657987
 03/07  19:00:00,46.0125019693,3.97211659718,0.0,0.0,9.17985065927,26.9147,111.343894926,47.318810275,50.0982,13.926884651
 03/07  20:00:00,38.5086498142,3.97211659718,0.0,0.0,9.17985065927,19.4245,98.606483077,49.5209173056,33.3988,15.6867657714
 03/07  21:00:00,38.4908509276,3.97211659718,0.0,0.0,9.17985065927,19.4245,97.3129624667,51.1615446237,33.3988,12.752617843
 03/07  22:00:00,38.4424615398,3.97211659718,0.0,0.0,9.17985065927,19.4245,99.5881503003,60.0296666651,25.0491,14.5093836352
 03/07  23:00:00,38.4279233166,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.3779594351,66.0957943307,16.6994,11.5827651044
 03/07  24:00:00,39.2255782347,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.2903969678,72.0168493955,8.3497,6.92384757237
 03/08  01:00:00,22.45992999,3.97211659718,0.0,0.0,4.58992532963,8.1892,89.3872411131,80.8552554296,3.33988,5.19210568349
 03/08  02:00:00,14.6558955047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  03:00:00,14.6793457691,0.0,0.0,0.0,1.52997510988,7.4902,3.93193879383,0.0,3.33988,0.592058793827
 03/08  04:00:00,14.6904749872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  05:00:00,14.8395005928,0.0,0.0,0.0,1.52997510988,7.4902,3.93194471591,0.0,3.33988,0.592064715906
 03/08  06:00:00,22.5699403583,3.97211659718,0.0,0.0,4.58992532963,8.1892,105.591510671,97.2218106709,8.3497,0.02
 03/08  07:00:00,34.2965133219,3.97211659718,0.0100039563368,0.0,9.17985065927,19.4245,111.883292198,91.1461962888,16.6994,4.03769590956
 03/08  08:00:00,41.7658228862,3.97211659718,0.00892722904126,0.0,9.17985065927,26.9147,121.850811937,81.114435069,25.0491,15.6872768683
 03/08  09:00:00,41.7796991968,3.97211659718,0.0,0.0,9.17985065927,26.9147,124.324321673,76.4148892597,33.3988,14.5106324133
 03/08  10:00:00,34.2959387075,3.97211659718,0.0,0.0,9.17985065927,19.4245,106.92897266,70.2966791498,25.0491,11.5831935101
 03/08  11:00:00,41.7860862105,3.97211659718,0.00205763894984,0.0,9.17985065927,26.9147,120.645558752,68.4827171063,41.7485,10.4143416459
 03/08  12:00:00,42.5567171718,3.97211659718,0.0,0.0,9.17985065927,26.9147,111.226531432,57.8956548018,41.7485,11.5823766298
 03/08  13:00:00,41.8468919164,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.734946678,47.573564373,41.7485,10.412882305
 03/08  14:00:00,34.3290801295,3.97211659718,0.0,0.0,9.17985065927,19.4245,91.0219382646,48.3752781484,33.3988,9.24786011617
 03/08  15:00:00,34.3297537683,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.8754844991,53.7419459141,25.0491,8.08443858501
 03/08  16:00:00,34.3099456598,3.97211659718,0.0,0.0,9.17985065927,19.4245,102.163306985,61.256249218,33.3988,7.50825776735
 03/08  17:00:00,41.7281823943,3.97211659718,0.00284306473808,0.0,9.17985065927,26.9147,122.233625329,64.0499669771,50.0982,8.0854583521
 03/08  18:00:00,43.8458071514,3.97211659718,0.0,0.0,9.17985065927,26.9147,126.348688511,65.8367170407,50.0982,10.4137714699
 03/08  19:00:00,45.9681867496,3.97211659718,0.0,0.0,9.17985065927,26.9147,128.622060597,64.0142517088,50.0982,14.5096088884
 03/08  20:00:00,38.6076039627,3.97211659718,0.0,0.0,9.17985065927,19.4245,117.98048454,69.4760137837,33.3988,15.1056707559
 03/08  21:00:00,38.5883730467,3.97211659718,0.0,0.0,9.17985065927,19.4245,121.118974122,74.3870736736,33.3988,13.3331004484
 03/08  22:00:00,38.5154292964,3.97211659718,0.0,0.0,9.17985065927,19.4245,123.330592557,84.3534754779,25.0491,13.9280170793
 03/08  23:00:00,38.4051683795,3.97211659718,0.0,0.0,9.17985065927,19.4245,117.256670333,88.9714958817,16.6994,11.585774451
 03/08  24:00:00,39.2145735291,3.97211659718,0.0,0.0,9.17985065927,19.4245,109.216026054,93.9408100683,8.3497,6.92551598557
 03/09  01:00:00,22.4550467771,3.97211659718,0.0,0.0,4.58992532963,8.1892,113.179089415,104.647755947,3.33988,5.19145346808
 03/09  02:00:00,14.6374039089,0.0,0.0,0.0,1.52997510988,7.4902,3.93196414706,0.0,3.33988,0.592084147059
 03/09  03:00:00,14.657835313,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  04:00:00,14.6702152963,0.0,0.0,0.0,1.52997510988,7.4902,3.93197003128,0.0,3.33988,0.592090031277
 03/09  05:00:00,14.8205950806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  06:00:00,22.5627665764,3.97211659718,0.00273675180675,0.0,4.58992532963,8.1892,121.805933953,113.436233953,8.3497,0.02
 03/09  07:00:00,34.2902703742,3.97211659718,0.00973296888735,0.0,9.17985065927,19.4245,125.67832227,104.36684359,16.6994,4.61207867982
 03/09  08:00:00,41.7579101544,3.97211659718,0.00593653689891,0.0,9.17985065927,26.9147,130.533908944,90.379018586,25.0491,15.1057903579
 03/09  09:00:00,41.7734949252,3.97211659718,0.0,0.0,9.17985065927,26.9147,130.366324044,82.4592978813,33.3988,14.5082261632
 03/09  10:00:00,34.2886393596,3.97211659718,0.0,0.0,9.17985065927,19.4245,112.45131594,75.8190070124,25.0491,11.5832089279
 03/09  11:00:00,41.7834454331,3.97211659718,0.00121973568905,0.0,9.17985065927,26.9147,121.472203844,69.3087330254,41.7485,10.4149708185
 03/09  12:00:00,42.5635120508,3.97211659718,0.0,0.0,9.17985065927,26.9147,107.872009327,54.5404511215,41.7485,11.5830582051
 03/09  13:00:00,41.8635582671,3.97211659718,0.0,0.0,9.17985065927,26.9147,94.139434236,41.9773670078,41.7485,10.4135672282
 03/09  14:00:00,34.3493610735,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.4810111845,39.8339529007,33.3988,9.24825828381
 03/09  15:00:00,34.3555089885,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.6641274633,42.530044171,25.0491,8.08498329232
 03/09  16:00:00,34.3485602242,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.412379933,44.504769736,33.3988,7.508810197
 03/09  17:00:00,41.7819574412,3.97211659718,0.00326382639646,0.0,9.17985065927,26.9147,99.7154657291,41.5319023976,50.0982,8.0853633315
 03/09  18:00:00,43.8912334577,3.97211659718,0.0,0.0,9.17985065927,26.9147,106.584434526,46.0720633097,50.0982,10.414171216
 03/09  19:00:00,46.0005874473,3.97211659718,0.0,0.0,9.17985065927,26.9147,111.706250921,47.0983454566,50.0982,14.5097054646
 03/09  20:00:00,38.6242399053,3.97211659718,0.0,0.0,9.17985065927,19.4245,105.665099673,57.1611411869,33.3988,15.1051584865
 03/09  21:00:00,38.600102366,3.97211659718,0.0,0.0,9.17985065927,19.4245,107.065792687,60.3343613729,33.3988,13.3326313139
 03/09  22:00:00,38.5317628164,3.97211659718,0.0,0.0,9.17985065927,19.4245,102.031927808,63.0572155893,25.0491,13.9256122191
 03/09  23:00:00,38.4187463036,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.7734796356,66.4903863217,16.6994,11.583693314
 03/09  24:00:00,39.2193889439,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.6140098277,72.3401089148,8.3497,6.92420091289
 03/10  01:00:00,22.4612503362,3.97211659718,0.00156988810159,0.0,4.58992532963,8.1892,97.1718799904,88.6403683371,3.33988,5.19163165331
 03/10  02:00:00,14.6527963321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.6759375288,0.0,0.0,0.0,1.52997510988,7.4902,3.93195532489,0.0,3.33988,0.592075324887
 03/10  04:00:00,14.6861129865,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.3497835093,0.0,0.0,0.0,1.52997510988,7.4902,3.93196122067,0.0,3.33988,0.592081220674
 03/10  06:00:00,23.0823418126,3.97211659718,0.00108389766684,0.0,4.58992532963,8.1892,111.476296029,103.106596029,8.3497,0.02
 03/10  07:00:00,34.5224781026,3.97211659718,0.00684267653491,0.0,9.17985065927,19.4245,108.857333914,88.1194416755,16.6994,4.03849223817
 03/10  08:00:00,41.7727530752,3.97211659718,0.0041112242072,0.0,9.17985065927,26.9147,108.726821926,67.9912994044,25.0491,15.6864225215
 03/10  09:00:00,41.8101959163,3.97211659718,0.0,0.0,9.17985065927,26.9147,103.949907798,56.622537888,33.3988,13.9285699099
 03/10  10:00:00,34.3414017343,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.1133945947,48.903456989,25.0491,12.1608376057
 03/10  11:00:00,41.8427226003,3.97211659718,0.00176588656767,0.0,9.17985065927,26.9147,97.6312217144,45.4681180972,41.7485,10.4146036172
 03/10  12:00:00,42.5908106431,3.97211659718,0.0,0.0,9.17985065927,26.9147,87.3296849283,33.9984114318,41.7485,11.5827734965
 03/10  13:00:00,41.9092541102,3.97211659718,0.0,0.0,9.17985065927,26.9147,76.1379919769,23.9756162262,41.7485,10.4138757507
 03/10  14:00:00,34.3935084218,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.379502759,22.7346156956,33.3988,9.24608706332
 03/10  15:00:00,34.4023205871,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.4220833281,23.8653704864,25.0491,7.50761284175
 03/10  16:00:00,34.389980141,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.5955671271,28.1109090587,33.3988,8.08585806835
 03/10  17:00:00,41.8142454065,3.97211659718,0.00285506753531,0.0,9.17985065927,26.9147,86.2910079988,28.6838023978,50.0982,7.50900560098
 03/10  18:00:00,43.9297499614,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.9317653336,29.4193489969,50.0982,10.4142163367
 03/10  19:00:00,46.0385595004,3.97211659718,0.0,0.0,9.17985065927,26.9147,95.3293892192,30.7224899667,50.0982,14.5086992525
 03/10  20:00:00,38.5229566782,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.2183262978,38.1328853415,33.3988,15.6866409562
 03/10  21:00:00,38.5043844705,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.8739396422,41.7204793602,33.3988,12.754660282
 03/10  22:00:00,38.4592182032,3.97211659718,0.0,0.0,9.17985065927,19.4245,88.2783890888,49.300686182,25.0491,13.9286029068
 03/10  23:00:00,38.4434837805,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.1575644885,55.872353437,16.6994,11.5858110516
 03/10  24:00:00,39.2328602641,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.8276797961,62.552636127,8.3497,6.92534366915
 03/11  01:00:00,22.4846415966,3.97211659718,0.0,0.0,4.58992532963,8.1892,79.8591015656,71.3276543338,3.33988,5.19156723179
 03/11  02:00:00,14.6713416757,0.0,0.0,0.0,1.52997510988,7.4902,3.93193743812,0.0,3.33988,0.592057438122
 03/11  03:00:00,14.689799205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  04:00:00,14.7007412792,0.0,0.0,0.0,1.52997510988,7.4902,3.93194336479,0.0,3.33988,0.592063364788
 03/11  05:00:00,14.8515876483,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  06:00:00,22.5795044167,3.97211659718,0.0,0.0,4.58992532963,8.1892,89.3341427351,80.9644427351,8.3497,0.02
 03/11  07:00:00,34.3074442163,3.97211659718,0.00926994470747,0.0,9.17985065927,19.4245,96.2822756436,75.5449841438,16.6994,4.03789149986
 03/11  08:00:00,41.7880153722,3.97211659718,0.00587718199504,0.0,9.17985065927,26.9147,86.3339107765,56.6721339525,25.0491,4.61267682402
 03/11  09:00:00,41.8241179646,3.97211659718,0.0,0.0,9.17985065927,26.9147,81.2049447515,43.7675769435,33.3988,4.03856780804
 03/11  10:00:00,34.3635549859,3.97211659718,0.000575830414606,0.0,9.17985065927,19.4245,76.2908791199,38.4877240687,25.0491,12.7540550512
 03/11  11:00:00,41.8783290465,3.97211659718,0.00724471014141,0.0,9.17985065927,26.9147,86.551688299,33.2208797057,41.7485,11.5823085933
 03/11  12:00:00,42.6441034994,3.97211659718,0.0,0.0,9.17985065927,26.9147,69.5528883044,15.0512240843,41.7485,12.7531642201
 03/11  13:00:00,41.9887004522,3.97211659718,0.0,0.0,9.17985065927,26.9147,63.0583608298,7.97693716651,41.7485,13.3329236632
 03/11  14:00:00,34.47279724,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.2909064966,4.31228048343,33.3988,11.5798260132
 03/11  15:00:00,34.4883325795,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.2926453311,2.83030659276,25.0491,10.4132387384
 03/11  16:00:00,34.4851336252,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.5597576896,1.74759275529,33.3988,10.4133649343
 03/11  17:00:00,41.9175592942,3.97211659718,0.00322883171947,0.0,9.17985065927,26.9147,59.7981701089,1.02873428459,50.0982,8.67123582432
 03/11  18:00:00,44.0184932287,3.97211659718,0.0,0.0,9.17985065927,26.9147,69.2843772698,8.772389352,50.0982,10.4137879178
 03/11  19:00:00,46.0884675762,3.97211659718,0.0,0.0,9.17985065927,26.9147,83.8632291903,19.2553079169,50.0982,14.5097212733
 03/11  20:00:00,38.6956220383,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.697001222,31.3700004397,33.3988,13.9282007823
 03/11  21:00:00,38.6556515381,3.97211659718,0.0,0.0,9.17985065927,19.4245,90.6772775585,43.9463465472,33.3988,13.3321310113
 03/11  22:00:00,38.5752745538,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.0760908288,48.1021126387,25.0491,13.9248781901
 03/11  23:00:00,38.4538156984,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.191414955,55.0777538324,16.6994,10.4142611225
 03/11  24:00:00,39.2409468535,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.7607699183,65.3265583515,8.3497,8.0845115668
 03/12  01:00:00,14.7229986716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  02:00:00,14.7176022809,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  03:00:00,14.7217781483,0.0,0.0,0.0,1.52997510988,7.4902,3.93195768116,0.0,3.33988,0.592077681158
 03/12  04:00:00,14.867246217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.5878605694,3.97211659718,0.0,0.0,4.58992532963,8.1892,100.004004611,91.062221037,8.3497,0.592083574076
 03/12  06:00:00,37.4894531086,3.97211659718,0.0141168397289,0.0,9.17985065927,19.4245,105.904630857,85.1673729442,16.6994,4.03785791265
 03/12  07:00:00,41.7800179278,3.97211659718,0.00627753199564,0.0,9.17985065927,26.9147,95.0017087304,65.9143421142,25.0491,4.03826661613
 03/12  08:00:00,41.8216675455,3.97211659718,0.0,0.0,9.17985065927,26.9147,87.484644244,50.0471207122,33.3988,4.0387235318
 03/12  09:00:00,34.3569337403,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.0799560401,42.9920073632,25.0491,4.03884867689
 03/12  10:00:00,41.8808131361,3.97211659718,0.00361267315883,0.0,9.17985065927,26.9147,83.6192002469,29.116939524,41.7485,12.753760723
 03/12  11:00:00,42.6392581227,3.97211659718,0.0,0.0,9.17985065927,26.9147,72.1857075288,17.3822653267,41.7485,13.054942202
 03/12  12:00:00,41.9839183126,3.97211659718,0.0,0.0,9.17985065927,26.9147,58.8357839638,6.97434671026,41.7485,10.1129372536
 03/12  13:00:00,34.4681809742,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.2770516576,3.46428360641,33.3988,10.4139680512
 03/12  14:00:00,34.4812325638,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.9287868804,2.79608181653,25.0491,8.08360506389
 03/12  15:00:00,34.4852115232,3.97211659718,0.00290827507527,0.0,9.17985065927,19.4245,42.0972022958,0.614270027485,33.3988,8.0841322683
 03/12  16:00:00,41.9389608412,3.97211659718,0.0182292759765,0.0,9.17985065927,26.9147,57.6069074164,0.0,50.0982,7.50870741644
 03/12  17:00:00,41.9273400239,3.97211659718,0.0,0.0,9.17985065927,26.9147,60.5115448967,0.0,50.0982,10.4133448967
 03/12  18:00:00,43.9984550979,3.97211659718,0.0,0.0,9.17985065927,26.9147,72.512298753,9.66071876374,50.0982,12.7533799893
 03/12  19:00:00,38.7180377472,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.1787772253,25.4474819973,33.3988,13.332495228
 03/12  20:00:00,38.6753768806,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.3258224793,34.0921434245,33.3988,9.83487905478
 03/12  21:00:00,38.5838622931,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.9866207142,47.604212247,25.0491,13.3333084672
 03/12  22:00:00,38.4583256688,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.2260301287,56.1130585605,16.6994,10.4135715682
 03/12  23:00:00,39.2482702468,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.2637209514,59.722585575,8.3497,5.19143537646
 03/12  24:00:00,22.4959813698,3.97211659718,0.0,0.0,4.58992532963,8.1892,80.9676706419,71.279782236,3.33988,6.34800840594
 03/13  01:00:00,14.6768007646,0.0,0.0,0.0,1.52997510988,7.4902,3.93195993662,0.0,3.33988,0.592079936616
 03/13  02:00:00,14.6983841415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.7079215935,0.0,0.0,0.0,1.52997510988,7.4902,3.93194862267,0.0,3.33988,0.592068622671
 03/13  04:00:00,14.8575443047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  05:00:00,22.5862194231,3.97211659718,0.0,0.0,4.58992532963,8.1892,96.9574933627,88.0157188329,8.3497,0.592074529757
 03/13  06:00:00,37.4918424579,3.97211659718,0.0143521959002,0.0,9.17985065927,19.4245,103.963067568,83.2259224391,16.6994,4.03774512905
 03/13  07:00:00,41.7885474174,3.97211659718,0.016470085713,0.0,9.17985065927,26.9147,112.561782599,72.4079768471,25.0491,15.1047057522
 03/13  08:00:00,41.8292878607,3.97211659718,0.000779961218139,0.0,9.17985065927,26.9147,100.936991194,53.610833114,33.3988,13.9273580804
 03/13  09:00:00,34.401787547,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.8225433164,30.6126346677,25.0491,12.1608086487
 03/13  10:00:00,41.9562448665,3.97211659718,0.00344256607789,0.0,9.17985065927,26.9147,64.0003558165,12.4150818111,41.7485,9.83677400542
 03/13  11:00:00,42.7936479841,3.97211659718,0.0409616547478,0.0,9.17985065927,26.9147,53.3358526465,0.00448478302654,41.7485,11.5828678635
 03/13  12:00:00,43.5468855217,3.97211659718,1.41767283649,0.0,9.17985065927,26.9147,52.1615882956,0.0,41.7485,10.4130882956
 03/13  13:00:00,36.6008916474,3.97211659718,1.98834547431,0.0,9.17985065927,19.4245,42.6467777681,0.0,33.3988,9.2479777681
 03/13  14:00:00,36.0577520986,3.97211659718,1.43462055567,0.0,9.17985065927,19.4245,33.1328505754,0.0,25.0491,8.08375057544
 03/13  15:00:00,35.4204253461,3.97211659718,0.809455087757,0.0,9.17985065927,19.4245,40.9069236767,0.0,33.3988,7.5081236767
 03/13  16:00:00,44.468980702,3.97211659718,2.43810484176,0.0,9.17985065927,26.9147,58.1830219863,0.0,50.0982,8.08482198625
 03/13  17:00:00,44.9679356322,3.97211659718,2.94059654165,0.0,9.17985065927,26.9147,60.5115148716,0.0,50.0982,10.4133148716
 03/13  18:00:00,45.5940323333,3.97211659718,1.48909099568,0.0,9.17985065927,26.9147,64.0246700308,0.0,50.0982,13.9264700308
 03/13  19:00:00,38.8463936525,3.97211659718,0.00508855059342,0.0,9.17985065927,19.4245,49.1158148819,0.0322321458404,33.3988,15.6847827361
 03/13  20:00:00,38.7514522405,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.3117961584,10.1597068826,33.3988,12.7532892758
 03/13  21:00:00,38.6425196134,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.9751890083,27.9983906061,25.0491,13.9276984021
 03/13  22:00:00,38.5250307925,3.97211659718,0.0,0.0,9.17985065927,19.4245,62.2796188857,33.9990691945,16.6994,11.5811496912
 03/13  23:00:00,39.287309207,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.1860084954,40.9119382921,8.3497,6.92437020332
 03/13  24:00:00,22.553651978,3.97211659718,0.0,0.0,4.58992532963,8.1892,60.6505245922,52.1189891737,3.33988,5.19165541843
 03/14  01:00:00,14.7568530146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.7771215797,0.0,0.0,0.0,1.52997510988,7.4902,3.93197380921,0.0,3.33988,0.592093809214
 03/14  03:00:00,14.791277472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.4516790271,0.0,0.0,0.0,1.52997510988,7.4902,3.93192795749,0.0,3.33988,0.592047957485
 03/14  05:00:00,23.1683884601,3.97211659718,0.0,0.0,4.58992532963,8.1892,71.9174947977,63.5477947977,8.3497,0.02
 03/14  06:00:00,37.7994300861,3.97211659718,0.0188787356101,0.0,9.17985065927,19.4245,75.5665055449,54.8296422656,16.6994,4.03746327923
 03/14  07:00:00,41.8872661926,3.97211659718,0.0147365152996,0.0,9.17985065927,26.9147,79.0326361372,38.2991300651,25.0491,15.6844060722
 03/14  08:00:00,41.9210787397,3.97211659718,0.00178820437631,0.0,9.17985065927,26.9147,74.7784905522,27.4544681443,33.3988,13.9252224079
 03/14  09:00:00,34.492858035,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.2273193769,11.5959842209,25.0491,11.5822351561
 03/14  10:00:00,42.0487954017,3.97211659718,0.0142080149535,0.0,9.17985065927,26.9147,53.4503403211,1.28891633863,41.7485,10.4129239825
 03/14  11:00:00,43.2588590337,3.97211659718,0.449240142455,0.0,9.17985065927,26.9147,53.3280093707,0.0,41.7485,11.5795093707
 03/14  12:00:00,46.1357167965,3.97211659718,3.9447348944,0.0,9.17985065927,26.9147,52.1612093005,0.0,41.7485,10.4127093005
 03/14  13:00:00,38.9261079353,3.97211659718,4.25698246443,0.0,9.17985065927,19.4245,42.0704967391,0.0,33.3988,8.67169673908
 03/14  14:00:00,37.9251112917,3.97211659718,3.25180858377,0.0,9.17985065927,19.4245,33.1326159069,0.0,25.0491,8.08351590694
 03/14  15:00:00,38.2502853316,3.97211659718,3.56299969375,0.0,9.17985065927,19.4245,40.9063306887,0.0,33.3988,7.50753068865
 03/14  16:00:00,46.9367660737,3.97211659718,4.7991699451,0.0,9.17985065927,26.9147,58.18241611,0.0,50.0982,8.08421611005
 03/14  17:00:00,47.0638313426,3.97211659718,4.97643100724,0.0,9.17985065927,26.9147,60.5131047424,0.0,50.0982,10.4149047424
 03/14  18:00:00,48.6453070285,3.97211659718,4.46827656763,0.0,9.17985065927,26.9147,64.024545318,0.0,50.0982,13.926345318
 03/14  19:00:00,39.462137488,3.97211659718,0.71118363337,0.0,9.17985065927,19.4245,49.084769438,0.0,33.3988,15.685969438
 03/14  20:00:00,38.7127991122,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.2097187591,0.0572809517537,33.3988,12.7536378074
 03/14  21:00:00,38.6325176407,3.97211659718,0.00255438327224,0.0,9.17985065927,19.4245,44.1920853556,5.21668721887,25.0491,13.9262981368
 03/14  22:00:00,38.6466445392,3.97211659718,0.00638171725876,0.0,9.17985065927,19.4245,31.1765269916,2.89567917505,16.6994,11.5814478166
 03/14  23:00:00,39.424800067,3.97211659718,0.0,0.0,9.17985065927,19.4245,15.6844739285,0.411438214316,8.3497,6.92333571416
 03/14  24:00:00,22.7040029855,3.97211659718,0.0,0.0,4.58992532963,8.1892,17.1488999139,8.61692121558,3.33988,5.19209869829
 03/15  01:00:00,14.8933598544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  02:00:00,14.9107194175,0.0,0.0,0.0,1.52997510988,7.4902,3.93192693735,0.0,3.33988,0.592046937354
 03/15  03:00:00,14.9031782775,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  04:00:00,15.042885109,0.0,0.0,0.0,1.52997510988,7.4902,3.93193287584,0.0,3.33988,0.592052875845
 03/15  05:00:00,22.7478284767,3.97211659718,0.0,0.0,4.58992532963,8.1892,43.8733232731,35.5036232731,8.3497,0.02
 03/15  06:00:00,37.6327722477,3.97211659718,0.015493818042,0.0,9.17985065927,19.4245,56.0795593002,35.342183597,16.6994,4.03797570324
 03/15  07:00:00,41.9626447296,3.97211659718,0.0278737729407,0.0,9.17985065927,26.9147,60.4112349417,20.2583479809,25.0491,15.1037869608
 03/15  08:00:00,41.9968252254,3.97211659718,0.00216370114007,0.0,9.17985065927,26.9147,56.8721821799,8.96559974305,33.3988,14.5077824368
 03/15  09:00:00,34.5762096262,3.97211659718,0.00615078390691,0.0,9.17985065927,19.4245,37.0001409786,0.369372725315,25.0491,11.5816682533
 03/15  10:00:00,42.4894875297,3.97211659718,0.372881136447,0.0,9.17985065927,26.9147,51.5894057339,0.00517513902837,41.7485,9.83573059485
 03/15  11:00:00,46.4352636097,3.97211659718,3.57908015912,0.0,9.17985065927,26.9147,53.3318879796,0.0,41.7485,11.5833879796
 03/15  12:00:00,48.2515707619,3.97211659718,6.03578445245,0.0,9.17985065927,26.9147,52.162929745,0.0,41.7485,10.414429745
 03/15  13:00:00,40.6602215803,3.97211659718,5.97096813768,0.0,9.17985065927,19.4245,42.6468742797,0.0,33.3988,9.24807427975
 03/15  14:00:00,40.5715587361,3.97211659718,5.86453427475,0.0,9.17985065927,19.4245,33.1334890833,0.0,25.0491,8.08438908334
 03/15  15:00:00,40.9861572756,3.97211659718,6.26484755196,0.0,9.17985065927,19.4245,40.90645925,0.0,33.3988,7.50765924995
 03/15  16:00:00,49.5632270047,3.97211659718,7.38547679908,0.0,9.17985065927,26.9147,58.1825213699,0.0,50.0982,8.08432136987
 03/15  17:00:00,50.0185818987,3.97211659718,7.89085270742,0.0,9.17985065927,26.9147,59.9341671308,0.0,50.0982,9.83596713076
 03/15  18:00:00,51.5982278035,3.97211659718,7.37780951342,0.0,9.17985065927,26.9147,64.6052636635,0.0,50.0982,14.5070636635
 03/15  19:00:00,43.5766176878,3.97211659718,4.57964112171,0.0,9.17985065927,19.4245,48.5032240141,0.0,33.3988,15.1044240141
 03/15  20:00:00,42.0885180288,3.97211659718,3.12524267637,0.0,9.17985065927,19.4245,46.1511496255,0.0,33.3988,12.7523496255
 03/15  21:00:00,40.1257565867,3.97211659718,1.25609272962,0.0,9.17985065927,19.4245,38.979197519,0.0,25.0491,13.930097519
 03/15  22:00:00,39.2118480495,3.97211659718,0.465922912723,0.0,9.17985065927,19.4245,28.2846255544,0.0,16.6994,11.5852255544
 03/15  23:00:00,39.4972228865,3.97211659718,0.0,0.0,9.17985065927,19.4245,15.3509834213,0.0770816888433,8.3497,6.92420173241
 03/15  24:00:00,22.7566689564,3.97211659718,0.0,0.0,4.58992532963,8.1892,9.46418783583,0.932994244504,3.33988,5.19131359133
 03/16  01:00:00,14.9226863928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.9267161536,0.0,0.0,0.0,1.52997510988,7.4902,3.93196697138,0.0,3.33988,0.592086971384
 03/16  03:00:00,14.9443649134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,15.1260087832,0.0,0.0,0.0,1.52997510988,7.4902,3.93194702892,0.0,3.33988,0.592067028918
 03/16  05:00:00,22.8633054098,3.97211659718,0.0,0.0,4.58992532963,8.1892,19.3538681109,10.9841681109,8.3497,0.02
 03/16  06:00:00,37.7819857997,3.97211659718,0.0326887071237,0.0,9.17985065927,19.4245,27.0842598001,6.34692039769,16.6994,4.03793940241
 03/16  07:00:00,42.1141687674,3.97211659718,0.0637644105599,0.0,9.17985065927,26.9147,40.7329964362,0.0,25.0491,15.6838964362
 03/16  08:00:00,42.083991623,3.97211659718,0.00365300536968,0.0,9.17985065927,26.9147,47.3224057273,0.0,33.3988,13.9236057273
 03/16  09:00:00,34.5958412131,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.6522027909,0.0210335166488,25.0491,11.5820692743
 03/16  10:00:00,42.108846358,3.97211659718,0.0142863569908,0.0,9.17985065927,26.9147,52.1617133977,0.0,41.7485,10.4132133977
 03/16  11:00:00,43.7584759583,3.97211659718,0.929905546452,0.0,9.17985065927,26.9147,53.3287791977,0.0,41.7485,11.5802791977
 03/16  12:00:00,47.7876091548,3.97211659718,5.58536994763,0.0,9.17985065927,26.9147,51.5846107488,0.0,41.7485,9.83611074881
 03/16  13:00:00,40.4966953453,3.97211659718,5.82739838224,0.0,9.17985065927,19.4245,42.6469688114,0.0,33.3988,9.24816881135
 03/16  14:00:00,39.7902678048,3.97211659718,5.10347797077,0.0,9.17985065927,19.4245,32.5583452966,0.0,25.0491,7.50924529664
 03/16  15:00:00,39.5224665936,3.97211659718,4.82601782643,0.0,9.17985065927,19.4245,41.4823814062,0.0,33.3988,8.0835814062
 03/16  16:00:00,48.2390721414,3.97211659718,6.0555137028,0.0,9.17985065927,26.9147,57.6063510048,0.0,50.0982,7.50815100479
 03/16  17:00:00,45.8647753659,3.97211659718,3.74343252258,0.0,9.17985065927,26.9147,60.511064845,0.0,50.0982,10.412864845
 03/16  18:00:00,47.2589518753,3.97211659718,3.09382951539,0.0,9.17985065927,26.9147,64.025787546,0.0,50.0982,13.927587546
 03/16  19:00:00,40.544704079,3.97211659718,1.58100063065,0.0,9.17985065927,19.4245,49.0842110047,0.0,33.3988,15.6854110047
 03/16  20:00:00,39.6600176369,3.97211659718,0.720215609483,0.0,9.17985065927,19.4245,46.1512268031,0.0,33.3988,12.7524268031
 03/16  21:00:00,38.8289680538,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.0119992545,0.0363832242002,25.0491,13.9265160303
 03/16  22:00:00,38.7286856673,3.97211659718,0.012545384528,0.0,9.17985065927,19.4245,28.3178064116,0.0378041470022,16.6994,11.5806022646
 03/16  23:00:00,39.4641044807,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.8520066138,0.154360453025,8.3497,6.34794616075
 03/16  24:00:00,22.7475514291,3.97211659718,0.0,0.0,4.58992532963,8.1892,10.5479944738,1.44166957462,3.33988,5.76644489917
 03/17  01:00:00,14.9555848548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  02:00:00,14.9759504789,0.0,0.0,0.0,1.52997510988,7.4902,3.93193133335,0.0,3.33988,0.592051333354
 03/17  03:00:00,14.9950445463,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  04:00:00,15.7709335163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  05:00:00,23.5114844997,3.97211659718,0.0,0.0,4.58992532963,8.1892,10.6208993775,1.67910763221,8.3497,0.592091745294
 03/17  06:00:00,38.1141530056,3.97211659718,0.0443358229453,0.0,9.17985065927,19.4245,20.7372241359,0.0,16.6994,4.03782413585
 03/17  07:00:00,42.0864312723,3.97211659718,0.0326287548352,0.0,9.17985065927,26.9147,40.4304722074,0.279042177622,25.0491,15.1023300298
 03/17  08:00:00,42.0454818767,3.97211659718,0.0,0.0,9.17985065927,26.9147,47.3274944305,0.0,33.3988,13.9286944305
 03/17  09:00:00,34.5572206565,3.97211659718,0.0,0.0,9.17985065927,19.4245,37.876216786,1.24506423538,25.0491,11.5820525506
 03/17  10:00:00,42.0499008962,3.97211659718,0.0145247847027,0.0,9.17985065927,26.9147,57.4575987643,5.2967254762,41.7485,10.4123732882
 03/17  11:00:00,42.7528202078,3.97211659718,0.00426665072462,0.0,9.17985065927,26.9147,53.3296970357,0.0,41.7485,11.5811970357
 03/17  12:00:00,42.222816904,3.97211659718,0.105110760507,0.0,9.17985065927,26.9147,52.1714844215,0.00917944070119,41.7485,10.4138049808
 03/17  13:00:00,34.578952819,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.1797031978,0.112948153034,33.3988,8.66795504476
 03/17  14:00:00,34.5793706378,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.1735162966,0.0396381497323,25.0491,8.08477814688
 03/17  15:00:00,34.5817232855,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.914552021,0.00752256756939,33.3988,7.50822945342
 03/17  16:00:00,42.0483163172,3.97211659718,0.0329009927444,0.0,9.17985065927,26.9147,58.1820804129,0.0,50.0982,8.08388041294
 03/17  17:00:00,42.0075901975,3.97211659718,0.0211138481673,0.0,9.17985065927,26.9147,60.509920018,0.0,50.0982,10.411720018
 03/17  18:00:00,44.1091430679,3.97211659718,0.0102444595862,0.0,9.17985065927,26.9147,64.0195335586,0.0,50.0982,13.9213335586
 03/17  19:00:00,38.7072439459,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.6194276426,0.116098342142,33.3988,15.1045293005
 03/17  20:00:00,38.6903677723,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.2155278644,0.0669290004551,33.3988,12.7497988639
 03/17  21:00:00,38.6381879068,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.7816844092,5.80499464596,25.0491,13.9275897632
 03/17  22:00:00,38.6244665441,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.0136410775,10.7331060589,16.6994,11.5811350186
 03/17  23:00:00,39.3708504033,3.97211659718,0.0,0.0,9.17985065927,19.4245,31.5166039574,16.819286568,8.3497,6.34761738937
 03/17  24:00:00,22.6501147758,3.97211659718,0.0,0.0,4.58992532963,8.1892,35.8315000935,26.7250844438,3.33988,5.76653564969
 03/18  01:00:00,14.8519720652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  02:00:00,14.8870698764,0.0,0.0,0.0,1.52997510988,7.4902,3.93194061422,0.0,3.33988,0.592060614223
 03/18  03:00:00,14.9065814654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  04:00:00,15.0734777669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  05:00:00,22.8086007083,3.97211659718,0.0,0.0,4.58992532963,8.1892,32.7399692793,23.7981855071,8.3497,0.592083772186
 03/18  06:00:00,37.7253802573,3.97211659718,0.0291932010074,0.0,9.17985065927,19.4245,39.9350966184,19.1978528017,16.6994,4.03784381671
 03/18  07:00:00,42.0099099236,3.97211659718,0.0254511277636,0.0,9.17985065927,26.9147,36.5504276986,7.46398025731,25.0491,4.03734744131
 03/18  08:00:00,41.9997348198,3.97211659718,0.0,0.0,9.17985065927,26.9147,43.988981918,6.55257021688,33.3988,4.03761170108
 03/18  09:00:00,34.52744051,3.97211659718,0.00505762159265,0.0,9.17985065927,19.4245,45.7949416774,7.99372553702,25.0491,12.7521161404
 03/18  10:00:00,42.0378512385,3.97211659718,0.00475251612011,0.0,9.17985065927,26.9147,57.8980353911,4.57075803892,41.7485,11.5787773522
 03/18  11:00:00,42.7992184489,3.97211659718,0.0147471007837,0.0,9.17985065927,26.9147,54.5049937276,0.00474360080558,41.7485,12.7517501268
 03/18  12:00:00,42.2517377365,3.97211659718,0.114508578581,0.0,9.17985065927,26.9147,54.4998662214,0.0,41.7485,12.7513662214
 03/18  13:00:00,34.5998214508,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.9971015587,0.0182194357756,33.3988,11.5800821229
 03/18  14:00:00,34.6092352384,3.97211659718,0.0,0.0,9.17985065927,19.4245,34.8894787951,0.00480441895926,25.0491,9.83557437619
 03/18  15:00:00,34.697297255,3.97211659718,0.0751400804901,0.0,9.17985065927,19.4245,43.810410583,0.0,33.3988,10.411610583
 03/18  16:00:00,43.9692668972,3.97211659718,1.86995240048,0.0,9.17985065927,26.9147,59.3436244695,0.0,50.0982,9.24542446953
 03/18  17:00:00,44.0241708826,3.97211659718,1.9674604774,0.0,9.17985065927,26.9147,59.9328661238,0.0,50.0982,9.83466612377
 03/18  18:00:00,45.4871728817,3.97211659718,2.38746991829,0.0,9.17985065927,26.9147,64.6055625933,0.0,50.0982,14.5073625933
 03/18  19:00:00,40.3075710707,3.97211659718,1.35986042535,0.0,9.17985065927,19.4245,47.3216057057,0.0,33.3988,13.9228057057
 03/18  20:00:00,39.3005380433,3.97211659718,0.376390064724,0.0,9.17985065927,19.4245,46.1515558148,0.0,33.3988,12.7527558148
 03/18  21:00:00,38.8481308953,3.97211659718,0.0100537661638,0.0,9.17985065927,19.4245,38.9715235346,0.0,25.0491,13.9224235346
 03/18  22:00:00,38.7182062194,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.1818341041,0.0706483872602,16.6994,10.4117857169
 03/18  23:00:00,39.4785767334,3.97211659718,0.0,0.0,9.17985065927,19.4245,15.9444838287,0.0875319431776,8.3497,7.50725188556
 03/18  24:00:00,22.7109481871,3.97211659718,0.00967650887884,0.0,4.58992532963,8.1892,20.5326122313,12.0012081698,3.33988,5.19152406152
 03/19  01:00:00,14.8631217554,0.0,0.0,0.0,1.52997510988,7.4902,3.93196780563,0.0,3.33988,0.592087805627
 03/19  02:00:00,14.87838302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  03:00:00,14.8664549082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,14.9922862849,0.0,0.0,0.0,1.52997510988,7.4902,3.93197370173,0.0,3.33988,0.592093701725
 03/19  05:00:00,22.7016679306,3.97211659718,0.00840716671025,0.0,4.58992532963,8.1892,60.0780967906,51.7083967906,8.3497,0.02
 03/19  06:00:00,37.5886799748,3.97211659718,0.0186721050406,0.0,9.17985065927,19.4245,69.7891919619,49.0525239449,16.6994,4.03726801696
 03/19  07:00:00,41.873516686,3.97211659718,0.0158875147195,0.0,9.17985065927,26.9147,66.5310255645,37.4446497811,25.0491,4.03727578337
 03/19  08:00:00,41.8777054252,3.97211659718,0.00450269560843,0.0,9.17985065927,26.9147,71.0977045138,33.6612867192,33.3988,4.0376177946
 03/19  09:00:00,34.3883420463,3.97211659718,0.0,0.0,9.17985065927,19.4245,68.4180961436,39.3315457879,25.0491,4.03745035565
 03/19  10:00:00,41.8911838482,3.97211659718,0.0105962564138,0.0,9.17985065927,26.9147,92.0249104223,37.5246566197,41.7485,12.7517538026
 03/19  11:00:00,42.6247646623,3.97211659718,0.0,0.0,9.17985065927,26.9147,83.3740329952,28.8749872562,41.7485,12.7505457391
 03/19  12:00:00,41.9478390731,3.97211659718,0.0,0.0,9.17985065927,26.9147,73.7919583092,21.6303888056,41.7485,10.4130695036
 03/19  13:00:00,34.435093018,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.291342917,17.4803784869,33.3988,10.4121644301
 03/19  14:00:00,34.4502733689,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.4790231728,16.9231891677,25.0491,7.50673400507
 03/19  15:00:00,34.4311829986,3.97211659718,0.0,0.0,9.17985065927,19.4245,62.1726114761,21.2667608152,33.3988,7.50705066093
 03/19  16:00:00,41.8543019647,3.97211659718,0.00895580593905,0.0,9.17985065927,26.9147,78.8156680502,20.6335541392,50.0982,8.08391391103
 03/19  17:00:00,41.8531315516,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.8374645316,20.327449272,50.0982,10.4118152596
 03/19  18:00:00,42.9069849989,3.97211659718,0.0,0.0,9.17985065927,26.9147,82.7775144968,19.9738219695,50.0982,12.7054925273
 03/19  19:00:00,38.713584695,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.0275974734,24.4108631239,33.3988,12.2179343495
 03/19  20:00:00,38.6845604219,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.8119875445,27.0014909471,33.3988,10.4116965974
 03/19  21:00:00,38.6006134433,3.97211659718,0.0,0.0,9.17985065927,19.4245,76.4002599223,38.6010824965,25.0491,12.7500774258
 03/19  22:00:00,38.4825814317,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.5492650647,45.4377760366,16.6994,10.4120890281
 03/19  23:00:00,39.2510823111,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.7237942655,51.1829052926,8.3497,5.19118897286
 03/19  24:00:00,22.5080385801,3.97211659718,0.00168763649847,0.0,4.58992532963,8.1892,72.9219398233,63.2341951837,3.33988,6.34786463953
 03/20  01:00:00,14.7067274057,0.0,0.0,0.0,1.52997510988,7.4902,3.9319577228,0.0,3.33988,0.592077722803
 03/20  02:00:00,14.7252724335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  03:00:00,14.732805503,0.0,0.0,0.0,1.52997510988,7.4902,3.93196361722,0.0,3.33988,0.592083617216
 03/20  04:00:00,14.8761690511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  05:00:00,22.5937620463,3.97211659718,0.0,0.0,4.58992532963,8.1892,85.7099248832,77.3402248832,8.3497,0.02
 03/20  06:00:00,37.4929289396,3.97211659718,0.0137780146863,0.0,9.17985065927,19.4245,95.8365651495,75.0996445783,16.6994,4.03752057121
 03/20  07:00:00,41.7997476982,3.97211659718,0.0164752234423,0.0,9.17985065927,26.9147,103.456661309,62.7252393244,25.0491,15.682321985
 03/20  08:00:00,41.8297478474,3.97211659718,0.0,0.0,9.17985065927,26.9147,98.6430217101,51.3186313284,33.3988,13.9255903817
 03/20  09:00:00,34.3579123781,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.8753787054,45.8242647868,25.0491,11.0020139186
 03/20  10:00:00,41.8514840552,3.97211659718,0.00332902121075,0.0,9.17985065927,26.9147,97.8317713905,45.6720048844,41.7485,10.4112665061
 03/20  11:00:00,42.5886000603,3.97211659718,0.0,0.0,9.17985065927,26.9147,91.4139975622,38.0854379243,41.7485,11.5800596379
 03/20  12:00:00,41.9100275471,3.97211659718,0.0,0.0,9.17985065927,26.9147,78.9777856085,26.8172529732,41.7485,10.4120326352
 03/20  13:00:00,34.3871762213,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.8840784228,28.8145514729,33.3988,8.67072694988
 03/20  14:00:00,34.3823396672,3.97211659718,0.0,0.0,9.17985065927,19.4245,68.1790725683,35.6221772862,25.0491,7.50779528205
 03/20  15:00:00,34.3677556005,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.4853458146,41.0041303986,33.3988,8.08241541603
 03/20  16:00:00,41.7997463336,3.97211659718,0.0107786987,0.0,9.17985065927,26.9147,95.3242754359,37.7195818778,50.0982,7.50649355815
 03/20  17:00:00,41.8034330123,3.97211659718,0.0,0.0,9.17985065927,26.9147,95.3731309459,34.8640440913,50.0982,10.4108868546
 03/20  18:00:00,42.8624821593,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.3874342395,32.3611175076,50.0982,13.9281167319
 03/20  19:00:00,38.6757006332,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.0146395581,36.514745932,33.3988,15.1010936261
 03/20  20:00:00,38.6537058628,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.8437498706,37.6940386677,33.3988,12.750911203
 03/20  21:00:00,38.5782963853,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.9367916382,45.9621335179,25.0491,13.9255581203
 03/20  22:00:00,38.4696245842,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.2549204263,48.9756534336,16.6994,11.5798669927
 03/20  23:00:00,39.2556701807,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.2787406703,51.5818926202,8.3497,6.34714805011
 03/20  24:00:00,22.520967076,3.97211659718,0.0,0.0,4.58992532963,8.1892,67.8508023313,59.3195306484,3.33988,5.19139168287
 03/21  01:00:00,14.7133156727,0.0,0.0,0.0,1.52997510988,7.4902,3.93196055622,0.0,3.33988,0.592080556218
 03/21  02:00:00,14.7374738922,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.7511760873,0.0,0.0,0.0,1.52997510988,7.4902,3.93196644613,0.0,3.33988,0.592086446134
 03/21  04:00:00,15.4097131508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  05:00:00,23.1247135138,3.97211659718,0.0,0.0,4.58992532963,8.1892,81.5676737161,73.1979737161,8.3497,0.02
 03/21  06:00:00,37.7298919698,3.97211659718,0.0100040198856,0.0,9.17985065927,19.4245,93.4036107439,72.6668405533,16.6994,4.03737019059
 03/21  07:00:00,41.8161965169,3.97211659718,0.0184390785637,0.0,9.17985065927,26.9147,99.4711354651,58.7391432011,25.0491,15.682892264
 03/21  08:00:00,41.8450323743,3.97211659718,0.0,0.0,9.17985065927,26.9147,93.64361762,46.3235547022,33.3988,13.9212629178
 03/21  09:00:00,34.3860604216,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.1914848833,36.1397332402,25.0491,11.0026516431
 03/21  10:00:00,41.8905421398,3.97211659718,0.00215188061934,0.0,9.17985065927,26.9147,83.6937606929,31.5331760782,41.7485,10.4120846146
 03/21  11:00:00,42.6193747956,3.97211659718,0.0,0.0,9.17985065927,26.9147,74.356409877,21.0296070293,41.7485,11.5783028477
 03/21  12:00:00,41.961278422,3.97211659718,0.0,0.0,9.17985065927,26.9147,61.5341728805,9.95020174973,41.7485,9.83547113074
 03/21  13:00:00,34.451690479,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.640320527,6.9952295063,33.3988,9.24629102074
 03/21  14:00:00,34.4638946347,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.4880950806,8.93077736436,25.0491,7.50821771622
 03/21  15:00:00,34.4536207258,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.7649794288,12.2832140442,33.3988,8.08296538459
 03/21  16:00:00,41.875868575,3.97211659718,0.00520044985964,0.0,9.17985065927,26.9147,70.4834338576,12.8775269047,50.0982,7.5077069529
 03/21  17:00:00,41.8828113364,3.97211659718,0.0,0.0,9.17985065927,26.9147,68.913488942,8.40268915914,50.0982,10.4125997828
 03/21  18:00:00,42.9322937553,3.97211659718,0.0,0.0,9.17985065927,26.9147,71.5731469858,7.55058643814,50.0982,13.9243605476
 03/21  19:00:00,38.577859593,3.97211659718,0.0,0.0,9.17985065927,19.4245,68.9349060713,20.4338538588,33.3988,15.1022522125
 03/21  20:00:00,38.539106053,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.3123113468,34.1628572232,33.3988,12.7506541236
 03/21  21:00:00,38.4779981604,3.97211659718,0.0,0.0,9.17985065927,19.4245,88.1438406996,49.176062907,25.0491,13.9186777927
 03/21  22:00:00,38.4603399525,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.9812612206,56.2796044514,16.6994,11.0022567691
 03/21  23:00:00,39.2600293627,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.5190037592,54.8216302887,8.3497,6.34767347053
 03/21  24:00:00,22.5024303024,3.97211659718,0.0,0.0,4.58992532963,8.1892,75.4643809721,66.3580771954,3.33988,5.76642377666
 03/22  01:00:00,14.6746440478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  02:00:00,14.690192946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  03:00:00,14.7024593617,0.0,0.0,0.0,1.52997510988,7.4902,3.93196508153,0.0,3.33988,0.592085081534
 03/22  04:00:00,14.852928331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,22.5805546282,3.97211659718,0.0,0.0,4.58992532963,8.1892,101.902013615,92.9602226522,8.3497,0.592090962515
 03/22  06:00:00,37.4810783545,3.97211659718,0.00700235798896,0.0,9.17985065927,19.4245,109.432538542,88.6955325213,16.6994,4.03760602072
 03/22  07:00:00,41.7932839929,3.97211659718,0.018179416275,0.0,9.17985065927,26.9147,110.871566925,70.7219494663,25.0491,15.100517459
 03/22  08:00:00,41.8393451924,3.97211659718,0.0,0.0,9.17985065927,26.9147,97.3538701884,50.0304430532,33.3988,13.9246271352
 03/22  09:00:00,34.3943183973,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.2404420471,33.1888910396,25.0491,11.0024510075
 03/22  10:00:00,41.9173876031,3.97211659718,0.00311936175966,0.0,9.17985065927,26.9147,74.2673822367,22.1063569778,41.7485,10.4125252589
 03/22  11:00:00,42.6694179726,3.97211659718,0.0,0.0,9.17985065927,26.9147,59.5903269845,6.26279538252,41.7485,11.579031602
 03/22  12:00:00,42.0400356254,3.97211659718,0.00967806180683,0.0,9.17985065927,26.9147,51.5826716933,0.0,41.7485,9.83417169332
 03/22  13:00:00,34.5263374309,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.6823231718,0.0372425598825,33.3988,9.24628061193
 03/22  14:00:00,34.5265775115,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.6145375083,0.0591675521486,25.0491,7.50626995617
 03/22  15:00:00,34.5205181271,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.5007653826,0.0188876331639,33.3988,8.08307774943
 03/22  16:00:00,41.9744708316,3.97211659718,0.0146931453813,0.0,9.17985065927,26.9147,57.6047337179,0.0,50.0982,7.50653371792
 03/22  17:00:00,42.3802856054,3.97211659718,0.411789530332,0.0,9.17985065927,26.9147,59.9318820528,0.0,50.0982,9.83368205276
 03/22  18:00:00,43.3179245421,3.97211659718,0.318941598809,0.0,9.17985065927,26.9147,64.027232116,0.0,50.0982,13.929032116
 03/22  19:00:00,38.7589648621,3.97211659718,0.00123939189224,0.0,9.17985065927,19.4245,58.638536651,10.1383566106,33.3988,15.1013800404
 03/22  20:00:00,38.6960133625,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.6623365328,26.5127779788,33.3988,12.750758554
 03/22  21:00:00,38.6012217298,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.9066577442,40.9311565646,25.0491,13.9264011796
 03/22  22:00:00,38.470777049,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.0445240209,52.7651815833,16.6994,11.5799424376
 03/22  23:00:00,39.2532207545,3.97211659718,0.0,0.0,9.17985065927,19.4245,74.9375504409,60.24004569,8.3497,6.34780475088
 03/22  24:00:00,22.4918940449,3.97211659718,0.00178762267758,0.0,4.58992532963,8.1892,82.7956913854,74.2648716084,3.33988,5.19093977695
 03/23  01:00:00,14.6810007313,0.0,0.0,0.0,1.52997510988,7.4902,3.93196913991,0.0,3.33988,0.592089139914
 03/23  02:00:00,14.7037049111,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  03:00:00,14.712452872,0.0,0.0,0.0,1.52997510988,7.4902,3.93197503073,0.0,3.33988,0.59209503073
 03/23  04:00:00,14.8614193722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
