Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  05:00:00,22.58569913,3.97211659718,0.0,0.0,4.58992532963,8.1892,96.681333769,88.311633769,8.3497,0.02
 03/23  06:00:00,37.4864657145,3.97211659718,0.00967702231836,0.0,9.17985065927,19.4245,104.717605681,83.9809866472,16.6994,4.03721903409
 03/23  07:00:00,41.7969529551,3.97211659718,0.010723922125,0.0,9.17985065927,26.9147,105.163915694,65.0142907791,25.0491,15.1005249145
 03/23  08:00:00,41.8606518764,3.97211659718,0.0,0.0,9.17985065927,26.9147,90.6667966011,43.3433618047,33.3988,13.9246347964
 03/23  09:00:00,34.4325179526,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.2269723554,19.5973678736,25.0491,11.5805044818
 03/23  10:00:00,41.961259409,3.97211659718,0.00249543752241,0.0,9.17985065927,26.9147,58.0567909121,6.4732813902,41.7485,9.83500952187
 03/23  11:00:00,42.7126298845,3.97211659718,0.00460691540978,0.0,9.17985065927,26.9147,53.3327408745,0.0039116925921,41.7485,11.5803291819
 03/23  12:00:00,42.4914670028,3.97211659718,0.411747666381,0.0,9.17985065927,26.9147,52.159069518,0.0,41.7485,10.410569518
 03/23  13:00:00,34.7338466462,3.97211659718,0.16725291785,0.0,9.17985065927,19.4245,42.0683811619,0.0,33.3988,8.6695811619
 03/23  14:00:00,34.6648366058,3.97211659718,0.0819797739372,0.0,9.17985065927,19.4245,32.5718603348,0.0151061428889,25.0491,7.50765419187
 03/23  15:00:00,34.9712067516,3.97211659718,0.379786968061,0.0,9.17985065927,19.4245,41.4827372005,0.0,33.3988,8.08393720048
 03/23  16:00:00,43.5388490181,3.97211659718,1.53137931942,0.0,9.17985065927,26.9147,57.6061722418,0.0,50.0982,7.50797224181
 03/23  17:00:00,44.2245926725,3.97211659718,2.2194481205,0.0,9.17985065927,26.9147,60.5100105678,0.0,50.0982,10.4118105678
 03/23  18:00:00,43.9486706249,3.97211659718,0.930151839206,0.0,9.17985065927,26.9147,64.021434925,0.0,50.0982,13.923234925
 03/23  19:00:00,38.7843366316,3.97211659718,0.00119935828613,0.0,9.17985065927,19.4245,52.887173198,4.38690356395,33.3988,15.1014696341
 03/23  20:00:00,38.7149078267,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.8136629677,18.2439497497,33.3988,12.1709132179
 03/23  21:00:00,38.6248332261,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.4202869229,31.4445182067,25.0491,13.9266687162
 03/23  22:00:00,38.5118057121,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.6088114883,36.3304676852,16.6994,11.5789438031
 03/23  23:00:00,39.2750487746,3.97211659718,0.0,0.0,9.17985065927,19.4245,59.4701593233,44.7723996408,8.3497,6.34805968251
 03/23  24:00:00,22.5396399685,3.97211659718,0.00193287923337,0.0,4.58992532963,8.1892,65.4631174975,56.9321741964,3.33988,5.19106330115
 03/24  01:00:00,14.7374545794,0.0,0.0,0.0,1.52997510988,7.4902,3.93195093165,0.0,3.33988,0.59207093165
 03/24  02:00:00,14.7567957801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  03:00:00,14.7565206298,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  04:00:00,15.4147009438,0.0,0.0,0.0,1.52997510988,7.4902,3.93195683685,0.0,3.33988,0.592076836852
 03/24  05:00:00,23.1432901746,3.97211659718,0.0,0.0,4.58992532963,8.1892,78.80572431,70.43602431,8.3497,0.02
 03/24  06:00:00,36.6953532694,3.97211659718,0.0157841948218,0.0,9.17985065927,19.4245,89.4703589189,68.7340354965,16.6994,4.03692342243
 03/24  07:00:00,41.8393586275,3.97211659718,0.0121234502158,0.0,9.17985065927,26.9147,91.2977019033,51.1487124234,25.0491,15.0998894799
 03/24  08:00:00,41.9053385075,3.97211659718,0.0,0.0,9.17985065927,26.9147,75.7966622825,28.4737219385,33.3988,13.924140344
 03/24  09:00:00,34.5005159056,3.97211659718,0.00245598235216,0.0,9.17985065927,19.4245,41.656138258,5.02702495554,25.0491,11.5800133024
 03/24  10:00:00,42.272607916,3.97211659718,0.202012425777,0.0,9.17985065927,26.9147,51.5974093135,0.0142280244584,41.7485,9.83468128909
 03/24  11:00:00,46.1969524161,3.97211659718,3.36658253011,0.0,9.17985065927,26.9147,53.3277868065,0.0,41.7485,11.5792868065
 03/24  12:00:00,48.5032518042,3.97211659718,6.31105529288,0.0,9.17985065927,26.9147,51.5819464435,0.0,41.7485,9.83344644346
 03/24  13:00:00,40.7442058254,3.97211659718,6.07736606108,0.0,9.17985065927,19.4245,42.6444142248,0.0,33.3988,9.24561422483
 03/24  14:00:00,40.0837430211,3.97211659718,5.40319021602,0.0,9.17985065927,19.4245,32.5564593089,0.0,25.0491,7.50735930887
 03/24  15:00:00,39.2564729028,3.97211659718,4.5900820063,0.0,9.17985065927,19.4245,40.9055737759,0.0,33.3988,7.5067737759
 03/24  16:00:00,47.7518245852,3.97211659718,5.67590960599,0.0,9.17985065927,26.9147,58.1818074024,0.0,50.0982,8.0836074024
 03/24  17:00:00,47.8491646682,3.97211659718,5.77882364503,0.0,9.17985065927,26.9147,59.9323397803,0.0,50.0982,9.83413978032
 03/24  18:00:00,48.1184504038,3.97211659718,5.01190348902,0.0,9.17985065927,26.9147,64.0215676688,0.0,50.0982,13.9233676688
 03/24  19:00:00,40.5876735249,3.97211659718,1.82751727502,0.0,9.17985065927,19.4245,48.4992854515,0.0,33.3988,15.1004854515
 03/24  20:00:00,39.044754188,3.97211659718,0.317618796877,0.0,9.17985065927,19.4245,46.1489727381,0.0,33.3988,12.7501727381
 03/24  21:00:00,38.6285367472,3.97211659718,0.00280524880851,0.0,9.17985065927,19.4245,40.9767069005,2.47058730469,25.0491,13.4570195958
 03/24  22:00:00,38.5871781709,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.5267927469,12.3646584015,16.6994,11.4627343454
 03/24  23:00:00,39.3078948251,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.3191170558,26.6213416411,8.3497,6.34807541469
 03/24  24:00:00,22.591006852,3.97211659718,0.0,0.0,4.58992532963,8.1892,47.2963616412,38.7660435529,3.33988,5.19043808826
 03/25  01:00:00,14.8106863401,0.0,0.0,0.0,1.52997510988,7.4902,3.93196781099,0.0,3.33988,0.592087810991
 03/25  02:00:00,14.8547168322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,14.8725086815,0.0,0.0,0.0,1.52997510988,7.4902,3.93194787124,0.0,3.33988,0.592067871237
 03/25  04:00:00,15.0431088374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  05:00:00,22.8116502439,3.97211659718,0.0114647618593,0.0,4.58992532963,8.1892,29.2984793407,20.3567055633,8.3497,0.592073777357
 03/25  06:00:00,36.67029793,3.97211659718,0.0265938440258,0.0,9.17985065927,19.4245,33.1927425094,13.0299116666,16.6994,3.46343084285
 03/25  07:00:00,42.0117306166,3.97211659718,0.0189635560921,0.0,9.17985065927,26.9147,30.2610790856,1.17440623514,25.0491,4.03757285044
 03/25  08:00:00,42.0410449493,3.97211659718,0.0184570026173,0.0,9.17985065927,26.9147,37.4365063413,0.0,33.3988,4.03770634133
 03/25  09:00:00,34.567056158,3.97211659718,0.00490126284728,0.0,9.17985065927,19.4245,37.8365071512,0.0371723588136,25.0491,12.7502347924
 03/25  10:00:00,42.0387640526,3.97211659718,0.00757830767315,0.0,9.17985065927,26.9147,56.7247095919,3.97740641916,41.7485,10.9988031727
 03/25  11:00:00,42.7048326135,3.97211659718,0.0,0.0,9.17985065927,26.9147,61.5002194645,7.00049383524,41.7485,12.7512256292
 03/25  12:00:00,42.0381948718,3.97211659718,0.0,0.0,9.17985065927,26.9147,63.0991996698,8.60032456762,41.7485,12.7503751021
 03/25  13:00:00,34.5249247541,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.3119568799,5.91416146034,33.3988,10.9989954195
 03/25  14:00:00,34.54312192,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.094940754,4.63531154708,25.0491,10.4105292069
 03/25  15:00:00,34.5363648662,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.8712117376,4.63913186268,33.3988,9.83327987491
 03/25  16:00:00,41.9852092018,3.97211659718,0.0242762879524,0.0,9.17985065927,26.9147,61.135138866,1.7906263569,50.0982,9.24631250909
 03/25  17:00:00,41.9758289155,3.97211659718,0.0,0.0,9.17985065927,26.9147,60.9738404413,1.04278761012,50.0982,9.83285283115
 03/25  18:00:00,43.0901225981,3.97211659718,0.0458838179041,0.0,9.17985065927,26.9147,64.0226452317,0.0,50.0982,13.9244452317
 03/25  19:00:00,38.8481791725,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.7444663994,0.423217155961,33.3988,13.9224492434
 03/25  20:00:00,38.7958765756,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.7792738361,8.63122044397,33.3988,12.7492533921
 03/25  21:00:00,38.7184141564,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.3564103723,8.96338892318,25.0491,13.3439214491
 03/25  22:00:00,38.6168327998,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.1831719816,8.07195222743,16.6994,10.4118197541
 03/25  23:00:00,39.3608245174,3.97211659718,0.0,0.0,9.17985065927,19.4245,30.449675887,14.5930009681,8.3497,7.5069749189
 03/25  24:00:00,22.6384037896,3.97211659718,0.0,0.0,4.58992532963,8.1892,35.7901360178,27.2595438188,3.33988,5.19071219899
 03/26  01:00:00,14.8515580011,0.0,0.0,0.0,1.52997510988,7.4902,3.93194061547,0.0,3.33988,0.59206061547
 03/26  02:00:00,14.8913118489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  03:00:00,14.9076928936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,15.0616021225,0.0,0.0,0.0,1.52997510988,7.4902,3.93194653708,0.0,3.33988,0.592066537078
 03/26  05:00:00,22.7833887978,3.97211659718,0.0,0.0,4.58992532963,8.1892,38.0402973344,29.6705973344,8.3497,0.02
 03/26  06:00:00,36.618237677,3.97211659718,0.0250621137458,0.0,9.17985065927,19.4245,49.553729068,28.816492868,16.6994,4.03783620004
 03/26  07:00:00,41.9450107074,3.97211659718,0.0127800693093,0.0,9.17985065927,26.9147,47.729311852,18.6426240573,25.0491,4.03758779476
 03/26  08:00:00,41.9663833928,3.97211659718,0.0,0.0,9.17985065927,26.9147,47.2594273054,9.82216395438,33.3988,4.03846335098
 03/26  09:00:00,34.491721791,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.1033625399,9.01603999907,25.0491,4.03822254078
 03/26  10:00:00,42.0122626627,3.97211659718,0.00896099137031,0.0,9.17985065927,26.9147,54.7130386251,0.794320374822,41.7485,12.1702182503
 03/26  11:00:00,42.7881124231,3.97211659718,0.0287243719619,0.0,9.17985065927,26.9147,54.4969742782,0.0,41.7485,12.7484742782
 03/26  12:00:00,43.051272247,3.97211659718,0.927993960278,0.0,9.17985065927,26.9147,52.1590866191,0.0,41.7485,10.4105866191
 03/26  13:00:00,36.0098498529,3.97211659718,1.39674048995,0.0,9.17985065927,19.4245,43.2319921204,0.0,33.3988,9.83319212038
 03/26  14:00:00,35.7766976179,3.97211659718,1.14917490508,0.0,9.17985065927,19.4245,32.5552058247,0.0,25.0491,7.50610582471
 03/26  15:00:00,36.250123433,3.97211659718,1.62226581726,0.0,9.17985065927,19.4245,40.9055292017,0.0,33.3988,7.5067292017
 03/26  16:00:00,44.9771878004,3.97211659718,2.93541221425,0.0,9.17985065927,26.9147,58.1814155466,0.0,50.0982,8.08321554657
 03/26  17:00:00,44.3738013716,3.97211659718,2.34474217975,0.0,9.17985065927,26.9147,59.9316424267,0.0,50.0982,9.83344242668
 03/26  18:00:00,44.7652629417,3.97211659718,1.69542635309,0.0,9.17985065927,26.9147,62.8467754433,0.0,50.0982,12.7485754433
 03/26  19:00:00,39.1874270804,3.97211659718,0.297596512264,0.0,9.17985065927,19.4245,45.5687116518,0.0,33.3988,12.1699116518
 03/26  20:00:00,38.860998313,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.8094823093,0.0,33.3988,10.4106823093
 03/26  21:00:00,38.7514735699,3.97211659718,0.00334219136344,0.0,9.17985065927,19.4245,37.6664804425,0.446646282762,25.0491,12.1707341597
 03/26  22:00:00,38.5948644981,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.569608393,8.4597936698,16.6994,10.4104147232
 03/26  23:00:00,39.3349416679,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.7948252558,14.2541971245,8.3497,5.19092813133
 03/26  24:00:00,22.6163334541,3.97211659718,0.0,0.0,4.58992532963,8.1892,34.9375591527,25.2500410215,3.33988,6.34763813114
 03/27  01:00:00,14.8126660305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  02:00:00,14.8430112938,0.0,0.0,0.0,1.52997510988,7.4902,3.93196391189,0.0,3.33988,0.592083911885
 03/27  03:00:00,14.8595904795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  04:00:00,15.0174341059,0.0,0.0,0.0,1.52997510988,7.4902,3.93196979648,0.0,3.33988,0.592089796476
 03/27  05:00:00,22.7212111216,3.97211659718,0.0,0.0,4.58992532963,8.1892,42.853660904,34.483960904,8.3497,0.02
 03/27  06:00:00,36.5722193231,3.97211659718,0.0207188255649,0.0,9.17985065927,19.4245,53.0388703061,32.3019529158,16.6994,4.03751739034
 03/27  07:00:00,41.9328932344,3.97211659718,0.024853249261,0.0,9.17985065927,26.9147,64.3937674476,24.2457859981,25.0491,15.0988814495
 03/27  08:00:00,41.9315465893,3.97211659718,0.0,0.0,9.17985065927,26.9147,70.0859639055,22.7680658225,33.3988,13.919098083
 03/27  09:00:00,34.4499672856,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.8417184388,22.7923375258,25.0491,11.000280913
 03/27  10:00:00,41.9603670631,3.97211659718,0.0145038036966,0.0,9.17985065927,26.9147,73.8842868689,22.3020299246,41.7485,9.83375694439
 03/27  11:00:00,42.6744822815,3.97211659718,0.0,0.0,9.17985065927,26.9147,66.8724776851,13.5446411708,41.7485,11.5793365142
 03/27  12:00:00,42.0173696858,3.97211659718,0.0,0.0,9.17985065927,26.9147,58.868185077,7.28538360357,41.7485,9.83430147346
 03/27  13:00:00,34.484243259,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.474164599,11.8298665359,33.3988,9.24549806311
 03/27  14:00:00,34.4780680552,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.3551203983,18.7991826405,25.0491,7.50683775775
 03/27  15:00:00,34.4584141266,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.0544545196,23.1492773475,33.3988,7.5063771721
 03/27  16:00:00,41.8895111001,3.97211659718,0.0198192630398,0.0,9.17985065927,26.9147,79.781024718,22.1764334049,50.0982,7.50639131313
 03/27  17:00:00,41.8777740854,3.97211659718,0.0,0.0,9.17985065927,26.9147,79.8661954904,19.3577895314,50.0982,10.410205959
 03/27  18:00:00,42.9345364432,3.97211659718,0.0,0.0,9.17985065927,26.9147,79.5846561034,16.1426031669,50.0982,13.3438529365
 03/27  19:00:00,38.7523077673,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.7068288843,17.2101893466,33.3988,15.0978395376
 03/27  20:00:00,38.7462460721,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.8260568093,14.6785188861,33.3988,12.7487379231
 03/27  21:00:00,38.6711657014,3.97211659718,0.0,0.0,9.17985065927,19.4245,59.2955236475,20.9077752998,25.0491,13.3386483476
 03/27  22:00:00,38.5680056322,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.1559652344,22.8763534827,16.6994,11.5802117517
 03/27  23:00:00,39.3389041921,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.5284002167,23.8308695273,8.3497,6.34783068946
 03/27  24:00:00,22.6398125617,3.97211659718,0.0,0.0,4.58992532963,8.1892,36.4407400334,27.9104471525,3.33988,5.19041288091
 03/28  01:00:00,14.843033181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,14.8673735602,0.0,0.0,0.0,1.52997510988,7.4902,3.93194872552,0.0,3.33988,0.592068725522
 03/28  03:00:00,14.8813272723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.5647391872,0.0,0.0,0.0,1.52997510988,7.4902,3.93195463423,0.0,3.33988,0.59207463423
 03/28  05:00:00,23.2833202665,3.97211659718,0.0,0.0,4.58992532963,8.1892,42.0454795511,33.6757795511,8.3497,0.02
 03/28  06:00:00,36.8548035331,3.97211659718,0.0258405488735,0.0,9.17985065927,19.4245,49.3928933809,28.6560688038,16.6994,4.03742457704
 03/28  07:00:00,41.9713046418,3.97211659718,0.0327528643696,0.0,9.17985065927,26.9147,60.781275577,20.6338674593,25.0491,15.0983081178
 03/28  08:00:00,41.962431276,3.97211659718,0.00732866382595,0.0,9.17985065927,26.9147,65.9987943597,19.2601657561,33.3988,13.3398286036
 03/28  09:00:00,34.483111101,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.6594020721,17.0312050528,25.0491,11.5790970193
 03/28  10:00:00,41.996421833,3.97211659718,0.0186073979208,0.0,9.17985065927,26.9147,67.7845618108,16.2037966019,41.7485,9.8322652089
 03/28  11:00:00,42.6869654773,3.97211659718,0.0,0.0,9.17985065927,26.9147,61.4340663102,8.1066099058,41.7485,11.5789564044
 03/28  12:00:00,42.0326459291,3.97211659718,0.0029186849492,0.0,9.17985065927,26.9147,51.7984869705,0.218247923856,41.7485,9.83173904662
 03/28  13:00:00,34.5457668374,3.97211659718,0.00531208296512,0.0,9.17985065927,19.4245,42.1209908194,0.0548970936366,33.3988,8.66729372574
 03/28  14:00:00,34.5978553006,3.97211659718,0.00257619530405,0.0,9.17985065927,19.4245,33.1390425648,0.00640076965834,25.0491,8.08354179513
 03/28  15:00:00,34.6046051624,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.9124788991,0.00586744424264,33.3988,7.50781145488
 03/28  16:00:00,42.0454471814,3.97211659718,0.026716022502,0.0,9.17985065927,26.9147,57.6044422133,0.0,50.0982,7.50624221332
 03/28  17:00:00,42.1010166269,3.97211659718,0.0979689538789,0.0,9.17985065927,26.9147,59.9372542948,0.00615940210866,50.0982,9.83289489267
 03/28  18:00:00,43.3606890781,3.97211659718,0.313386800033,0.0,9.17985065927,26.9147,64.0204429716,0.0,50.0982,13.9222429716
 03/28  19:00:00,38.7082595408,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.5675988819,0.069981042985,33.3988,15.0988178389
 03/28  20:00:00,38.678594266,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.7794492537,0.210805754854,33.3988,12.1698434988
 03/28  21:00:00,38.6177268701,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.069574044,9.09954421624,25.0491,13.9209298278
 03/28  22:00:00,38.6001497114,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.9085589336,15.2090975267,16.6994,11.0000614069
 03/28  23:00:00,39.3416995448,3.97211659718,0.0,0.0,9.17985065927,19.4245,37.3699005625,22.6725355132,8.3497,6.34766504933
 03/28  24:00:00,22.6284167209,3.97211659718,0.0,0.0,4.58992532963,8.1892,39.3125125076,30.781477783,3.33988,5.19115472463
 03/29  01:00:00,14.8303733165,0.0,0.0,0.0,1.52997510988,7.4902,3.93193743211,0.0,3.33988,0.592057432115
 03/29  02:00:00,14.8547406907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  03:00:00,14.868046083,0.0,0.0,0.0,1.52997510988,7.4902,3.93194335879,0.0,3.33988,0.59206335879
 03/29  04:00:00,15.0169868187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  05:00:00,22.7416687939,3.97211659718,0.0,0.0,4.58992532963,8.1892,45.1090774066,36.7393774066,8.3497,0.02
 03/29  06:00:00,36.596344005,3.97211659718,0.0245004434948,0.0,9.17985065927,19.4245,53.0049050836,32.2685529602,16.6994,4.03695212341
 03/29  07:00:00,41.9542660436,3.97211659718,0.0312206844026,0.0,9.17985065927,26.9147,63.8692361913,23.7219358553,25.0491,15.0982003361
 03/29  08:00:00,41.9484296105,3.97211659718,0.0,0.0,9.17985065927,26.9147,66.7104737621,19.9726660201,33.3988,13.339007742
 03/29  09:00:00,34.4866469353,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.2626652737,14.6351079074,25.0491,11.5784573663
 03/29  10:00:00,42.010128156,3.97211659718,0.0103927504696,0.0,9.17985065927,26.9147,61.1239289712,9.54218905442,41.7485,9.83323991675
 03/29  11:00:00,42.8314860563,3.97211659718,0.0535696424733,0.0,9.17985065927,26.9147,53.3309938208,0.00393655416253,41.7485,11.5785572667
 03/29  12:00:00,43.8401516452,3.97211659718,1.68227755074,0.0,9.17985065927,26.9147,51.5810401869,0.0,41.7485,9.83254018691
 03/29  13:00:00,36.4614109857,3.97211659718,1.83130869727,0.0,9.17985065927,19.4245,42.0675283329,0.0,33.3988,8.66872833287
 03/29  14:00:00,36.2696933787,3.97211659718,1.62503759245,0.0,9.17985065927,19.4245,32.5565516484,0.0,25.0491,7.50745164839
 03/29  15:00:00,36.5955692714,3.97211659718,1.93657760927,0.0,9.17985065927,19.4245,40.9051982515,0.0,33.3988,7.50639825146
 03/29  16:00:00,45.8290430335,3.97211659718,3.70235937979,0.0,9.17985065927,26.9147,58.1805836979,0.0,50.0982,8.08238369795
 03/29  17:00:00,46.4728444779,3.97211659718,4.39485696721,0.0,9.17985065927,26.9147,59.9303936661,0.0,50.0982,9.83219366612
 03/29  18:00:00,46.832719269,3.97211659718,3.72445964747,0.0,9.17985065927,26.9147,64.0201247301,0.0,50.0982,13.9219247301
 03/29  19:00:00,39.4379513204,3.97211659718,0.521821713528,0.0,9.17985065927,19.4245,47.9160047768,0.0,33.3988,14.5172047768
 03/29  20:00:00,38.8623316359,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.2082078242,0.0613901912861,33.3988,12.7480176329
 03/29  21:00:00,38.7375685172,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.8919397605,7.50007825707,25.0491,13.3427615034
 03/29  22:00:00,38.6058723541,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.535398048,14.2578697471,16.6994,11.5781283009
 03/29  23:00:00,39.333301532,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.8854359588,24.1884227551,8.3497,6.34731320367
 03/29  24:00:00,22.6145708207,3.97211659718,0.0,0.0,4.58992532963,8.1892,42.9896449994,34.4582015544,3.33988,5.19156344501
 03/30  01:00:00,14.8195872811,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  02:00:00,14.8400252073,0.0,0.0,0.0,1.52997510988,7.4902,3.93192877037,0.0,3.33988,0.592048770366
 03/30  03:00:00,14.8457240728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  04:00:00,15.0042212187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  05:00:00,22.7455153904,3.97211659718,0.0,0.0,4.58992532963,8.1892,45.354990803,36.4132016052,8.3497,0.592089197793
 03/30  06:00:00,36.6045674723,3.97211659718,0.0192937892382,0.0,9.17985065927,19.4245,49.6201054394,28.8835661058,16.6994,4.03713933362
 03/30  07:00:00,41.9796591803,3.97211659718,0.0193602672769,0.0,9.17985065927,26.9147,55.1910837502,15.6250438118,25.0491,14.5169399384
 03/30  08:00:00,41.9911410494,3.97211659718,0.0,0.0,9.17985065927,26.9147,58.6742084959,11.354191703,33.3988,13.9212167928
 03/30  09:00:00,34.5097661868,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.7940922213,11.7442227771,25.0491,11.0007694442
 03/30  10:00:00,42.0240046986,3.97211659718,0.0206822783254,0.0,9.17985065927,26.9147,63.0042895063,11.4227191146,41.7485,9.83307039168
 03/30  11:00:00,42.7338475614,3.97211659718,0.0,0.0,9.17985065927,26.9147,54.5755859966,1.24924952959,41.7485,11.577836467
 03/30  12:00:00,42.1021004832,3.97211659718,0.00993229976437,0.0,9.17985065927,26.9147,51.580644785,0.0,41.7485,9.83214478503
 03/30  13:00:00,34.5772540073,3.97211659718,0.00315737547744,0.0,9.17985065927,19.4245,42.163820125,0.0971997240298,33.3988,8.66782040098
 03/30  14:00:00,34.5832631366,3.97211659718,0.00199732122154,0.0,9.17985065927,19.4245,32.585496114,0.0295623503028,25.0491,7.5068337637
 03/30  15:00:00,34.5795359113,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.4334537968,0.120871327172,33.3988,7.91378246963
 03/30  16:00:00,42.0240718911,3.97211659718,0.0387270787093,0.0,9.17985065927,26.9147,57.7729831117,0.0,50.0982,7.67478311169
 03/30  17:00:00,42.0181909947,3.97211659718,0.0143454174621,0.0,9.17985065927,26.9147,59.9306776208,0.0,50.0982,9.83247762079
 03/30  18:00:00,43.6618789011,3.97211659718,0.597639006655,0.0,9.17985065927,26.9147,63.4376740494,0.0,50.0982,13.3394740494
 03/30  19:00:00,38.8982707895,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.5417268293,0.0460854063595,33.3988,15.096841423
 03/30  20:00:00,38.8765903736,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.5683347098,0.0,33.3988,12.1695347098
 03/30  21:00:00,38.7855166546,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.0508292245,0.078103582378,25.0491,13.9236256421
 03/30  22:00:00,38.6541276431,3.97211659718,0.0,0.0,9.17985065927,19.4245,31.0072392608,3.30881381318,16.6994,10.9990254476
 03/30  23:00:00,39.4048460653,3.97211659718,0.0,0.0,9.17985065927,19.4245,22.1477923702,7.45124000062,8.3497,6.34685236959
 03/30  24:00:00,22.6780908528,3.97211659718,0.0,0.0,4.58992532963,8.1892,26.8146961101,18.2847198898,3.33988,5.19009622032
 03/31  01:00:00,14.8694687814,0.0,0.0,0.0,1.52997510988,7.4902,3.93196477168,0.0,3.33988,0.592084771678
 03/31  02:00:00,14.8932209894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  03:00:00,14.9060588436,0.0,0.0,0.0,1.52997510988,7.4902,3.93197065491,0.0,3.33988,0.592090654905
 03/31  04:00:00,15.6136993214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  05:00:00,23.3346269049,3.97211659718,0.0,0.0,4.58992532963,8.1892,35.0427266445,26.100981858,8.3497,0.592044786438
 03/31  06:00:00,36.8907068588,3.97211659718,0.0272767879821,0.0,9.17985065927,19.4245,42.7513697075,22.5889904997,16.6994,3.46297920776
 03/31  07:00:00,42.0006027891,3.97211659718,0.0352459113346,0.0,9.17985065927,26.9147,54.1958198837,14.0482442168,25.0491,15.0984756669
 03/31  08:00:00,41.9856891754,3.97211659718,0.0,0.0,9.17985065927,26.9147,58.3736345712,11.6339486935,33.3988,13.3408858777
 03/31  09:00:00,34.5081089544,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.9875331975,10.3614531508,25.0491,11.5769800466
 03/31  10:00:00,42.0186217939,3.97211659718,0.0156828775124,0.0,9.17985065927,26.9147,61.9220804256,10.3428130685,41.7485,9.83076735706
 03/31  11:00:00,42.7463175369,3.97211659718,0.00962010408281,0.0,9.17985065927,26.9147,53.1517340469,0.404617947294,41.7485,10.9986160997
 03/31  12:00:00,42.105001857,3.97211659718,0.00996036879578,0.0,9.17985065927,26.9147,51.580746478,0.0,41.7485,9.832246478
 03/31  13:00:00,34.570869104,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.7514276506,0.10801041544,33.3988,9.24461723518
 03/31  14:00:00,34.5776085503,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.6412861281,0.0857150864263,25.0491,7.50647104163
 03/31  15:00:00,34.5823294823,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.905729701,0.0,33.3988,7.50692970096
 03/31  16:00:00,42.0353190948,3.97211659718,0.0350807695722,0.0,9.17985065927,26.9147,57.6046327959,0.0,50.0982,7.50643279592
 03/31  17:00:00,42.0367934663,3.97211659718,0.0265986694891,0.0,9.17985065927,26.9147,59.9301730379,0.0,50.0982,9.83197303792
 03/31  18:00:00,44.0858091241,3.97211659718,1.00445400422,0.0,9.17985065927,26.9147,64.0162411973,0.0,50.0982,13.9180411973
 03/31  19:00:00,38.8131403005,3.97211659718,0.0586080395005,0.0,9.17985065927,19.4245,47.958832207,0.044320000366,33.3988,14.5157122067
 03/31  20:00:00,38.7484996846,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.5681908826,0.0,33.3988,12.1693908826
 03/31  21:00:00,38.6900094738,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.0728045859,0.100941981541,25.0491,13.9227626044
 03/31  22:00:00,38.6648066523,3.97211659718,0.0,0.0,9.17985065927,19.4245,30.9765866074,3.27921397092,16.6994,10.9979726365
 03/31  23:00:00,39.4037972002,3.97211659718,0.0,0.0,9.17985065927,19.4245,24.1168725181,9.41973749443,8.3497,6.34743502369
 03/31  24:00:00,22.6751209472,3.97211659718,0.0,0.0,4.58992532963,8.1892,28.7284462836,20.1978609169,3.33988,5.19070536676
 04/01  01:00:00,14.8652992312,0.0,0.0,0.0,1.52997510988,7.4902,3.93194172574,0.0,3.33988,0.592061725738
 04/01  02:00:00,14.8833192836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  03:00:00,14.8864622126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,15.0324230085,0.0,0.0,0.0,1.52997510988,7.4902,3.93194764076,0.0,3.33988,0.592067640758
 04/01  05:00:00,22.757202718,3.97211659718,0.0,0.0,4.58992532963,8.1892,41.6751849175,33.3054849175,8.3497,0.02
 04/01  06:00:00,36.6011479572,3.97211659718,0.0229538647827,0.0,9.17985065927,19.4245,49.9947389246,29.2578101556,16.6994,4.03752876902
 04/01  07:00:00,41.9417095853,3.97211659718,0.0198398973091,0.0,9.17985065927,26.9147,47.2633231778,18.1772157256,25.0491,4.03700745222
 04/01  08:00:00,41.9251755832,3.97211659718,0.0,0.0,9.17985065927,26.9147,56.1383321416,18.7028525214,33.3988,4.03667962023
 04/01  09:00:00,34.4414616161,3.97211659718,0.00354784982634,0.0,9.17985065927,19.4245,59.9482648094,22.7304892177,25.0491,12.1686755918
 04/01  10:00:00,41.9394500495,3.97211659718,0.0131555517105,0.0,9.17985065927,26.9147,77.9561583303,25.2081394957,41.7485,10.9995188346
 04/01  11:00:00,42.6530523927,3.97211659718,0.0,0.0,9.17985065927,26.9147,72.3914752578,17.8961826074,41.7485,12.7467926504
 04/01  12:00:00,41.9835305737,3.97211659718,0.0,0.0,9.17985065927,26.9147,69.2733776143,15.3577310826,41.7485,12.1671465316
 04/01  13:00:00,34.4596076668,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.047068471,16.6494961791,33.3988,10.9987722919
 04/01  14:00:00,34.4621049391,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.2902295323,18.4095508719,25.0491,9.83157866045
 04/01  15:00:00,34.4612002843,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.2847538534,16.475392856,33.3988,10.4105609973
 04/01  16:00:00,41.9100212999,3.97211659718,0.0180220118273,0.0,9.17985065927,26.9147,69.4775225444,10.7114469174,50.0982,8.66787562695
 04/01  17:00:00,41.8973265084,3.97211659718,0.0,0.0,9.17985065927,26.9147,71.7846683642,11.8554380775,50.0982,9.83103028671
 04/01  18:00:00,42.9519762687,3.97211659718,0.0,0.0,9.17985065927,26.9147,70.6258270948,7.18599255446,50.0982,13.3416345404
 04/01  19:00:00,38.774284159,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.0235695857,5.70370140978,33.3988,13.921068176
 04/01  20:00:00,38.741057281,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.7435349739,13.1748234334,33.3988,12.1699115405
 04/01  21:00:00,38.6525775025,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.63196077,17.664552941,25.0491,13.918307829
 04/01  22:00:00,38.5319690587,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.0324914487,22.5014741531,16.6994,9.8316172956
 04/01  23:00:00,39.2886042551,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.5540881557,29.699339656,8.3497,7.50504849967
 04/01  24:00:00,22.5615613907,3.97211659718,0.0,0.0,4.58992532963,8.1892,51.579101651,43.04795248,3.33988,5.19126917104
 04/02  01:00:00,14.7535723102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  02:00:00,14.7738898008,0.0,0.0,0.0,1.52997510988,7.4902,3.93194395905,0.0,3.33988,0.592063959053
 04/02  03:00:00,14.7774511752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  04:00:00,14.920476695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,22.6322805182,3.97211659718,0.0,0.0,4.58992532963,8.1892,74.8636688676,65.9218817658,8.3497,0.592087101825
 04/02  06:00:00,36.4744106441,3.97211659718,0.0156420887809,0.0,9.17985065927,19.4245,83.3890974171,62.6526894856,16.6994,4.03700793148
 04/02  07:00:00,41.840017875,3.97211659718,0.00989261444794,0.0,9.17985065927,26.9147,70.3987507675,41.8860791321,25.0491,3.46357163537
 04/02  08:00:00,41.8700285029,3.97211659718,0.0,0.0,9.17985065927,26.9147,67.2171486766,29.7803430511,33.3988,4.0380056255
 04/02  09:00:00,34.4108063007,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.7369347122,25.6497330105,25.0491,4.03810170164
 04/02  10:00:00,41.9454472885,3.97211659718,0.00451960303466,0.0,9.17985065927,26.9147,67.3945685568,13.4772007908,41.7485,12.168867766
 04/02  11:00:00,42.7002969465,3.97211659718,0.0,0.0,9.17985065927,26.9147,57.2091627399,2.71326037186,41.7485,12.747402368
 04/02  12:00:00,42.0843729764,3.97211659718,0.0165975411066,0.0,9.17985065927,26.9147,51.5874057591,0.00642065996379,41.7485,9.83248509919
 04/02  13:00:00,34.6603789378,3.97211659718,0.0831395758865,0.0,9.17985065927,19.4245,43.2475095903,0.0171089732572,33.3988,9.83160061703
 04/02  14:00:00,34.6386676331,3.97211659718,0.0344453944863,0.0,9.17985065927,19.4245,32.5551089772,0.0,25.0491,7.50600897719
 04/02  15:00:00,35.3061538915,3.97211659718,0.702504498548,0.0,9.17985065927,19.4245,40.9043561114,0.0,33.3988,7.50555611138
 04/02  16:00:00,44.6444002707,3.97211659718,2.61979112816,0.0,9.17985065927,26.9147,57.6038338487,0.0,50.0982,7.50563384866
 04/02  17:00:00,45.4094759484,3.97211659718,3.38302530131,0.0,9.17985065927,26.9147,59.9305997428,0.0,50.0982,9.83239974276
 04/02  18:00:00,44.6318062724,3.97211659718,1.58387502864,0.0,9.17985065927,26.9147,62.266983219,0.0,50.0982,12.168783219
 04/02  19:00:00,38.8135117377,3.97211659718,0.00096819509785,0.0,9.17985065927,19.4245,49.339795727,3.19362673738,33.3988,12.7473689896
 04/02  20:00:00,38.7332485433,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.8238688814,15.5932018412,33.3988,9.83186704026
 04/02  21:00:00,38.6308424008,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.010896633,33.7928531026,25.0491,12.1689435304
 04/02  22:00:00,38.5072350407,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.4186246441,42.8875837083,16.6994,9.83164093577
 04/02  23:00:00,39.2767757754,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.9019006858,47.3617478493,8.3497,5.19045283648
 04/02  24:00:00,22.5431684044,3.97211659718,0.00202817063434,0.0,4.58992532963,8.1892,66.9166214523,57.2301689497,3.33988,6.34657250258
 04/03  01:00:00,14.7342928517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,14.7564655813,0.0,0.0,0.0,1.52997510988,7.4902,3.93195127846,0.0,3.33988,0.592071278457
 04/03  03:00:00,14.7659988494,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,14.9108979793,0.0,0.0,0.0,1.52997510988,7.4902,3.93195720327,0.0,3.33988,0.592077203271
 04/03  05:00:00,22.6329837512,3.97211659718,0.0,0.0,4.58992532963,8.1892,78.0223856537,69.6526856537,8.3497,0.02
 04/03  06:00:00,36.4737652076,3.97211659718,0.0106960389583,0.0,9.17985065927,19.4245,85.7468443385,65.0098665765,16.6994,4.03757776198
 04/03  07:00:00,41.8518724245,3.97211659718,0.00970383027062,0.0,9.17985065927,26.9147,86.6753705961,47.1105108247,25.0491,14.5157597714
 04/03  08:00:00,41.9127776839,3.97211659718,0.000966018750981,0.0,9.17985065927,26.9147,74.2844992773,26.9660272811,33.3988,13.9196719962
 04/03  09:00:00,34.5118330784,3.97211659718,0.00270573841527,0.0,9.17985065927,19.4245,40.8187199523,4.77005763672,25.0491,10.9995623156
 04/03  10:00:00,42.2298277687,3.97211659718,0.152539721665,0.0,9.17985065927,26.9147,51.590424826,0.00963709214013,41.7485,9.83228773388
 04/03  11:00:00,44.9649263059,3.97211659718,2.15410157065,0.0,9.17985065927,26.9147,52.7451852249,0.0,41.7485,10.9966852249
 04/03  12:00:00,47.1165048379,3.97211659718,4.93585112827,0.0,9.17985065927,26.9147,51.5800287823,0.0,41.7485,9.83152878228
 04/03  13:00:00,39.942499228,3.97211659718,5.27795304955,0.0,9.17985065927,19.4245,42.065669043,0.0,33.3988,8.66686904304
 04/03  14:00:00,40.0162502453,3.97211659718,5.34007124641,0.0,9.17985065927,19.4245,32.5542524212,0.0,25.0491,7.50515242124
 04/03  15:00:00,40.1322600685,3.97211659718,5.46283417502,0.0,9.17985065927,19.4245,40.9049048383,0.0,33.3988,7.50610483829
 04/03  16:00:00,48.2348805967,3.97211659718,6.1566913426,0.0,9.17985065927,26.9147,57.6043158925,0.0,50.0982,7.5061158925
 04/03  17:00:00,48.3285096506,3.97211659718,6.25551486914,0.0,9.17985065927,26.9147,59.9307742824,0.0,50.0982,9.8325742824
 04/03  18:00:00,48.8736069807,3.97211659718,5.76149779737,0.0,9.17985065927,26.9147,64.0185706108,0.0,50.0982,13.9203706108
 04/03  19:00:00,40.4752743637,3.97211659718,1.55701424075,0.0,9.17985065927,19.4245,47.9145449985,0.0,33.3988,14.5157449985
 04/03  20:00:00,38.8590583741,3.97211659718,0.0286028364656,0.0,9.17985065927,19.4245,45.8473044152,0.280493533843,33.3988,12.1680108814
 04/03  21:00:00,38.6958366009,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.7055624526,11.3184455736,25.0491,13.3380168791
 04/03  22:00:00,38.5735674831,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.0649318313,17.7886206304,16.6994,11.5769112008
 04/03  23:00:00,39.3439717149,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.711700617,19.0152670922,8.3497,6.34673352474
 04/03  24:00:00,22.6279084877,3.97211659718,0.0,0.0,4.58992532963,8.1892,36.2665155477,28.3106661413,3.33988,4.61596940642
 04/04  01:00:00,14.8218064208,0.0,0.0,0.0,1.52997510988,7.4902,3.9319736401,0.0,3.33988,0.592093640103
 04/04  02:00:00,14.839682062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,14.8406626056,0.0,0.0,0.0,1.52997510988,7.4902,3.93193523376,0.0,3.33988,0.592055233764
 04/04  04:00:00,15.4977068807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,23.2270625923,3.97211659718,0.0,0.0,4.58992532963,8.1892,52.2154382208,43.2736770586,8.3497,0.59206116216
 04/04  06:00:00,35.7341231928,3.97211659718,0.0211813578066,0.0,9.17985065927,19.4245,59.4618064797,39.2991898313,16.6994,3.46321664838
 04/04  07:00:00,41.9341783669,3.97211659718,0.0177577914636,0.0,9.17985065927,26.9147,62.2623496433,22.1183435159,25.0491,15.0949061274
 04/04  08:00:00,42.0083893877,3.97211659718,0.00377610404067,0.0,9.17985065927,26.9147,50.5115031884,3.77197908289,33.3988,13.3407241055
 04/04  09:00:00,34.6075049521,3.97211659718,0.00791559803326,0.0,9.17985065927,19.4245,36.0573910524,0.0091882097979,25.0491,10.9991028426
 04/04  10:00:00,43.0748182086,3.97211659718,0.948464098162,0.0,9.17985065927,26.9147,51.5796570772,0.0,41.7485,9.83115707717
 04/04  11:00:00,46.2553102628,3.97211659718,3.41507449346,0.0,9.17985065927,26.9147,52.7472055668,0.0,41.7485,10.9987055668
 04/04  12:00:00,47.731830438,3.97211659718,5.5355635536,0.0,9.17985065927,26.9147,51.5796373312,0.0,41.7485,9.83113733118
 04/04  13:00:00,40.2385637274,3.97211659718,5.55945717126,0.0,9.17985065927,19.4245,42.0656829169,0.0,33.3988,8.6668829169
 04/04  14:00:00,39.2589899097,3.97211659718,4.57603747068,0.0,9.17985065927,19.4245,32.5540460453,0.0,25.0491,7.50494604529
 04/04  15:00:00,38.3279402358,3.97211659718,3.6491046224,0.0,9.17985065927,19.4245,40.9034774924,0.0,33.3988,7.50467749236
 04/04  16:00:00,47.4231662644,3.97211659718,5.30268384189,0.0,9.17985065927,26.9147,57.6035515524,0.0,50.0982,7.50535155238
 04/04  17:00:00,47.7639011971,3.97211659718,5.67520440142,0.0,9.17985065927,26.9147,59.9287775995,0.0,50.0982,9.83057759951
 04/04  18:00:00,48.9921705311,3.97211659718,5.85925385567,0.0,9.17985065927,26.9147,63.4359403678,0.0,50.0982,13.3377403678
 04/04  19:00:00,43.2050930696,3.97211659718,4.3966950644,0.0,9.17985065927,19.4245,48.4931327572,0.0,33.3988,15.0943327572
 04/04  20:00:00,42.6004642794,3.97211659718,3.79623771669,0.0,9.17985065927,19.4245,45.5665369639,0.0,33.3988,12.1677369639
 04/04  21:00:00,40.1033009905,3.97211659718,1.35975194263,0.0,9.17985065927,19.4245,38.3882817533,0.0,25.0491,13.3391817533
 04/04  22:00:00,38.8500389004,3.97211659718,0.120299440863,0.0,9.17985065927,19.4245,27.7126881847,0.0160506483069,16.6994,10.9972375364
 04/04  23:00:00,39.4720901591,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.800787414,0.103605554056,8.3497,6.34748185994
 04/04  24:00:00,22.7429799096,3.97211659718,0.00881931892241,0.0,4.58992532963,8.1892,12.2769806042,3.74670196547,3.33988,5.19039863873
 04/05  01:00:00,14.9127870735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,14.9221813425,0.0,0.0,0.0,1.52997510988,7.4902,3.93196714001,0.0,3.33988,0.592087140008
 04/05  03:00:00,14.9178275174,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,15.0718540514,0.0,0.0,0.0,1.52997510988,7.4902,3.93194719305,0.0,3.33988,0.592067193051
 04/05  05:00:00,22.804387642,3.97211659718,0.0,0.0,4.58992532963,8.1892,31.8608105855,23.4911105855,8.3497,0.02
 04/05  06:00:00,35.5866071242,3.97211659718,0.0172041026603,0.0,9.17985065927,19.4245,38.4843913802,17.7477336982,16.6994,4.03725768205
 04/05  07:00:00,42.0083873725,3.97211659718,0.0160339321557,0.0,9.17985065927,26.9147,43.456487315,3.893106412,25.0491,14.514280903
 04/05  08:00:00,42.0439866429,3.97211659718,0.00676824849302,0.0,9.17985065927,26.9147,46.7375938634,0.0,33.3988,13.3387938634
 04/05  09:00:00,34.5802543898,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.0558265102,0.00832736215435,25.0491,10.998399148
 04/05  10:00:00,42.1237493399,3.97211659718,0.0435827066049,0.0,9.17985065927,26.9147,51.5801951524,0.0,41.7485,9.83169515243
 04/05  11:00:00,44.2457411318,3.97211659718,1.43544918908,0.0,9.17985065927,26.9147,53.3247235329,0.0,41.7485,11.5762235329
 04/05  12:00:00,46.1974750543,3.97211659718,4.02774465304,0.0,9.17985065927,26.9147,51.5791361369,0.0,41.7485,9.83063613688
 04/05  13:00:00,38.5401445163,3.97211659718,3.8890581226,0.0,9.17985065927,19.4245,42.0644614354,0.0,33.3988,8.66566143544
 04/05  14:00:00,38.6330594524,3.97211659718,3.96326050289,0.0,9.17985065927,19.4245,31.9777320543,0.0,25.0491,6.92863205428
 04/05  15:00:00,38.3148306098,3.97211659718,3.64111790057,0.0,9.17985065927,19.4245,40.9044185933,0.0,33.3988,7.50561859334
 04/05  16:00:00,46.9666745356,3.97211659718,4.88047811452,0.0,9.17985065927,26.9147,57.6041711709,0.0,50.0982,7.50597117087
 04/05  17:00:00,47.8898174919,3.97211659718,5.81821194973,0.0,9.17985065927,26.9147,59.9303465315,0.0,50.0982,9.83214653155
 04/05  18:00:00,48.3423238633,3.97211659718,5.23872736823,0.0,9.17985065927,26.9147,63.4362649257,0.0,50.0982,13.3380649257
 04/05  19:00:00,40.1644541429,3.97211659718,1.25876560195,0.0,9.17985065927,19.4245,48.4923838486,0.0,33.3988,15.0935838486
 04/05  20:00:00,38.9577906541,3.97211659718,0.10163110283,0.0,9.17985065927,19.4245,45.5754547841,0.00964698576871,33.3988,12.1670077984
 04/05  21:00:00,38.7608568272,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.4233843282,0.0356784977162,25.0491,13.3386058305
 04/05  22:00:00,38.6107263193,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.1235093393,5.42659589536,16.6994,10.9975134439
 04/05  23:00:00,39.3574957584,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.0178705744,12.3218448106,8.3497,6.34632576381
 04/05  24:00:00,22.6367459671,3.97211659718,0.0,0.0,4.58992532963,8.1892,29.7553344804,21.2249934409,3.33988,5.19046103949
 04/06  01:00:00,14.835674212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  02:00:00,14.8594080894,0.0,0.0,0.0,1.52997510988,7.4902,3.93197423557,0.0,3.33988,0.592094235574
 04/06  03:00:00,14.8651193689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  04:00:00,14.9976143236,0.0,0.0,0.0,1.52997510988,7.4902,3.93192838726,0.0,3.33988,0.592048387264
 04/06  05:00:00,22.6849509071,3.97211659718,0.0115899093417,0.0,4.58992532963,8.1892,64.5863374886,56.2166374886,8.3497,0.02
 04/06  06:00:00,35.4411534089,3.97211659718,0.0167955335856,0.0,9.17985065927,19.4245,75.7364345143,55.0002336215,16.6994,4.03680089279
 04/06  07:00:00,41.8706891094,3.97211659718,0.0208902480538,0.0,9.17985065927,26.9147,82.4752076251,42.9136952858,25.0491,14.5124123392
 04/06  08:00:00,41.8864429778,3.97211659718,0.00150051828525,0.0,9.17985065927,26.9147,82.8228356434,36.0860131815,33.3988,13.3380224618
 04/06  09:00:00,34.4217806571,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.0997853056,31.0522654919,25.0491,10.9984198138
 04/06  10:00:00,41.9195442285,3.97211659718,0.00966785197742,0.0,9.17985065927,26.9147,83.4967256351,31.916004612,41.7485,9.83222102307
 04/06  11:00:00,42.6453970028,3.97211659718,0.0,0.0,9.17985065927,26.9147,74.2356815219,21.4888584114,41.7485,10.9983231105
 04/06  12:00:00,41.9856924399,3.97211659718,0.0,0.0,9.17985065927,26.9147,64.5487169756,12.9684295452,41.7485,9.83178743041
 04/06  13:00:00,34.4574704183,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.5382477223,16.4718456382,33.3988,8.66760208418
 04/06  14:00:00,34.4567811074,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.0846113577,22.5299324468,25.0491,7.5055789109
 04/06  15:00:00,34.4431357771,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.4989589271,25.5944775851,33.3988,7.50568134203
 04/06  16:00:00,41.8844896501,3.97211659718,0.0196081779128,0.0,9.17985065927,26.9147,79.515520724,21.91160859,50.0982,7.50571213396
 04/06  17:00:00,41.8734521851,3.97211659718,0.0,0.0,9.17985065927,26.9147,77.8226986088,17.8946721722,50.0982,9.82982643658
 04/06  18:00:00,42.9341019813,3.97211659718,0.0,0.0,9.17985065927,26.9147,77.7066985428,14.2686253601,50.0982,13.3398731827
 04/06  19:00:00,38.7469556395,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.5755326994,18.6632129749,33.3988,14.5135197245
 04/06  20:00:00,38.7154065364,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.8709465168,24.3056399603,33.3988,12.1665065565
 04/06  21:00:00,38.6310889614,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.6108441148,35.2233193498,25.0491,13.338424765
 04/06  22:00:00,38.5092406674,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.5669083328,42.870408223,16.6994,10.9971001098
 04/06  23:00:00,39.2841602929,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.4516908981,46.7549778991,8.3497,6.34701299907
 04/06  24:00:00,22.5393433383,3.97211659718,0.00212790699096,0.0,4.58992532963,8.1892,66.7543542318,58.2233591264,3.33988,5.19111510545
 04/07  01:00:00,14.7276009675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  02:00:00,14.7507837329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  03:00:00,14.7571040266,0.0,0.0,0.0,1.52997510988,7.4902,3.93197433322,0.0,3.33988,0.592094333224
 04/07  04:00:00,15.407147386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,23.1168850236,3.97211659718,0.00250264570016,0.0,4.58992532963,8.1892,89.9640599147,81.0222769169,8.3497,0.592082997745
 04/07  06:00:00,35.6079607227,3.97211659718,0.014994012049,0.0,9.17985065927,19.4245,99.0422303747,78.306275444,16.6994,4.03655493061
 04/07  07:00:00,41.8240987943,3.97211659718,0.00987265425908,0.0,9.17985065927,26.9147,93.276034571,53.7150934899,25.0491,14.5118410811
 04/07  08:00:00,41.8745568432,3.97211659718,0.0,0.0,9.17985065927,26.9147,82.5886513696,35.851018373,33.3988,13.3388329966
 04/07  09:00:00,34.41600234,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.0155261646,23.9681664898,25.0491,10.9982596749
 04/07  10:00:00,41.9282723296,3.97211659718,0.00180561780967,0.0,9.17985065927,26.9147,69.9661264359,18.3861229734,41.7485,9.83150346242
 04/07  11:00:00,42.665196327,3.97211659718,0.0,0.0,9.17985065927,26.9147,59.3757947332,6.62977126823,41.7485,10.997523465
 04/07  12:00:00,42.0289126774,3.97211659718,0.00813839110564,0.0,9.17985065927,26.9147,51.5790838203,0.0,41.7485,9.83058382027
 04/07  13:00:00,34.5180482077,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.5254822714,0.0375323758469,33.3988,8.08914989554
 04/07  14:00:00,34.5260099439,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.6084658158,0.0544769752812,25.0491,7.50488884049
 04/07  15:00:00,34.5233792165,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.9219587725,0.0177098649637,33.3988,7.50544890758
 04/07  16:00:00,42.1410240364,3.97211659718,0.17665449168,0.0,9.17985065927,26.9147,57.6044461948,0.0,50.0982,7.50624619484
 04/07  17:00:00,42.6999765665,3.97211659718,0.724702030184,0.0,9.17985065927,26.9147,59.9290614266,0.0,50.0982,9.83086142655
 04/07  18:00:00,43.544126403,3.97211659718,0.537608918159,0.0,9.17985065927,26.9147,63.4373697079,0.0,50.0982,13.3391697079
 04/07  19:00:00,38.6238104645,3.97211659718,0.00138442610117,0.0,9.17985065927,19.4245,56.920839403,9.00959450628,33.3988,14.5124448967
 04/07  20:00:00,38.5781565189,3.97211659718,0.0,0.0,9.17985065927,19.4245,68.1114365204,22.5458641174,33.3988,12.166772403
 04/07  21:00:00,38.5065180441,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.1282645953,39.7411064725,25.0491,13.3380581228
 04/07  22:00:00,38.4888328048,3.97211659718,0.0,0.0,9.17985065927,19.4245,74.3169497031,46.6200933288,16.6994,10.9974563744
 04/07  23:00:00,39.2684717718,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.4060286798,52.7099781224,8.3497,6.34635055739
 04/07  24:00:00,22.521680094,3.97211659718,0.00198034764203,0.0,4.58992532963,8.1892,74.2605759712,65.7294358538,3.33988,5.19126011744
 04/08  01:00:00,14.709964182,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  02:00:00,14.731031748,0.0,0.0,0.0,1.52997510988,7.4902,3.93193967098,0.0,3.33988,0.592059670977
 04/08  03:00:00,14.7373494171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  04:00:00,14.8878377524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  05:00:00,22.6124484434,3.97211659718,0.0,0.0,4.58992532963,8.1892,86.2080468145,77.2662639819,8.3497,0.592082832541
 04/08  06:00:00,35.3979113586,3.97211659718,0.0100763914658,0.0,9.17985065927,19.4245,91.1690693955,70.4327403195,16.6994,4.03692907595
 04/08  07:00:00,41.8391191124,3.97211659718,0.00686338915485,0.0,9.17985065927,26.9147,74.5144046717,46.0016925445,25.0491,3.46361212712
 04/08  08:00:00,41.8921519018,3.97211659718,0.0,0.0,9.17985065927,26.9147,65.0569072471,27.6201961395,33.3988,4.03791110759
