Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  09:00:00,34.4761375834,3.97211659718,0.000941336312097,0.0,9.17985065927,19.4245,46.2063783558,8.99062956641,25.0491,12.1666487894
 04/08  10:00:00,42.0260355279,3.97211659718,0.00808165142793,0.0,9.17985065927,26.9147,52.7460441931,0.0,41.7485,10.9975441931
 04/08  11:00:00,42.9895030784,3.97211659718,0.22261326972,0.0,9.17985065927,26.9147,53.9156741756,0.0,41.7485,12.1671741756
 04/08  12:00:00,43.4886339054,3.97211659718,1.3609341838,0.0,9.17985065927,26.9147,53.9148192505,0.0,41.7485,12.1663192505
 04/08  13:00:00,36.4920737717,3.97211659718,1.87911014854,0.0,9.17985065927,19.4245,44.3955514183,0.0,33.3988,10.9967514183
 04/08  14:00:00,36.7904745458,3.97211659718,2.15738964699,0.0,9.17985065927,19.4245,34.8788686066,0.0,25.0491,9.82976860663
 04/08  15:00:00,37.512949758,3.97211659718,2.87919558662,0.0,9.17985065927,19.4245,42.6503353179,0.0,33.3988,9.25153531789
 04/08  16:00:00,46.6790558905,3.97211659718,4.62320515162,0.0,9.17985065927,26.9147,58.7645975774,0.0,50.0982,8.66639757736
 04/08  17:00:00,46.0995079188,3.97211659718,4.05302190488,0.0,9.17985065927,26.9147,59.9293784943,0.0,50.0982,9.83117849427
 04/08  18:00:00,46.448057628,3.97211659718,3.3716388581,0.0,9.17985065927,26.9147,63.4359001266,0.0,50.0982,13.3377001266
 04/08  19:00:00,39.1554293272,3.97211659718,0.308392584409,0.0,9.17985065927,19.4245,46.9394504523,0.202267549236,33.3988,13.338382903
 04/08  20:00:00,38.7671941643,3.97211659718,0.0014196768646,0.0,9.17985065927,19.4245,52.9411549785,7.37638837396,33.3988,12.1659666045
 04/08  21:00:00,38.6723141861,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.1382527712,13.7513061022,25.0491,13.337846669
 04/08  22:00:00,38.5506369968,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.6538242004,20.1241935617,16.6994,9.83023063864
 04/08  23:00:00,39.3632920539,3.97211659718,0.0,0.0,9.17985065927,19.4245,28.6345323399,12.7789079501,8.3497,7.50592438981
 04/08  24:00:00,22.6413013459,3.97211659718,0.0,0.0,4.58992532963,8.1892,31.9766272323,23.4459520477,3.33988,5.19079518462
 04/09  01:00:00,14.8285911222,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  02:00:00,14.8565937393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  03:00:00,14.856474363,0.0,0.0,0.0,1.52997510988,7.4902,3.93195163298,0.0,3.33988,0.592071632981
 04/09  04:00:00,14.9881978267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  05:00:00,22.7019039147,3.97211659718,0.00861252310593,0.0,4.58992532963,8.1892,57.7531933175,48.8114157867,8.3497,0.592077530727
 04/09  06:00:00,35.4676640613,3.97211659718,0.0178704518979,0.0,9.17985065927,19.4245,67.6808887695,47.5180999685,16.6994,3.46338880097
 04/09  07:00:00,41.8786198812,3.97211659718,0.0118992742851,0.0,9.17985065927,26.9147,60.6779149418,31.5912794959,25.0491,4.03753544593
 04/09  08:00:00,41.8979301496,3.97211659718,0.0,0.0,9.17985065927,26.9147,60.0779337368,22.6413147143,33.3988,4.03781902244
 04/09  09:00:00,34.4273103945,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.02807649,22.5152003282,25.0491,3.46377616186
 04/09  10:00:00,41.9465001015,3.97211659718,0.004563253994,0.0,9.17985065927,26.9147,67.4998892212,13.5854463713,41.7485,12.1659428498
 04/09  11:00:00,42.6847285172,3.97211659718,0.0,0.0,9.17985065927,26.9147,59.3136032076,5.398022206,41.7485,12.1670810016
 04/09  12:00:00,42.03670828,3.97211659718,0.00882592687222,0.0,9.17985065927,26.9147,51.5787358919,0.0,41.7485,9.83023589191
 04/09  13:00:00,34.5144161272,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.2603195896,0.0313614964786,33.3988,9.83015809308
 04/09  14:00:00,34.5285717445,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.5853536536,0.0300979553276,25.0491,7.50615569826
 04/09  15:00:00,34.5198458384,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.3278272616,0.0,33.3988,6.92902726157
 04/09  16:00:00,41.9791260433,3.97211659718,0.0288326919815,0.0,9.17985065927,26.9147,57.603439312,0.0,50.0982,7.50523931197
 04/09  17:00:00,42.1960700859,3.97211659718,0.238800117115,0.0,9.17985065927,26.9147,59.9288206356,0.0,50.0982,9.83062063557
 04/09  18:00:00,42.0181817662,3.97211659718,0.091583989416,0.0,9.17985065927,26.9147,62.5218046716,0.25798042011,50.0982,12.1656242515
 04/09  19:00:00,38.7541689309,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.8277661003,10.2641415196,33.3988,12.1648245807
 04/09  20:00:00,38.7065638186,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.3014627705,17.0723226731,33.3988,9.83034009742
 04/09  21:00:00,38.6333468052,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.4682902392,23.2527003577,25.0491,12.1664898815
 04/09  22:00:00,38.517475658,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.8912224145,28.3620569298,16.6994,9.8297654847
 04/09  23:00:00,39.2722990126,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.5220378783,33.5575490528,8.3497,4.61478882548
 04/09  24:00:00,22.5284946036,3.97211659718,0.00177232410499,0.0,4.58992532963,8.1892,64.9029502556,55.2162303437,3.33988,6.34683991193
 04/10  01:00:00,14.7179419886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,14.7465402007,0.0,0.0,0.0,1.52997510988,7.4902,3.9319750002,0.0,3.33988,0.592095000199
 04/10  03:00:00,14.7586336858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  04:00:00,14.8941930476,0.0,0.0,0.0,1.52997510988,7.4902,3.93192915581,0.0,3.33988,0.592049155809
 04/10  05:00:00,22.6003388174,3.97211659718,0.0,0.0,4.58992532963,8.1892,85.8819933232,77.5122933232,8.3497,0.02
 04/10  06:00:00,35.3814799424,3.97211659718,0.01429837509,0.0,9.17985065927,19.4245,95.1946625444,74.4587035961,16.6994,4.03655894839
 04/10  07:00:00,41.8273269411,3.97211659718,0.00853181413601,0.0,9.17985065927,26.9147,89.8895453253,50.3282738253,25.0491,14.5121715
 04/10  08:00:00,41.8860739048,3.97211659718,0.0,0.0,9.17985065927,26.9147,76.095396394,29.3592552728,33.3988,13.3373411211
 04/10  09:00:00,34.430854057,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.016169319,17.547674586,25.0491,10.419394733
 04/10  10:00:00,41.937348583,3.97211659718,0.00291987538765,0.0,9.17985065927,26.9147,66.5180354545,14.9402516076,41.7485,9.82928384691
 04/10  11:00:00,42.6789847584,3.97211659718,0.0,0.0,9.17985065927,26.9147,55.5578139844,2.81232023578,41.7485,10.9969937487
 04/10  12:00:00,42.0996198282,3.97211659718,0.0483331745878,0.0,9.17985065927,26.9147,51.587252429,0.00897841047083,41.7485,9.82977401851
 04/10  13:00:00,34.5405152447,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.1446915826,0.0810372435111,33.3988,8.66485433906
 04/10  14:00:00,34.5493335803,3.97211659718,0.00297508389578,0.0,9.17985065927,19.4245,32.0174042633,0.0396531933556,25.0491,6.9286510699
 04/10  15:00:00,34.5423229813,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.9151843054,0.012398701531,33.3988,7.5039856039
 04/10  16:00:00,42.3818907772,3.97211659718,0.40515325996,0.0,9.17985065927,26.9147,57.6033261605,0.0,50.0982,7.50512616053
 04/10  17:00:00,42.8521923573,3.97211659718,0.873755056443,0.0,9.17985065927,26.9147,59.9288475881,0.0,50.0982,9.83064758811
 04/10  18:00:00,42.5475460103,3.97211659718,0.603998061873,0.0,9.17985065927,26.9147,63.4347386636,0.0,50.0982,13.3365386636
 04/10  19:00:00,38.7663214851,3.97211659718,0.00126584057856,0.0,9.17985065927,19.4245,54.1283084204,6.797026385,33.3988,13.9324820354
 04/10  20:00:00,38.7081117124,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.4819549001,20.9183612327,33.3988,12.1647936674
 04/10  21:00:00,38.616091709,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.111768944,34.7261925429,25.0491,13.336476401
 04/10  22:00:00,38.4821907957,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.6809871674,47.984791621,16.6994,10.9967955464
 04/10  23:00:00,39.25732522,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.6519339132,57.9557514302,8.3497,6.34648248301
 04/10  24:00:00,22.5047974379,3.97211659718,0.00184006420574,0.0,4.58992532963,8.1892,78.1345421573,70.1787705713,3.33988,4.61589158603
 04/11  01:00:00,14.6976293841,0.0,0.0,0.0,1.52997510988,7.4902,3.93196197764,0.0,3.33988,0.592081977644
 04/11  02:00:00,14.723105638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  03:00:00,14.7275018996,0.0,0.0,0.0,1.52997510988,7.4902,3.93196788541,0.0,3.33988,0.592087885412
 04/11  04:00:00,15.3851699333,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  05:00:00,23.1103523697,3.97211659718,0.0,0.0,4.58992532963,8.1892,93.7311291736,84.7893354117,8.3497,0.592093761924
 04/11  06:00:00,35.6025827741,3.97211659718,0.00827626026242,0.0,9.17985065927,19.4245,102.54311285,82.3802209947,16.6994,3.46349185564
 04/11  07:00:00,41.8170083866,3.97211659718,0.0116281559706,0.0,9.17985065927,26.9147,98.3876482922,58.826702862,25.0491,14.5118454303
 04/11  08:00:00,41.8946094048,3.97211659718,0.0,0.0,9.17985065927,26.9147,78.5319664128,31.7961572751,33.3988,13.3370091377
 04/11  09:00:00,34.4922795359,3.97211659718,0.00191716754375,0.0,9.17985065927,19.4245,43.0459249981,7.00074132173,25.0491,10.9960836764
 04/11  10:00:00,42.0713722204,3.97211659718,0.0362425031713,0.0,9.17985065927,26.9147,51.0011279063,0.0,41.7485,9.25262790625
 04/11  11:00:00,44.1695789307,3.97211659718,1.37790456232,0.0,9.17985065927,26.9147,52.7450655474,0.0,41.7485,10.9965655474
 04/11  12:00:00,45.8965324791,3.97211659718,3.7487389618,0.0,9.17985065927,26.9147,51.5784415719,0.0,41.7485,9.82994157194
 04/11  13:00:00,38.2014838094,3.97211659718,3.57304876264,0.0,9.17985065927,19.4245,42.0649134502,0.0,33.3988,8.66611345024
 04/11  14:00:00,37.7141820588,3.97211659718,3.07666073717,0.0,9.17985065927,19.4245,31.9770663725,0.0,25.0491,6.92796637249
 04/11  15:00:00,37.6607649306,3.97211659718,3.0330775691,0.0,9.17985065927,19.4245,40.9034273947,0.0,33.3988,7.50462739474
 04/11  16:00:00,47.0233799752,3.97211659718,4.97226696537,0.0,9.17985065927,26.9147,57.6031523695,0.0,50.0982,7.50495236952
 04/11  17:00:00,47.0957407418,3.97211659718,5.05264418705,0.0,9.17985065927,26.9147,59.9282255716,0.0,50.0982,9.83002557159
 04/11  18:00:00,45.3548862078,3.97211659718,3.34237307256,0.0,9.17985065927,26.9147,62.8554136487,0.0,50.0982,12.7572136487
 04/11  19:00:00,39.002244666,3.97211659718,0.299807585894,0.0,9.17985065927,19.4245,47.9214843278,0.0129245327493,33.3988,14.5097597951
 04/11  20:00:00,38.6795059768,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.5643155853,0.0,33.3988,12.1655155853
 04/11  21:00:00,38.5916226644,3.97211659718,0.00259762666209,0.0,9.17985065927,19.4245,47.5150794656,9.12930229896,25.0491,13.3366771667
 04/11  22:00:00,38.5500855367,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.514278832,21.8183845584,16.6994,10.9964942736
 04/11  23:00:00,39.2904117196,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.9965149117,35.8755104996,8.3497,5.7713044121
 04/11  24:00:00,22.5621589293,3.97211659718,0.00207952643885,0.0,4.58992532963,8.1892,58.212300067,49.6824739741,3.33988,5.18994609288
 04/12  01:00:00,14.750802238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.773715618,0.0,0.0,0.0,1.52997510988,7.4902,3.93195098662,0.0,3.33988,0.592070986624
 04/12  03:00:00,14.7871473366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,14.9334332927,0.0,0.0,0.0,1.52997510988,7.4902,3.93195689174,0.0,3.33988,0.592076891738
 04/12  05:00:00,22.6514290738,3.97211659718,0.0,0.0,4.58992532963,8.1892,72.0172016866,63.6475016866,8.3497,0.02
 04/12  06:00:00,35.4302390072,3.97211659718,0.0110963898244,0.0,9.17985065927,19.4245,80.6341903782,59.8978214443,16.6994,4.03696893394
 04/12  07:00:00,41.8772843188,3.97211659718,0.00852812550158,0.0,9.17985065927,26.9147,76.5380242432,37.5575177981,25.0491,13.9314064452
 04/12  08:00:00,41.9529177754,3.97211659718,0.0,0.0,9.17985065927,26.9147,61.4341347441,14.6985176424,33.3988,13.3368171018
 04/12  09:00:00,34.547161913,3.97211659718,0.00507515489006,0.0,9.17985065927,19.4245,36.6921695387,0.647052881735,25.0491,10.9960166569
 04/12  10:00:00,42.4839049373,3.97211659718,0.392867145591,0.0,9.17985065927,26.9147,51.5832918935,0.00455422691031,41.7485,9.83023766657
 04/12  11:00:00,46.1534316305,3.97211659718,3.32960366133,0.0,9.17985065927,26.9147,52.1669923819,0.0,41.7485,10.4184923819
 04/12  12:00:00,47.8911919459,3.97211659718,5.71361100628,0.0,9.17985065927,26.9147,51.5766927738,0.0,41.7485,9.82819277376
 04/12  13:00:00,40.184098179,3.97211659718,5.5336752549,0.0,9.17985065927,19.4245,42.0649230284,0.0,33.3988,8.66612302843
 04/12  14:00:00,39.3307539942,3.97211659718,4.66604967236,0.0,9.17985065927,19.4245,31.9778762858,0.0,25.0491,6.92877628583
 04/12  15:00:00,39.4209385121,3.97211659718,4.75891967785,0.0,9.17985065927,19.4245,40.9032806468,0.0,33.3988,7.50448064681
 04/12  16:00:00,47.783229686,3.97211659718,5.71044048297,0.0,9.17985065927,26.9147,57.6038513414,0.0,50.0982,7.50565134144
 04/12  17:00:00,48.5876881475,3.97211659718,6.52051408609,0.0,9.17985065927,26.9147,59.9284247692,0.0,50.0982,9.83022476919
 04/12  18:00:00,48.202931909,3.97211659718,6.15539001684,0.0,9.17985065927,26.9147,62.8554544726,0.0,50.0982,12.7572544726
 04/12  19:00:00,40.5255403161,3.97211659718,1.61494132147,0.0,9.17985065927,19.4245,47.908271711,0.0,33.3988,14.509471711
 04/12  20:00:00,38.8480308345,3.97211659718,0.0314887321943,0.0,9.17985065927,19.4245,46.3185164277,0.754962743323,33.3988,12.1647536844
 04/12  21:00:00,38.6933610896,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.9981534226,10.6135476261,25.0491,13.3355057965
 04/12  22:00:00,38.5546779419,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.9427802169,22.8255971676,16.6994,10.4177830493
 04/12  23:00:00,39.3365522096,3.97211659718,0.0,0.0,9.17985065927,19.4245,37.2237847369,22.5285616831,8.3497,6.34552305377
 04/12  24:00:00,22.6138045788,3.97211659718,0.0,0.0,4.58992532963,8.1892,41.2821032479,32.7514509064,3.33988,5.19077234148
 04/13  01:00:00,14.8140290066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  02:00:00,14.8539776475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  03:00:00,14.8838655244,0.0,0.0,0.0,1.52997510988,7.4902,3.93194163212,0.0,3.33988,0.592061632119
 04/13  04:00:00,15.0893539967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  05:00:00,22.8749109192,3.97211659718,0.0203109391189,0.0,4.58992532963,8.1892,20.0906649077,11.1488715256,8.3497,0.592093382087
 04/13  06:00:00,35.6594836772,3.97211659718,0.023350578902,0.0,9.17985065927,19.4245,25.2765966452,5.11424384835,16.6994,3.46295279689
 04/13  07:00:00,42.1192855805,3.97211659718,0.0647731693344,0.0,9.17985065927,26.9147,39.5575023354,0.0,25.0491,14.5084023354
 04/13  08:00:00,42.1072983596,3.97211659718,0.0225213631977,0.0,9.17985065927,26.9147,46.7336964074,0.0,33.3988,13.3348964074
 04/13  09:00:00,34.5983612508,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.5379469846,0.0711696266444,25.0491,10.4176773579
 04/13  10:00:00,42.1109610351,3.97211659718,0.0164753545697,0.0,9.17985065927,26.9147,51.5769913834,0.0,41.7485,9.82849138337
 04/13  11:00:00,44.0120195151,3.97211659718,1.17628699005,0.0,9.17985065927,26.9147,52.7442876479,0.0,41.7485,10.9957876479
 04/13  12:00:00,48.4940845242,3.97211659718,6.28167368148,0.0,9.17985065927,26.9147,51.000714718,0.0,41.7485,9.25221471796
 04/13  13:00:00,40.6279408187,3.97211659718,5.96076180306,0.0,9.17985065927,19.4245,42.0649889624,0.0,33.3988,8.66618896237
 04/13  14:00:00,40.6390692798,3.97211659718,5.95412524129,0.0,9.17985065927,19.4245,32.5548292174,0.0,25.0491,7.50572921739
 04/13  15:00:00,41.6245797508,3.97211659718,6.91596410186,0.0,9.17985065927,19.4245,40.3278773659,0.0,33.3988,6.92907736592
 04/13  16:00:00,51.6519523967,3.97211659718,9.43625702027,0.0,9.17985065927,26.9147,57.6012628109,0.0,50.0982,7.5030628109
 04/13  17:00:00,52.2629863772,3.97211659718,10.0569923716,0.0,9.17985065927,26.9147,59.9279039023,0.0,50.0982,9.82970390233
 04/13  18:00:00,52.6783842694,3.97211659718,10.5294402585,0.0,9.17985065927,26.9147,62.8545301187,0.0,50.0982,12.7563301187
 04/13  19:00:00,46.654070068,3.97211659718,7.62579430215,0.0,9.17985065927,19.4245,47.9090970205,0.0,33.3988,14.5102970205
 04/13  20:00:00,43.1828829225,3.97211659718,4.20469348015,0.0,9.17985065927,19.4245,45.5626558669,0.0,33.3988,12.1638558669
 04/13  21:00:00,40.20861647,3.97211659718,1.32052573601,0.0,9.17985065927,19.4245,37.8046536293,0.0,25.0491,12.7555536293
 04/13  22:00:00,38.9015992967,3.97211659718,0.155034983133,0.0,9.17985065927,19.4245,27.7188464983,0.0230561474788,16.6994,10.9963903508
 04/13  23:00:00,39.5028957728,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.8334594739,0.137886311236,8.3497,6.34587316263
 04/13  24:00:00,22.8022712274,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.11535401204,0.160054483915,3.33988,4.61541952812
 04/14  01:00:00,15.0004113768,0.0,0.0,0.0,1.52997510988,7.4902,3.93197298545,0.0,3.33988,0.592092985454
 04/14  02:00:00,15.021410406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  03:00:00,15.0308071028,0.0,0.0,0.0,1.52997510988,7.4902,3.93192713073,0.0,3.33988,0.592047130734
 04/14  04:00:00,15.8030252592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  05:00:00,23.577542985,3.97211659718,0.0283637876291,0.0,4.58992532963,8.1892,9.20878486987,0.267031798832,8.3497,0.592053071037
 04/14  06:00:00,36.0379426797,3.97211659718,0.0501991699812,0.0,9.17985065927,19.4245,20.1624222974,0.0,16.6994,3.46302229743
 04/14  07:00:00,42.3726249087,3.97211659718,0.26299193344,0.0,9.17985065927,26.9147,39.5790639029,0.0192307429053,25.0491,14.51073316
 04/14  08:00:00,45.3779896371,3.97211659718,3.2355738379,0.0,9.17985065927,26.9147,46.1547453908,0.0,33.3988,12.7559453908
 04/14  09:00:00,39.5559628395,3.97211659718,4.87904270225,0.0,9.17985065927,19.4245,36.044719563,0.0,25.0491,10.995619563
 04/14  10:00:00,48.7334377646,3.97211659718,6.55298063124,0.0,9.17985065927,26.9147,51.5781083112,0.0,41.7485,9.82960831121
 04/14  11:00:00,52.0369153431,3.97211659718,9.13849152757,0.0,9.17985065927,26.9147,52.1659130873,0.0,41.7485,10.4174130873
 04/14  12:00:00,55.1661150659,3.97211659718,12.8918181655,0.0,9.17985065927,26.9147,51.577939481,0.0,41.7485,9.82943948095
 04/14  13:00:00,46.1459448378,3.97211659718,11.4272988157,0.0,9.17985065927,19.4245,41.4872608854,0.0,33.3988,8.08846088541
 04/14  14:00:00,44.0417553561,3.97211659718,9.31276287033,0.0,9.17985065927,19.4245,32.5530408483,0.0,25.0491,7.50394084828
 04/14  15:00:00,43.5998116276,3.97211659718,8.85872422028,0.0,9.17985065927,19.4245,40.903333132,0.0,33.3988,7.504533132
 04/14  16:00:00,52.2936284933,3.97211659718,10.0731794753,0.0,9.17985065927,26.9147,57.0272348872,0.0,50.0982,6.92903488716
 04/14  17:00:00,52.7651995903,3.97211659718,10.5622033662,0.0,9.17985065927,26.9147,59.9277652696,0.0,50.0982,9.8295652696
 04/14  18:00:00,52.8259569605,3.97211659718,10.6657175501,0.0,9.17985065927,26.9147,62.8543653678,0.0,50.0982,12.7561653678
 04/14  19:00:00,45.5745856657,3.97211659718,6.74514000811,0.0,9.17985065927,19.4245,47.9087446369,0.0,33.3988,14.5099446369
 04/14  20:00:00,44.271013596,3.97211659718,5.45050526491,0.0,9.17985065927,19.4245,45.561964124,0.0,33.3988,12.163164124
 04/14  21:00:00,40.0936281792,3.97211659718,1.34341978348,0.0,9.17985065927,19.4245,37.8051953676,0.0,25.0491,12.7560953676
 04/14  22:00:00,38.765176756,3.97211659718,0.0361158220577,0.0,9.17985065927,19.4245,27.6943752602,0.0,16.6994,10.9949752602
 04/14  23:00:00,39.4743106001,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.8119304586,0.116811618038,8.3497,6.34541884057
 04/14  24:00:00,22.7493109287,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.75161244563,0.79695391391,3.33988,4.61477853172
 04/15  01:00:00,14.9540716305,0.0,0.0,0.0,1.52997510988,7.4902,3.93194806556,0.0,3.33988,0.592068065558
 04/15  02:00:00,14.9742562396,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  03:00:00,14.9758420036,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  04:00:00,15.1417421651,0.0,0.0,0.0,1.52997510988,7.4902,3.93195397164,0.0,3.33988,0.592073971644
 04/15  05:00:00,22.8612342437,3.97211659718,0.0,0.0,4.58992532963,8.1892,20.5474783403,12.1777783403,8.3497,0.02
 04/15  06:00:00,35.6574581203,3.97211659718,0.0372960903978,0.0,9.17985065927,19.4245,29.4515687651,8.71553972838,16.6994,4.03662903676
 04/15  07:00:00,42.0783507979,3.97211659718,0.0469275667915,0.0,9.17985065927,26.9147,28.5112986834,0.0,25.0491,3.46219868341
 04/15  08:00:00,42.0792792972,3.97211659718,0.013100551235,0.0,9.17985065927,26.9147,37.4361787161,0.0,33.3988,4.03737871614
 04/15  09:00:00,34.5969155537,3.97211659718,0.00266473114877,0.0,9.17985065927,19.4245,37.2266239815,0.014443689421,25.0491,12.163080292
 04/15  10:00:00,42.2254054869,3.97211659718,0.131952615585,0.0,9.17985065927,26.9147,52.1666799287,0.0,41.7485,10.4181799287
 04/15  11:00:00,44.5907198324,3.97211659718,1.75498730662,0.0,9.17985065927,26.9147,53.9110354087,0.0,41.7485,12.1625354087
 04/15  12:00:00,45.1927213286,3.97211659718,3.01039194727,0.0,9.17985065927,26.9147,53.3327684235,0.0,41.7485,11.5842684235
 04/15  13:00:00,36.6242299498,3.97211659718,1.99429816142,0.0,9.17985065927,19.4245,44.3929594971,0.0,33.3988,10.9941594971
 04/15  14:00:00,35.3728073311,3.97211659718,0.748118496306,0.0,9.17985065927,19.4245,34.3005296398,0.0,25.0491,9.25142963985
 04/15  15:00:00,35.7018103449,3.97211659718,1.07029524417,0.0,9.17985065927,19.4245,43.2259434475,0.0,33.3988,9.8271434475
 04/15  16:00:00,45.4981619826,3.97211659718,3.36560417117,0.0,9.17985065927,26.9147,58.7634542369,0.0,50.0982,8.66525423686
 04/15  17:00:00,44.6794149144,3.97211659718,2.60601282582,0.0,9.17985065927,26.9147,59.348049362,0.0,50.0982,9.24984936199
 04/15  18:00:00,45.0367602825,3.97211659718,2.99521905411,0.0,9.17985065927,26.9147,63.433216594,0.0,50.0982,13.335016594
 04/15  19:00:00,39.9874404627,3.97211659718,1.06660971039,0.0,9.17985065927,19.4245,46.1544045113,0.0,33.3988,12.7556045113
 04/15  20:00:00,38.9016735876,3.97211659718,0.0299315446874,0.0,9.17985065927,19.4245,45.585474177,0.0222016958997,33.3988,12.1644724811
 04/15  21:00:00,38.7466890771,3.97211659718,0.0,0.0,9.17985065927,19.4245,37.9846547064,0.180838935906,25.0491,12.7547157705
 04/15  22:00:00,38.594463031,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.4373763079,5.91003004977,16.6994,9.82794625814
 04/15  23:00:00,39.3280635786,3.97211659718,0.0,0.0,9.17985065927,19.4245,31.1991304506,15.9208280863,8.3497,6.92860236431
 04/15  24:00:00,22.5949992845,3.97211659718,0.0,0.0,4.58992532963,8.1892,40.7151915765,32.186127486,3.33988,5.18918409054
 04/16  01:00:00,14.7977560695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.8211119188,0.0,0.0,0.0,1.52997510988,7.4902,3.93196307231,0.0,3.33988,0.592083072306
 04/16  03:00:00,14.8227606901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,14.957368869,0.0,0.0,0.0,1.52997510988,7.4902,3.93196895706,0.0,3.33988,0.592088957059
 04/16  05:00:00,22.6701579595,3.97211659718,0.00725939001078,0.0,4.58992532963,8.1892,66.3213220267,57.9516220267,8.3497,0.02
 04/16  06:00:00,34.3847734942,3.97211659718,0.0105590861075,0.0,9.17985065927,19.4245,72.6887236286,51.9525890935,16.6994,4.03673453512
 04/16  07:00:00,41.8779377376,3.97211659718,0.00536054409678,0.0,9.17985065927,26.9147,57.4988193777,28.9861237745,25.0491,3.46359560322
 04/16  08:00:00,41.9168551264,3.97211659718,0.0,0.0,9.17985065927,26.9147,53.609565766,16.1732965521,33.3988,4.03746921387
 04/16  09:00:00,34.4534238534,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.6198383134,15.107110805,25.0491,3.4636275084
 04/16  10:00:00,41.975671142,3.97211659718,0.0049780665675,0.0,9.17985065927,26.9147,60.1088916877,6.19830766615,41.7485,12.1620840215
 04/16  11:00:00,42.7323966765,3.97211659718,0.00802582863693,0.0,9.17985065927,26.9147,53.3328556104,0.0,41.7485,11.5843556104
 04/16  12:00:00,42.367134909,3.97211659718,0.273592603957,0.0,9.17985065927,26.9147,51.5774800265,0.0,41.7485,9.82898002655
 04/16  13:00:00,34.8472980099,3.97211659718,0.25882623987,0.0,9.17985065927,19.4245,42.6507157406,0.0,33.3988,9.25191574062
 04/16  14:00:00,34.7502281838,3.97211659718,0.14782201761,0.0,9.17985065927,19.4245,32.5521401731,0.0,25.0491,7.50304017314
 04/16  15:00:00,35.1692777126,3.97211659718,0.563862517393,0.0,9.17985065927,19.4245,40.3272311982,0.0,33.3988,6.92843119823
 04/16  16:00:00,44.2932966862,3.97211659718,2.2678114021,0.0,9.17985065927,26.9147,57.6026307711,0.0,50.0982,7.50443077109
 04/16  17:00:00,44.3371889783,3.97211659718,2.31823736221,0.0,9.17985065927,26.9147,59.9268737444,0.0,50.0982,9.82867374445
 04/16  18:00:00,43.4822560022,3.97211659718,1.48774857275,0.0,9.17985065927,26.9147,61.6828659099,0.0,50.0982,11.5846659099
 04/16  19:00:00,38.9386314219,3.97211659718,0.0862800019367,0.0,9.17985065927,19.4245,45.5921776707,0.0291390389516,33.3988,12.1642386317
 04/16  20:00:00,38.7762845421,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.1213245229,4.47314718504,33.3988,9.24937733787
 04/16  21:00:00,38.6705350066,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.6482213874,20.4357783039,25.0491,12.1633430835
 04/16  22:00:00,38.5342168237,3.97211659718,0.0,0.0,9.17985065927,19.4245,59.9373418015,33.9863962414,16.6994,9.25154556015
 04/16  23:00:00,39.2900303178,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.4083536597,40.8686201298,8.3497,5.19003352992
 04/16  24:00:00,22.5568471038,3.97211659718,0.00212197982445,0.0,4.58992532963,8.1892,62.0492770974,52.9392352027,3.33988,5.7701618947
 04/17  01:00:00,14.7593260573,0.0,0.0,0.0,1.52997510988,7.4902,3.93192902427,0.0,3.33988,0.59204902427
 04/17  02:00:00,14.7824297796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  03:00:00,14.782160589,0.0,0.0,0.0,1.52997510988,7.4902,3.93193496434,0.0,3.33988,0.59205496434
 04/17  04:00:00,14.9266995524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  05:00:00,22.6453866526,3.97211659718,0.0,0.0,4.58992532963,8.1892,74.3924885226,66.0227885226,8.3497,0.02
 04/17  06:00:00,34.3810586022,3.97211659718,0.012319474802,0.0,9.17985065927,19.4245,76.6193035592,55.8830864844,16.6994,4.03681707477
 04/17  07:00:00,41.893426603,3.97211659718,0.00675718440119,0.0,9.17985065927,26.9147,70.2993535929,31.3220118436,25.0491,13.9282417493
 04/17  08:00:00,41.9711992636,3.97211659718,0.0,0.0,9.17985065927,26.9147,57.6366454743,10.9041040699,33.3988,13.3337414045
 04/17  09:00:00,34.5522870708,3.97211659718,0.00586033812308,0.0,9.17985065927,19.4245,35.5081041127,0.0414793872528,25.0491,10.4175247255
 04/17  10:00:00,42.4986452516,3.97211659718,0.412700177774,0.0,9.17985065927,26.9147,51.5766640929,0.0,41.7485,9.82816409287
 04/17  11:00:00,46.2873781572,3.97211659718,3.4603041229,0.0,9.17985065927,26.9147,52.1641549254,0.0,41.7485,10.4156549254
 04/17  12:00:00,48.2806910142,3.97211659718,6.09569912806,0.0,9.17985065927,26.9147,51.5771332053,0.0,41.7485,9.82863320527
 04/17  13:00:00,40.6890365067,3.97211659718,6.02942503715,0.0,9.17985065927,19.4245,41.4857624549,0.0,33.3988,8.08696245495
 04/17  14:00:00,40.065119883,3.97211659718,5.3885369178,0.0,9.17985065927,19.4245,32.5530540717,0.0,25.0491,7.50395407174
 04/17  15:00:00,39.9139938301,3.97211659718,5.24000316969,0.0,9.17985065927,19.4245,40.3252935361,0.0,33.3988,6.92649353612
 04/17  16:00:00,48.4485907727,3.97211659718,6.36856298167,0.0,9.17985065927,26.9147,57.6018764601,0.0,50.0982,7.50367646007
 04/17  17:00:00,48.0125070154,3.97211659718,5.94748727314,0.0,9.17985065927,26.9147,59.349192413,0.0,50.0982,9.25099241297
 04/17  18:00:00,46.3906523625,3.97211659718,4.35949566836,0.0,9.17985065927,26.9147,63.4314745961,0.0,50.0982,13.3332745961
 04/17  19:00:00,39.6270554389,3.97211659718,0.730321908124,0.0,9.17985065927,19.4245,47.3267940432,0.0,33.3988,13.9279940432
 04/17  20:00:00,38.8374113226,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.0355348193,0.0525036975487,33.3988,11.5842311217
 04/17  21:00:00,38.7088266789,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.0895235343,9.70654133985,25.0491,13.3338821945
 04/17  22:00:00,38.5831874403,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.5063524509,16.3913783797,16.6994,10.4155740712
 04/17  23:00:00,39.3298790211,3.97211659718,0.0,0.0,9.17985065927,19.4245,37.4413252698,22.7461486336,8.3497,6.34547663617
 04/17  24:00:00,22.6085548932,3.97211659718,0.0,0.0,4.58992532963,8.1892,43.6017968201,35.646454129,3.33988,4.61546269113
 04/18  01:00:00,14.8076643632,0.0,0.0,0.0,1.52997510988,7.4902,3.93197037681,0.0,3.33988,0.592090376807
 04/18  02:00:00,14.8325352712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  03:00:00,14.8393140603,0.0,0.0,0.0,1.52997510988,7.4902,3.93197625115,0.0,3.33988,0.592096251146
 04/18  04:00:00,15.4950805585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  05:00:00,23.2289523857,3.97211659718,0.0,0.0,4.58992532963,8.1892,51.8282882744,42.8865119688,8.3497,0.592076305593
 04/18  06:00:00,34.6879840442,3.97211659718,0.0156931644086,0.0,9.17985065927,19.4245,54.2510387285,34.0888233223,16.6994,3.46281540624
 04/18  07:00:00,41.9547695592,3.97211659718,0.0171146712631,0.0,9.17985065927,26.9147,57.4635009369,18.4865371881,25.0491,13.9278637488
 04/18  08:00:00,41.9920902249,3.97211659718,0.0,0.0,9.17985065927,26.9147,54.4794792902,7.74803546349,33.3988,13.3326438267
 04/18  09:00:00,34.5606909538,3.97211659718,0.00714603564182,0.0,9.17985065927,19.4245,35.8381096917,0.373114274916,25.0491,10.4158954168
 04/18  10:00:00,42.2223551225,3.97211659718,0.141231734948,0.0,9.17985065927,26.9147,51.578187131,0.0,41.7485,9.82968713102
 04/18  11:00:00,45.1289070309,3.97211659718,2.31011895575,0.0,9.17985065927,26.9147,52.1657845273,0.0,41.7485,10.4172845273
 04/18  12:00:00,48.09072177,3.97211659718,5.89563937941,0.0,9.17985065927,26.9147,51.0006053225,0.0,41.7485,9.25210532248
 04/18  13:00:00,41.0407193374,3.97211659718,6.35748982958,0.0,9.17985065927,19.4245,42.0630708632,0.0,33.3988,8.66427086321
 04/18  14:00:00,39.8557231516,3.97211659718,5.16743372181,0.0,9.17985065927,19.4245,31.9764924195,0.0,25.0491,6.92739241953
 04/18  15:00:00,38.1089215047,3.97211659718,3.4396874414,0.0,9.17985065927,19.4245,40.9020945601,0.0,33.3988,7.50329456012
 04/18  16:00:00,46.6720197081,3.97211659718,4.59165689817,0.0,9.17985065927,26.9147,57.0258767534,0.0,50.0982,6.92767675344
 04/18  17:00:00,47.8857822581,3.97211659718,5.80305509453,0.0,9.17985065927,26.9147,59.927620216,0.0,50.0982,9.82942021602
 04/18  18:00:00,48.0354846031,3.97211659718,5.96387738647,0.0,9.17985065927,26.9147,62.8529873737,0.0,50.0982,12.7547873737
 04/18  19:00:00,42.4183786634,3.97211659718,3.6212430193,0.0,9.17985065927,19.4245,47.3261194762,0.0,33.3988,13.9273194762
 04/18  20:00:00,39.8814418818,3.97211659718,1.11988980814,0.0,9.17985065927,19.4245,45.5608884152,0.0,33.3988,12.1620884152
 04/18  21:00:00,38.6742448006,3.97211659718,0.00170574895223,0.0,9.17985065927,19.4245,37.8941076406,0.0900455860196,25.0491,12.7549620546
 04/18  22:00:00,38.6369006653,3.97211659718,0.0,0.0,9.17985065927,19.4245,31.4080833887,4.29282354663,16.6994,10.4158598421
 04/18  23:00:00,39.3944500116,3.97211659718,0.0,0.0,9.17985065927,19.4245,22.84721685,8.1518612728,8.3497,6.34565557724
 04/18  24:00:00,22.6870768596,3.97211659718,0.0,0.0,4.58992532963,8.1892,23.3171458616,15.3616489198,3.33988,4.61561694178
 04/19  01:00:00,14.8787717616,0.0,0.0,0.0,1.52997510988,7.4902,3.93197500785,0.0,3.33988,0.592095007851
 04/19  02:00:00,14.9029104185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,14.9320683094,0.0,0.0,0.0,1.52997510988,7.4902,3.93194400468,0.0,3.33988,0.59206400468
 04/19  04:00:00,15.1019356693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  05:00:00,22.8208917433,3.97211659718,0.0,0.0,4.58992532963,8.1892,28.5328836654,19.5911137463,8.3497,0.59206991912
 04/19  06:00:00,34.5779330387,3.97211659718,0.0253910169182,0.0,9.17985065927,19.4245,30.0523257947,9.89035816626,16.6994,3.46256762843
 04/19  07:00:00,42.1001105999,3.97211659718,0.0398764415924,0.0,9.17985065927,26.9147,38.9849767739,0.00789561020253,25.0491,13.9279811637
 04/19  08:00:00,42.6214303875,3.97211659718,0.506917676126,0.0,9.17985065927,26.9147,46.7315617387,0.0,33.3988,13.3327617387
 04/19  09:00:00,35.0108927293,3.97211659718,0.372422598316,0.0,9.17985065927,19.4245,35.4653196242,0.0,25.0491,10.4162196242
 04/19  10:00:00,42.8772310385,3.97211659718,0.758308890844,0.0,9.17985065927,26.9147,51.0003920952,0.0,41.7485,9.25189209517
 04/19  11:00:00,45.8001257641,3.97211659718,2.94938435365,0.0,9.17985065927,26.9147,52.7425481211,0.0,41.7485,10.9940481211
 04/19  12:00:00,48.8192974988,3.97211659718,6.59894265077,0.0,9.17985065927,26.9147,50.9997687778,0.0,41.7485,9.2512687778
 04/19  13:00:00,40.1107354915,3.97211659718,5.44626253748,0.0,9.17985065927,19.4245,42.0630250613,0.0,33.3988,8.66422506127
 04/19  14:00:00,40.5835041622,3.97211659718,5.89253901452,0.0,9.17985065927,19.4245,31.9781894466,0.0,25.0491,6.92908944664
 04/19  15:00:00,41.3748204289,3.97211659718,6.6618384278,0.0,9.17985065927,19.4245,40.3271160393,0.0,33.3988,6.92831603934
 04/19  16:00:00,50.6975074791,3.97211659718,8.49715716996,0.0,9.17985065927,26.9147,57.6016517109,0.0,50.0982,7.50345171091
 04/19  17:00:00,52.4124875423,3.97211659718,10.2188673539,0.0,9.17985065927,26.9147,59.3486414065,0.0,50.0982,9.25044140645
 04/19  18:00:00,52.5994251452,3.97211659718,10.4638090189,0.0,9.17985065927,26.9147,63.4310902705,0.0,50.0982,13.3328902705
 04/19  19:00:00,45.6786064977,3.97211659718,6.66470710283,0.0,9.17985065927,19.4245,47.3234539443,0.0,33.3988,13.9246539443
 04/19  20:00:00,44.0176987231,3.97211659718,5.02893898332,0.0,9.17985065927,19.4245,44.9826723561,0.0,33.3988,11.5838723561
 04/19  21:00:00,40.4835188958,3.97211659718,1.5991720114,0.0,9.17985065927,19.4245,37.8025462085,0.0,25.0491,12.7534462085
 04/19  22:00:00,39.2422955269,3.97211659718,0.48561034163,0.0,9.17985065927,19.4245,27.692075328,0.0,16.6994,10.992675328
 04/19  23:00:00,39.5522761967,3.97211659718,0.0293141533229,0.0,9.17985065927,19.4245,14.1497933334,0.0301947106883,8.3497,5.76989862268
 04/19  24:00:00,22.8017169224,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.7757780215,0.246145702116,3.33988,5.18975231938
 04/20  01:00:00,14.9966866772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  02:00:00,15.0143589995,0.0,0.0,0.0,1.52997510988,7.4902,3.93194483247,0.0,3.33988,0.592064832467
 04/20  03:00:00,15.0204517867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  04:00:00,15.185356686,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  05:00:00,22.9142326343,3.97211659718,0.0,0.0,4.58992532963,8.1892,9.36548975479,0.423706083647,8.3497,0.592083671141
 04/20  06:00:00,34.6857363174,3.97211659718,0.057272563026,0.0,9.17985065927,19.4245,20.1617551822,0.0,16.6994,3.46235518222
 04/20  07:00:00,42.5904072841,3.97211659718,0.478136311796,0.0,9.17985065927,26.9147,39.5733692645,0.0164923912924,25.0491,14.5077768732
 04/20  08:00:00,44.0024499603,3.97211659718,1.87310533806,0.0,9.17985065927,26.9147,46.1525631389,0.0,33.3988,12.7537631389
 04/20  09:00:00,36.8460906635,3.97211659718,2.19782791546,0.0,9.17985065927,19.4245,35.465254791,0.0,25.0491,10.416154791
 04/20  10:00:00,47.2148019704,3.97211659718,5.05124424772,0.0,9.17985065927,26.9147,50.9994030965,0.0,41.7485,9.25090309651
 04/20  11:00:00,50.6260227682,3.97211659718,7.73569268771,0.0,9.17985065927,26.9147,52.7412385335,0.0,41.7485,10.9927385335
 04/20  12:00:00,52.3764233154,3.97211659718,10.1206837801,0.0,9.17985065927,26.9147,50.9980034377,0.0,41.7485,9.24950343773
 04/20  13:00:00,45.7142915196,3.97211659718,10.9857034385,0.0,9.17985065927,19.4245,41.4870371657,0.0,33.3988,8.08823716567
 04/20  14:00:00,44.4142474633,3.97211659718,9.6652141417,0.0,9.17985065927,19.4245,32.552142312,0.0,25.0491,7.50304231205
 04/20  15:00:00,44.1760569612,3.97211659718,9.42195241965,0.0,9.17985065927,19.4245,40.3259435295,0.0,33.3988,6.9271435295
 04/20  16:00:00,49.4940615006,3.97211659718,7.29806651984,0.0,9.17985065927,26.9147,57.6028731432,0.0,50.0982,7.50467314317
 04/20  17:00:00,49.4689415787,3.97211659718,7.29458455151,0.0,9.17985065927,26.9147,59.3478085921,0.0,50.0982,9.24960859209
 04/20  18:00:00,50.2206558798,3.97211659718,8.12239050739,0.0,9.17985065927,26.9147,62.8520714609,0.0,50.0982,12.7538714609
 04/20  19:00:00,43.220551096,3.97211659718,4.24218350382,0.0,9.17985065927,19.4245,47.3259190267,0.0,33.3988,13.9271190267
 04/20  20:00:00,40.9319209203,3.97211659718,1.98806300523,0.0,9.17985065927,19.4245,45.5602027464,0.0,33.3988,12.1614027464
 04/20  21:00:00,38.9482483546,3.97211659718,0.121410889402,0.0,9.17985065927,19.4245,37.8439788618,0.0418623333927,25.0491,12.7530165284
 04/20  22:00:00,38.6860908906,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.1637802592,0.0495904454281,16.6994,10.4147898138
 04/20  23:00:00,39.4152152333,3.97211659718,0.0,0.0,9.17985065927,19.4245,17.3659723762,2.67091702936,8.3497,6.34535534686
 04/20  24:00:00,22.7007091242,3.97211659718,0.0,0.0,4.58992532963,8.1892,19.1399946432,11.1859925234,3.33988,4.61412211973
 04/21  01:00:00,14.9047871299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,14.9185511649,0.0,0.0,0.0,1.52997510988,7.4902,3.93195109784,0.0,3.33988,0.59207109784
 04/21  03:00:00,14.9341899849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  04:00:00,15.6724846764,0.0,0.0,0.0,1.52997510988,7.4902,3.93193112747,0.0,3.33988,0.592051127468
 04/21  05:00:00,23.3702248933,3.97211659718,0.0,0.0,4.58992532963,8.1892,29.5944514676,21.2247514676,8.3497,0.02
 04/21  06:00:00,34.7811875886,3.97211659718,0.0170645425178,0.0,9.17985065927,19.4245,39.0837945058,18.3480959054,16.6994,4.03629860038
 04/21  07:00:00,42.0465894003,3.97211659718,0.0195420225253,0.0,9.17985065927,26.9147,40.1698220425,1.19575667856,25.0491,13.924965364
 04/21  08:00:00,43.3725956482,3.97211659718,1.25164503358,0.0,9.17985065927,26.9147,46.1568569521,0.00448115107026,33.3988,12.753575801
 04/21  09:00:00,38.293267873,3.97211659718,3.62450223057,0.0,9.17985065927,19.4245,35.4651926175,0.0,25.0491,10.4160926175
 04/21  10:00:00,47.9324578672,3.97211659718,5.75063068084,0.0,9.17985065927,26.9147,50.9996672553,0.0,41.7485,9.25116725527
 04/21  11:00:00,51.6719190521,3.97211659718,8.7525844188,0.0,9.17985065927,26.9147,52.741879886,0.0,41.7485,10.993379886
 04/21  12:00:00,54.0665819189,3.97211659718,11.7761440473,0.0,9.17985065927,26.9147,50.9969116627,0.0,41.7485,9.24841166266
 04/21  13:00:00,45.4242952791,3.97211659718,10.6901695434,0.0,9.17985065927,19.4245,41.4849029387,0.0,33.3988,8.08610293874
 04/21  14:00:00,44.4229675473,3.97211659718,9.67667512163,0.0,9.17985065927,19.4245,32.5531166519,0.0,25.0491,7.50401665189
 04/21  15:00:00,44.3720263191,3.97211659718,9.62049519144,0.0,9.17985065927,19.4245,40.3258114394,0.0,33.3988,6.92701143941
 04/21  16:00:00,54.3461755128,3.97211659718,12.0988756839,0.0,9.17985065927,26.9147,57.0260285563,0.0,50.0982,6.92782855632
 04/21  17:00:00,55.1098060478,3.97211659718,12.8798068938,0.0,9.17985065927,26.9147,59.9256872085,0.0,50.0982,9.82748720847
 04/21  18:00:00,54.1093939695,3.97211659718,11.9628828492,0.0,9.17985065927,26.9147,62.8517283949,0.0,50.0982,12.7535283949
 04/21  19:00:00,46.0897045184,3.97211659718,7.24824701288,0.0,9.17985065927,19.4245,47.3235431125,0.0,33.3988,13.9247431125
 04/21  20:00:00,42.6153044261,3.97211659718,3.81111759685,0.0,9.17985065927,19.4245,44.9809219668,0.0,33.3988,11.5821219668
 04/21  21:00:00,39.208958462,3.97211659718,0.47813173941,0.0,9.17985065927,19.4245,37.8027321802,0.0,25.0491,12.7536321802
 04/21  22:00:00,38.7255577497,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.7094067624,0.0177533364909,16.6994,10.9922534259
 04/21  23:00:00,39.4540035677,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.2773580686,0.157247214891,8.3497,5.77041085369
 04/21  24:00:00,22.7169398909,3.97211659718,0.00498721993833,0.0,4.58992532963,8.1892,16.6915989359,8.73649903906,3.33988,4.6152198968
 04/22  01:00:00,14.9053820764,0.0,0.0,0.0,1.52997510988,7.4902,3.93196050195,0.0,3.33988,0.592080501946
 04/22  02:00:00,14.9226960242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  03:00:00,14.9301779984,0.0,0.0,0.0,1.52997510988,7.4902,3.93194054689,0.0,3.33988,0.59206054689
 04/22  04:00:00,15.0889989238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  05:00:00,22.8013556549,3.97211659718,0.0,0.0,4.58992532963,8.1892,34.8901016963,25.9483352293,8.3497,0.592066467016
 04/22  06:00:00,34.5334724521,3.97211659718,0.0248967294503,0.0,9.17985065927,19.4245,39.910568293,19.7483652072,16.6994,3.46280308576
 04/22  07:00:00,42.0597039871,3.97211659718,0.0192655603843,0.0,9.17985065927,26.9147,28.7761691858,0.263777266239,25.0491,3.46329191952
 04/22  08:00:00,44.6698356445,3.97211659718,2.53314169509,0.0,9.17985065927,26.9147,37.4416452754,0.00556330082093,33.3988,4.03728197455
 04/22  09:00:00,39.0157958272,3.97211659718,4.34132923335,0.0,9.17985065927,19.4245,36.6321204451,0.0,25.0491,11.5830204451
 04/22  10:00:00,48.9155113983,3.97211659718,6.72871091486,0.0,9.17985065927,26.9147,52.1637757699,0.0,41.7485,10.4152757699
 04/22  11:00:00,53.4676336897,3.97211659718,10.5347481743,0.0,9.17985065927,26.9147,53.3319432164,0.0,41.7485,11.5834432164
 04/22  12:00:00,53.9210616882,3.97211659718,11.61895684,0.0,9.17985065927,26.9147,53.3311062185,0.0,41.7485,11.5826062185
 04/22  13:00:00,45.9745771585,3.97211659718,11.2283998791,0.0,9.17985065927,19.4245,44.392198256,0.0,33.3988,10.993398256
 04/22  14:00:00,45.3433085858,3.97211659718,10.5867080756,0.0,9.17985065927,19.4245,34.2960895104,0.0,25.0491,9.24698951039
 04/22  15:00:00,44.8208900477,3.97211659718,10.0669458548,0.0,9.17985065927,19.4245,42.6480807473,0.0,33.3988,9.24928074733
 04/22  16:00:00,53.9241993226,3.97211659718,11.6824444621,0.0,9.17985065927,26.9147,58.185271834,0.0,50.0982,8.087071834
 04/22  17:00:00,53.3520848832,3.97211659718,11.1195306646,0.0,9.17985065927,26.9147,59.9252267984,0.0,50.0982,9.82702679836
 04/22  18:00:00,53.6955386227,3.97211659718,11.5519505813,0.0,9.17985065927,26.9147,62.8505597876,0.0,50.0982,12.7523597876
 04/22  19:00:00,46.747497651,3.97211659718,7.72785120851,0.0,9.17985065927,19.4245,46.1517043299,0.0,33.3988,12.7529043299
 04/22  20:00:00,42.034818997,3.97211659718,3.07032672583,0.0,9.17985065927,19.4245,44.9806799575,0.0,33.3988,11.5818799575
 04/22  21:00:00,39.9821048568,3.97211659718,1.11706528176,0.0,9.17985065927,19.4245,37.8021002431,0.0,25.0491,12.7530002431
 04/22  22:00:00,40.3440751195,3.97211659718,1.5875378932,0.0,9.17985065927,19.4245,25.9495988105,0.0,16.6994,9.25019881054
 04/22  23:00:00,40.1570739014,3.97211659718,0.63467700342,0.0,9.17985065927,19.4245,15.8546373122,0.0,8.3497,7.50493731217
 04/22  24:00:00,22.7936902789,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.12064046047,0.166462470691,3.33988,4.61429798978
 04/23  01:00:00,14.9741374623,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  02:00:00,14.9644915222,0.0,0.0,0.0,1.52997510988,7.4902,3.93197570457,0.0,3.33988,0.592095704567
 04/23  03:00:00,14.9587563232,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  04:00:00,15.1251598863,0.0,0.0,0.0,1.52997510988,7.4902,3.93192987908,0.0,3.33988,0.592049879083
 04/23  05:00:00,22.9121336959,3.97211659718,0.0247158030725,0.0,4.58992532963,8.1892,14.369187877,5.99948787705,8.3497,0.02
 04/23  06:00:00,34.6888993698,3.97211659718,0.0536121576812,0.0,9.17985065927,19.4245,20.7537265247,0.0180466343801,16.6994,4.0362798903
 04/23  07:00:00,42.1892589323,3.97211659718,0.0813954323202,0.0,9.17985065927,26.9147,28.5504551625,0.0386603813887,25.0491,3.4626947811
 04/23  08:00:00,43.1130763642,3.97211659718,0.992530199799,0.0,9.17985065927,26.9147,36.861463111,0.0,33.3988,3.46266311098
 04/23  09:00:00,34.7545715509,3.97211659718,0.112000358382,0.0,9.17985065927,19.4245,29.0859131135,0.0,25.0491,4.03681311354
 04/23  10:00:00,45.4254288773,3.97211659718,3.27776331393,0.0,9.17985065927,26.9147,53.3315944271,0.0,41.7485,11.5830944271
 04/23  11:00:00,48.3783139468,3.97211659718,5.50373889593,0.0,9.17985065927,26.9147,53.331633549,0.0,41.7485,11.583133549
 04/23  12:00:00,47.6542793127,3.97211659718,5.4437340722,0.0,9.17985065927,26.9147,50.9986203322,0.0,41.7485,9.25012033218
 04/23  13:00:00,37.0247493211,3.97211659718,2.3892687932,0.0,9.17985065927,19.4245,42.6490768538,0.0,33.3988,9.25027685381
 04/23  14:00:00,34.8932863724,3.97211659718,0.271808528439,0.0,9.17985065927,19.4245,32.5535988887,0.0,25.0491,7.50449888871
 04/23  15:00:00,34.5994694537,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.3556525614,0.0287151783952,33.3988,6.92813738302
 04/23  16:00:00,42.3620199038,3.97211659718,0.27104262756,0.0,9.17985065927,26.9147,57.02587923,0.0,50.0982,6.92767923001
 04/23  17:00:00,42.914257072,3.97211659718,0.82241583306,0.0,9.17985065927,26.9147,59.3489542581,0.0,50.0982,9.25075425807
 04/23  18:00:00,43.1530413478,3.97211659718,1.06961934788,0.0,9.17985065927,26.9147,61.6811006711,0.0,50.0982,11.5829006711
 04/23  19:00:00,38.9996052636,3.97211659718,0.0840516278761,0.0,9.17985065927,19.4245,44.9967336933,0.0138862990641,33.3988,11.5840473942
 04/23  20:00:00,38.8438393405,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.3126580764,0.0891711074376,33.3988,9.82468696894
 04/23  21:00:00,38.7186949313,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.0295667067,10.3988777732,25.0491,11.5815889335
 04/23  22:00:00,38.5798405946,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.1123235335,20.1650214404,16.6994,9.24790209304
 04/23  23:00:00,39.3158305501,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.6393064909,25.6745815598,8.3497,4.61502493105
 04/23  24:00:00,22.5852507268,3.97211659718,0.0,0.0,4.58992532963,8.1892,49.7061264831,40.02089003,3.33988,6.34535645314
 04/24  01:00:00,14.7881553285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  02:00:00,14.8028637518,0.0,0.0,0.0,1.52997510988,7.4902,3.93195511599,0.0,3.33988,0.592075115986
 04/24  03:00:00,14.8002432353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  04:00:00,14.944202032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  05:00:00,22.6622815809,3.97211659718,0.0,0.0,4.58992532963,8.1892,70.2004133134,61.2586193772,8.3497,0.592093936108
 04/24  06:00:00,34.3850479881,3.97211659718,0.0123751468739,0.0,9.17985065927,19.4245,76.0312383966,55.8690131672,16.6994,3.46282522944
 04/24  07:00:00,41.9015139737,3.97211659718,0.00692544439401,0.0,9.17985065927,26.9147,67.1729085172,28.1988215757,25.0491,13.9249869414
 04/24  08:00:00,41.9596897803,3.97211659718,0.0,0.0,9.17985065927,26.9147,57.5402061429,11.3891751487,33.3988,12.7522309943
 04/24  09:00:00,34.4996223214,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.7691467284,3.30486646227,25.0491,10.4151802661
 04/24  10:00:00,42.0366318089,3.97211659718,0.00822307358653,0.0,9.17985065927,26.9147,50.9989656223,0.0,41.7485,9.25046562226
 04/24  11:00:00,43.2833673652,3.97211659718,0.507734087927,0.0,9.17985065927,26.9147,52.1629227104,0.0,41.7485,10.4144227104
 04/24  12:00:00,45.2430689736,3.97211659718,3.09935072453,0.0,9.17985065927,26.9147,51.5771824794,0.0,41.7485,9.82868247944
 04/24  13:00:00,37.9415778421,3.97211659718,3.31603863903,0.0,9.17985065927,19.4245,41.4854608002,0.0,33.3988,8.0866608002
 04/24  14:00:00,37.6158946074,3.97211659718,2.97974063611,0.0,9.17985065927,19.4245,31.9748122577,0.0,25.0491,6.92571225775
