Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  15:00:00,37.3794852489,3.97211659718,2.75443194292,0.0,9.17985065927,19.4245,40.32582915,0.0,33.3988,6.92702914999
 04/24  16:00:00,46.561605025,3.97211659718,4.51541857822,0.0,9.17985065927,26.9147,57.0258747921,0.0,50.0982,6.92767479215
 04/24  17:00:00,47.8002798425,3.97211659718,5.74924910283,0.0,9.17985065927,26.9147,59.9247465153,0.0,50.0982,9.82654651535
 04/24  18:00:00,45.6529999381,3.97211659718,3.63416067409,0.0,9.17985065927,26.9147,62.850276178,0.0,50.0982,12.752076178
 04/24  19:00:00,39.1802583137,3.97211659718,0.307988814879,0.0,9.17985065927,19.4245,46.7581204899,0.0132973561222,33.3988,13.3460231338
 04/24  20:00:00,38.7897357057,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.5804575547,2.59695710819,33.3988,11.5847004465
 04/24  21:00:00,38.6760856495,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.9411283855,18.1402768933,25.0491,12.7517514922
 04/24  22:00:00,38.5523251803,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.9589613599,26.8441299185,16.6994,10.4154314414
 04/24  23:00:00,39.3035107637,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.8371054141,36.1419585613,8.3497,6.34544685285
 04/24  24:00:00,22.5755466656,3.97211659718,0.0,0.0,4.58992532963,8.1892,54.9049603209,46.9502885992,3.33988,4.61479172169
 04/25  01:00:00,14.7764478279,0.0,0.0,0.0,1.52997510988,7.4902,3.93194986532,0.0,3.33988,0.592069865322
 04/25  02:00:00,14.8022099278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  03:00:00,14.8067667268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  04:00:00,15.4565014378,0.0,0.0,0.0,1.52997510988,7.4902,3.93195577222,0.0,3.33988,0.592075772218
 04/25  05:00:00,23.1787536496,3.97211659718,0.0,0.0,4.58992532963,8.1892,68.4180564669,60.0483564669,8.3497,0.02
 04/25  06:00:00,34.6362358701,3.97211659718,0.0133089363388,0.0,9.17985065927,19.4245,69.433795234,48.6980750142,16.6994,4.03632021983
 04/25  07:00:00,41.9246380461,3.97211659718,0.00964491385232,0.0,9.17985065927,26.9147,62.0382525978,23.0681061584,25.0491,13.9210464393
 04/25  08:00:00,42.0143910642,3.97211659718,0.00455047278079,0.0,9.17985065927,26.9147,48.6013663226,3.02953432411,33.3988,12.1730319985
 04/25  09:00:00,34.8722562637,3.97211659718,0.254433233877,0.0,9.17985065927,19.4245,35.4789931474,0.0149496974368,25.0491,10.4149434499
 04/25  10:00:00,45.0063909079,3.97211659718,2.85016816638,0.0,9.17985065927,26.9147,51.5755737748,0.0,41.7485,9.8270737748
 04/25  11:00:00,48.9483339939,3.97211659718,6.06688129347,0.0,9.17985065927,26.9147,52.1630888365,0.0,41.7485,10.4145888365
 04/25  12:00:00,50.5879368176,3.97211659718,8.34560228022,0.0,9.17985065927,26.9147,50.9966494792,0.0,41.7485,9.24814947919
 04/25  13:00:00,42.437826205,3.97211659718,7.73014234671,0.0,9.17985065927,19.4245,41.485274136,0.0,33.3988,8.08647413598
 04/25  14:00:00,41.6184010873,3.97211659718,6.90320584154,0.0,9.17985065927,19.4245,31.9769560898,0.0,25.0491,6.92785608984
 04/25  15:00:00,41.4835038705,3.97211659718,6.76019244095,0.0,9.17985065927,19.4245,40.325561156,0.0,33.3988,6.92676115598
 04/25  16:00:00,50.3319545794,3.97211659718,8.17019861492,0.0,9.17985065927,26.9147,57.0260716373,0.0,50.0982,6.92787163732
 04/25  17:00:00,51.1187112615,3.97211659718,8.98145245752,0.0,9.17985065927,26.9147,59.9248057928,0.0,50.0982,9.82660579283
 04/25  18:00:00,51.2691362885,3.97211659718,9.14556057093,0.0,9.17985065927,26.9147,62.2712343282,0.0,50.0982,12.1730343282
 04/25  19:00:00,44.8996915515,3.97211659718,6.06592321368,0.0,9.17985065927,19.4245,47.3222554006,0.0,33.3988,13.9234554006
 04/25  20:00:00,42.7617535753,3.97211659718,3.95535206217,0.0,9.17985065927,19.4245,44.9805489215,0.0,33.3988,11.5817489215
 04/25  21:00:00,40.8309872525,3.97211659718,2.07839612577,0.0,9.17985065927,19.4245,37.7989733261,0.0,25.0491,12.7498733261
 04/25  22:00:00,39.4271033246,3.97211659718,0.68198881142,0.0,9.17985065927,19.4245,27.1116818327,0.0,16.6994,10.4122818327
 04/25  23:00:00,39.5059699766,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.1706089165,0.0513223206782,8.3497,5.76958659578
 04/25  24:00:00,22.7932480408,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.75907117645,0.230366035843,3.33988,5.1888251406
 04/26  01:00:00,14.9855469521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  02:00:00,15.0153061967,0.0,0.0,0.0,1.52997510988,7.4902,3.9319563106,0.0,3.33988,0.592076310603
 04/26  03:00:00,15.0268170782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  04:00:00,15.2075744666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,22.9526834025,3.97211659718,0.0,0.0,4.58992532963,8.1892,9.13535566627,0.193573459008,8.3497,0.592082207259
 04/26  06:00:00,34.750062218,3.97211659718,0.0678368246123,0.0,9.17985065927,19.4245,20.1617696204,0.0,16.6994,3.46236962035
 04/26  07:00:00,42.722258645,3.97211659718,0.605517730662,0.0,9.17985065927,26.9147,38.9733824319,0.0,25.0491,13.9242824319
 04/26  08:00:00,43.4636658608,3.97211659718,1.34352310137,0.0,9.17985065927,26.9147,46.1496313417,0.0,33.3988,12.7508313417
 04/26  09:00:00,35.889479648,3.97211659718,1.24975286267,0.0,9.17985065927,19.4245,35.4629739078,0.0,25.0491,10.4138739078
 04/26  10:00:00,43.6680871816,3.97211659718,1.53780485966,0.0,9.17985065927,26.9147,50.9954699115,0.0,41.7485,9.24696991154
 04/26  11:00:00,47.108040747,3.97211659718,4.26258583582,0.0,9.17985065927,26.9147,52.1615739792,0.0,41.7485,10.4130739792
 04/26  12:00:00,50.3798712047,3.97211659718,8.1662005017,0.0,9.17985065927,26.9147,50.9982667264,0.0,41.7485,9.24976672643
 04/26  13:00:00,44.0307062734,3.97211659718,9.33883334426,0.0,9.17985065927,19.4245,41.4862262257,0.0,33.3988,8.08742622566
 04/26  14:00:00,43.8460545349,3.97211659718,9.13181679474,0.0,9.17985065927,19.4245,31.9772343056,0.0,25.0491,6.92813430564
 04/26  15:00:00,42.8866718071,3.97211659718,8.16056933862,0.0,9.17985065927,19.4245,40.3261836946,0.0,33.3988,6.92738369465
 04/26  16:00:00,51.2509334155,3.97211659718,9.03127528261,0.0,9.17985065927,26.9147,57.0261954101,0.0,50.0982,6.92799541007
 04/26  17:00:00,51.7982038883,3.97211659718,9.59033938128,0.0,9.17985065927,26.9147,59.7281095094,0.0,50.0982,9.62990950942
 04/26  18:00:00,50.4802170515,3.97211659718,8.31989308874,0.0,9.17985065927,26.9147,62.4664525688,0.0,50.0982,12.3682525688
 04/26  19:00:00,43.5262396919,3.97211659718,4.55517368659,0.0,9.17985065927,19.4245,47.322583052,0.0,33.3988,13.923783052
 04/26  20:00:00,40.4428785375,3.97211659718,1.53281768981,0.0,9.17985065927,19.4245,44.9799421909,0.0,33.3988,11.5811421909
 04/26  21:00:00,38.7793487915,3.97211659718,0.00393922156028,0.0,9.17985065927,19.4245,37.8581472835,0.0581445534533,25.0491,12.75090273
 04/26  22:00:00,38.6243863668,3.97211659718,0.0,0.0,9.17985065927,19.4245,31.4067406439,4.29368866328,16.6994,10.4136519806
 04/26  23:00:00,39.3451758552,3.97211659718,0.0,0.0,9.17985065927,19.4245,30.3859212535,16.2666211917,8.3497,5.76960006183
 04/26  24:00:00,22.6194848631,3.97211659718,0.0,0.0,4.58992532963,8.1892,38.65504267,30.700167059,3.33988,4.61499561096
 04/27  01:00:00,14.8231397665,0.0,0.0,0.0,1.52997510988,7.4902,3.93196510143,0.0,3.33988,0.592085101432
 04/27  02:00:00,14.8422633217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  03:00:00,14.8455032271,0.0,0.0,0.0,1.52997510988,7.4902,3.93197098414,0.0,3.33988,0.592090984136
 04/27  04:00:00,14.995749554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  05:00:00,22.7195636244,3.97211659718,0.0,0.0,4.58992532963,8.1892,52.6282412094,43.6864960919,8.3497,0.592045117557
 04/27  06:00:00,34.4435149654,3.97211659718,0.0148972739255,0.0,9.17985065927,19.4245,58.5126921515,38.3507995731,16.6994,3.46249257839
 04/27  07:00:00,41.9585479955,3.97211659718,0.00744326331106,0.0,9.17985065927,26.9147,51.9751868717,13.5254639898,25.0491,13.4006228819
 04/27  08:00:00,42.0446133672,3.97211659718,0.00809631604522,0.0,9.17985065927,26.9147,46.1110069949,0.0187718200951,33.3988,12.6934351748
 04/27  09:00:00,34.6104681304,3.97211659718,0.0074033015825,0.0,9.17985065927,19.4245,35.4713918278,0.00798911175965,25.0491,10.414302716
 04/27  10:00:00,43.1250867224,3.97211659718,1.0149362157,0.0,9.17985065927,26.9147,50.9984411688,0.0,41.7485,9.24994116877
 04/27  11:00:00,46.7997963286,3.97211659718,3.96154297828,0.0,9.17985065927,26.9147,52.1626266723,0.0,41.7485,10.4141266723
 04/27  12:00:00,48.6090736152,3.97211659718,6.41321612643,0.0,9.17985065927,26.9147,50.9975415335,0.0,41.7485,9.24904153351
 04/27  13:00:00,41.2432826863,3.97211659718,6.56643842,0.0,9.17985065927,19.4245,41.4849464354,0.0,33.3988,8.08614643543
 04/27  14:00:00,40.9764200773,3.97211659718,6.28092230905,0.0,9.17985065927,19.4245,31.9759928364,0.0,25.0491,6.9268928364
 04/27  15:00:00,41.0424650903,3.97211659718,6.35606725677,0.0,9.17985065927,19.4245,40.3269606012,0.0,33.3988,6.9281606012
 04/27  16:00:00,49.6576894295,3.97211659718,7.56454260846,0.0,9.17985065927,26.9147,57.6015659107,0.0,50.0982,7.50336591065
 04/27  17:00:00,50.2362532595,3.97211659718,8.13601276383,0.0,9.17985065927,26.9147,59.3464947999,0.0,50.0982,9.2482947999
 04/27  18:00:00,48.1766840103,3.97211659718,6.10872811226,0.0,9.17985065927,26.9147,62.2702797717,0.0,50.0982,12.1720797717
 04/27  19:00:00,40.2651010875,3.97211659718,1.33842953904,0.0,9.17985065927,19.4245,47.3213872208,0.0,33.3988,13.9225872208
 04/27  20:00:00,38.9620419168,3.97211659718,0.0902206912297,0.0,9.17985065927,19.4245,44.9972298212,0.0189197628093,33.3988,11.5795100584
 04/27  21:00:00,38.7490083424,3.97211659718,0.00315759069572,0.0,9.17985065927,19.4245,40.4015225065,2.6021900229,25.0491,12.7502324836
 04/27  22:00:00,38.5923486362,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.2911597538,15.7550511001,16.6994,9.83670865372
 04/27  23:00:00,39.3355693197,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.3588708314,23.6644108957,8.3497,6.34475993574
 04/27  24:00:00,22.6192068841,3.97211659718,0.0,0.0,4.58992532963,8.1892,41.2863446654,33.3325501958,3.33988,4.61391446962
 04/28  01:00:00,14.8222848765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,14.8471765675,0.0,0.0,0.0,1.52997510988,7.4902,3.93195151074,0.0,3.33988,0.592071510739
 04/28  03:00:00,14.8559093807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.5166984928,0.0,0.0,0.0,1.52997510988,7.4902,3.93195741502,0.0,3.33988,0.59207741502
 04/28  05:00:00,23.2368615036,3.97211659718,0.0,0.0,4.58992532963,8.1892,51.0422052555,42.6725052555,8.3497,0.02
 04/28  06:00:00,34.6730407224,3.97211659718,0.0137460836446,0.0,9.17985065927,19.4245,59.7630689529,39.6014265007,16.6994,3.46224245226
 04/28  07:00:00,41.9698564594,3.97211659718,0.00895269769977,0.0,9.17985065927,26.9147,50.450809067,11.4795714883,25.0491,13.9221375787
 04/28  08:00:00,42.2502026571,3.97211659718,0.168566851771,0.0,9.17985065927,26.9147,46.158907005,0.0100020904407,33.3988,12.7501049146
 04/28  09:00:00,38.0540456443,3.97211659718,3.38049894329,0.0,9.17985065927,19.4245,35.463153508,0.0,25.0491,10.414053508
 04/28  10:00:00,49.2914027019,3.97211659718,7.0820486048,0.0,9.17985065927,26.9147,50.9975916674,0.0,41.7485,9.24909166737
 04/28  11:00:00,52.423830395,3.97211659718,9.4824301049,0.0,9.17985065927,26.9147,51.5844541316,0.0,41.7485,9.83595413161
 04/28  12:00:00,55.6380568181,3.97211659718,13.3174925289,0.0,9.17985065927,26.9147,50.9976756828,0.0,41.7485,9.24917568276
 04/28  13:00:00,47.5747415699,3.97211659718,12.809822487,0.0,9.17985065927,19.4245,41.4847841522,0.0,33.3988,8.08598415225
 04/28  14:00:00,45.6703577837,3.97211659718,10.9036794256,0.0,9.17985065927,19.4245,31.976977086,0.0,25.0491,6.92787708602
 04/28  15:00:00,45.4703404778,3.97211659718,10.7011050956,0.0,9.17985065927,19.4245,40.9018084044,0.0,33.3988,7.50300840444
 04/28  16:00:00,54.4524115537,3.97211659718,12.1983038796,0.0,9.17985065927,26.9147,57.0251010959,0.0,50.0982,6.92690109588
 04/28  17:00:00,54.589866898,3.97211659718,12.4122504973,0.0,9.17985065927,26.9147,59.3468167018,0.0,50.0982,9.24861670176
 04/28  18:00:00,54.8793004029,3.97211659718,12.7191892559,0.0,9.17985065927,26.9147,62.2690789683,0.0,50.0982,12.1708789683
 04/28  19:00:00,47.1080544149,3.97211659718,8.25413042518,0.0,9.17985065927,19.4245,47.3205978041,0.0,33.3988,13.9217978041
 04/28  20:00:00,43.4507756235,3.97211659718,4.63752415396,0.0,9.17985065927,19.4245,44.9790005721,0.0,33.3988,11.5802005721
 04/28  21:00:00,39.7831014443,3.97211659718,1.03525429969,0.0,9.17985065927,19.4245,37.2199456786,0.0,25.0491,12.1708456786
 04/28  22:00:00,38.8648231924,3.97211659718,0.126382703595,0.0,9.17985065927,19.4245,27.1121477985,0.0,16.6994,10.4127477985
 04/28  23:00:00,39.4922978657,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.1865255851,0.0675444465813,8.3497,5.76928113851
 04/28  24:00:00,22.7629827847,3.97211659718,0.00865017900747,0.0,4.58992532963,8.1892,10.1420520149,1.61233551038,3.33988,5.18983650447
 04/29  01:00:00,14.9285569889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  02:00:00,14.9473405034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  03:00:00,14.9738136721,0.0,0.0,0.0,1.52997510988,7.4902,3.93195340703,0.0,3.33988,0.592073407028
 04/29  04:00:00,15.1500947272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  05:00:00,22.8933450769,3.97211659718,0.0,0.0,4.58992532963,8.1892,14.4572238229,5.51544451621,8.3497,0.592079306732
 04/29  06:00:00,34.6423424351,3.97211659718,0.0313092103465,0.0,9.17985065927,19.4245,20.1618817085,0.0,16.6994,3.46248170851
 04/29  07:00:00,42.9489928811,3.97211659718,0.836804167387,0.0,9.17985065927,26.9147,28.5368127321,0.0245952990442,25.0491,3.46311743308
 04/29  08:00:00,46.9042395675,3.97211659718,4.75121516838,0.0,9.17985065927,26.9147,37.4357212834,0.0,33.3988,4.03692128339
 04/29  09:00:00,40.7074041782,3.97211659718,6.01718374777,0.0,9.17985065927,19.4245,36.0496871313,0.0,25.0491,11.0005871313
 04/29  10:00:00,50.4690590177,3.97211659718,8.26792938928,0.0,9.17985065927,26.9147,52.1623064712,0.0,41.7485,10.4138064712
 04/29  11:00:00,54.6497448975,3.97211659718,11.7101423294,0.0,9.17985065927,26.9147,53.3284413051,0.0,41.7485,11.5799413051
 04/29  12:00:00,56.4559371898,3.97211659718,14.1419730336,0.0,9.17985065927,26.9147,53.3268564003,0.0,41.7485,11.5783564003
 04/29  13:00:00,48.7569522128,3.97211659718,14.0040956022,0.0,9.17985065927,19.4245,43.2335551323,0.0,33.3988,9.83475513233
 04/29  14:00:00,41.325731683,3.97211659718,6.643598985,0.0,9.17985065927,19.4245,34.2983826652,0.0,25.0491,9.24928266521
 04/29  15:00:00,41.1087640023,3.97211659718,6.43450753466,0.0,9.17985065927,19.4245,42.6476723261,0.0,33.3988,9.24887232615
 04/29  16:00:00,49.2456564296,3.97211659718,7.08465006137,0.0,9.17985065927,26.9147,58.1834500979,0.0,50.0982,8.08525009794
 04/29  17:00:00,44.4949403785,3.97211659718,2.37855418135,0.0,9.17985065927,26.9147,59.3467127252,0.0,50.0982,9.2485127252
 04/29  18:00:00,44.196425746,3.97211659718,2.10285302185,0.0,9.17985065927,26.9147,62.8474061348,0.0,50.0982,12.7492061348
 04/29  19:00:00,40.4140806891,3.97211659718,1.41219402656,0.0,9.17985065927,19.4245,45.5702874063,0.0,33.3988,12.1714874063
 04/29  20:00:00,39.7671145329,3.97211659718,0.821469167372,0.0,9.17985065927,19.4245,44.979061292,0.0,33.3988,11.580261292
 04/29  21:00:00,39.4073599772,3.97211659718,0.550631435302,0.0,9.17985065927,19.4245,37.7989291181,0.0,25.0491,12.7498291181
 04/29  22:00:00,38.8188331354,3.97211659718,0.0833975148364,0.0,9.17985065927,19.4245,25.7887896739,0.0,16.6994,9.08938967392
 04/29  23:00:00,39.499679455,3.97211659718,0.0,0.0,9.17985065927,19.4245,15.5109021695,0.0826726332118,8.3497,7.07852953624
 04/29  24:00:00,22.7776322341,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.12363350905,0.170350234545,3.33988,4.61340327451
 04/30  01:00:00,14.9471747471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  02:00:00,14.9421701703,0.0,0.0,0.0,1.52997510988,7.4902,3.93194916431,0.0,3.33988,0.592069164313
 04/30  03:00:00,14.9339604813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  04:00:00,15.0768765754,0.0,0.0,0.0,1.52997510988,7.4902,3.93195507232,0.0,3.33988,0.592075072323
 04/30  05:00:00,21.7152546105,3.97211659718,0.0,0.0,4.58992532963,8.1892,38.8789607921,30.5092607921,8.3497,0.02
 04/30  06:00:00,34.47795746,3.97211659718,0.0256578359337,0.0,9.17985065927,19.4245,49.3445064895,29.1833316387,16.6994,3.46177485085
 04/30  07:00:00,41.9384958775,3.97211659718,0.0154815468233,0.0,9.17985065927,26.9147,44.1336329312,15.0480766196,25.0491,4.03645631163
 04/30  08:00:00,41.9510626402,3.97211659718,0.0,0.0,9.17985065927,26.9147,45.7448161786,8.88281903154,33.3988,3.4631971471
 04/30  09:00:00,34.4833290126,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.2407526729,9.72858156353,25.0491,3.46307110938
 04/30  10:00:00,42.0083081582,3.97211659718,0.00602357161802,0.0,9.17985065927,26.9147,54.7165813215,1.3880792981,41.7485,11.5800020234
 04/30  11:00:00,42.74480742,3.97211659718,0.00300247095647,0.0,9.17985065927,26.9147,52.7484024478,0.0,41.7485,10.9999024478
 04/30  12:00:00,42.4358141071,3.97211659718,0.341033556382,0.0,9.17985065927,26.9147,50.9961676721,0.0,41.7485,9.24766767211
 04/30  13:00:00,34.9333506775,3.97211659718,0.34220794562,0.0,9.17985065927,19.4245,42.6468574273,0.0,33.3988,9.24805742726
 04/30  14:00:00,34.8878099557,3.97211659718,0.275255776684,0.0,9.17985065927,19.4245,31.9748024601,0.0,25.0491,6.92570246009
 04/30  15:00:00,34.9672753773,3.97211659718,0.361763619496,0.0,9.17985065927,19.4245,40.3248615949,0.0,33.3988,6.92606159487
 04/30  16:00:00,43.155715041,3.97211659718,1.14335314689,0.0,9.17985065927,26.9147,57.0254674077,0.0,50.0982,6.92726740767
 04/30  17:00:00,43.2102228775,3.97211659718,1.20979666462,0.0,9.17985065927,26.9147,59.3469172024,0.0,50.0982,9.24871720238
 04/30  18:00:00,42.865015515,3.97211659718,0.891202162411,0.0,9.17985065927,26.9147,61.677820263,0.0,50.0982,11.579620263
 04/30  19:00:00,37.7613469945,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.6061803374,2.20472566454,33.3988,11.0026546728
 04/30  20:00:00,38.7579119491,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.7470088955,11.0997495589,33.3988,9.2484593366
 04/30  21:00:00,38.6579439018,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.5706045936,26.9423781651,25.0491,11.5791264286
 04/30  22:00:00,38.5520912183,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.3454777959,29.4012498869,16.6994,9.24482790892
 04/30  23:00:00,39.3384947779,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.1637349387,23.2011762474,8.3497,4.61285869132
 04/30  24:00:00,22.6550952032,3.97211659718,0.0,0.0,4.58992532963,8.1892,33.0268157294,23.9173044163,3.33988,5.7696313131
 05/01  01:00:00,14.8856872817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  02:00:00,14.9394375492,0.0,0.0,0.0,1.52997510988,7.4902,3.93197331821,0.0,3.33988,0.592093318206
 05/01  03:00:00,14.9806299978,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  04:00:00,15.1905712336,0.0,0.0,0.0,1.52997510988,7.4902,3.93197060873,0.0,3.33988,0.592090608726
 05/01  05:00:00,21.8948372841,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.54533620039,0.175636200393,8.3497,0.02
 05/01  06:00:00,34.6978908047,3.97211659718,0.0342672406016,0.0,9.17985065927,19.4245,20.1786348256,0.0168698909995,16.6994,3.46236493462
 05/01  07:00:00,43.45067272,3.97211659718,1.32578451063,0.0,9.17985065927,26.9147,38.9709777729,0.0,25.0491,13.9218777729
 05/01  08:00:00,45.7365616162,3.97211659718,3.59984085077,0.0,9.17985065927,26.9147,45.5691284081,0.0,33.3988,12.1703284081
 05/01  09:00:00,38.5175093127,3.97211659718,3.86221366108,0.0,9.17985065927,19.4245,35.461458589,0.0,25.0491,10.412358589
 05/01  10:00:00,49.6662123458,3.97211659718,7.48918187216,0.0,9.17985065927,26.9147,50.9973000889,0.0,41.7485,9.24880008889
 05/01  11:00:00,55.4726346252,3.97211659718,12.5544634154,0.0,9.17985065927,26.9147,51.5839362438,0.0,41.7485,9.83543624384
 05/01  12:00:00,58.0529306313,3.97211659718,15.7633436461,0.0,9.17985065927,26.9147,50.9968536874,0.0,41.7485,9.24835368735
 05/01  13:00:00,50.1671820313,3.97211659718,15.4215931336,0.0,9.17985065927,19.4245,41.4844114668,0.0,33.3988,8.08561146678
 05/01  14:00:00,48.852113183,3.97211659718,14.0881745564,0.0,9.17985065927,19.4245,31.9749107314,0.0,25.0491,6.92581073137
 05/01  15:00:00,47.6254888382,3.97211659718,12.8652020168,0.0,9.17985065927,19.4245,40.3245150631,0.0,33.3988,6.92571506308
 05/01  16:00:00,56.678367735,3.97211659718,14.4328064416,0.0,9.17985065927,26.9147,57.0235701909,0.0,50.0982,6.92537019091
 05/01  17:00:00,57.1620101026,3.97211659718,14.9252973987,0.0,9.17985065927,26.9147,59.3457673402,0.0,50.0982,9.24756734017
 05/01  18:00:00,58.352161512,3.97211659718,16.1290679249,0.0,9.17985065927,26.9147,62.2667463865,0.0,50.0982,12.1685463865
 05/01  19:00:00,52.2894421836,3.97211659718,14.2443262616,0.0,9.17985065927,19.4245,47.3188127513,0.0,33.3988,13.9200127513
 05/01  20:00:00,52.6852903388,3.97211659718,13.620256606,0.0,9.17985065927,19.4245,44.3997267091,0.0,33.3988,11.0009267091
 05/01  21:00:00,50.0726729718,3.97211659718,11.1076406819,0.0,9.17985065927,19.4245,37.7976410194,0.0,25.0491,12.7485410194
 05/01  22:00:00,46.4340727092,3.97211659718,7.62222367767,0.0,9.17985065927,19.4245,26.5336297239,0.0,16.6994,9.8342297239
 05/01  23:00:00,43.6122130606,3.97211659718,4.05412298083,0.0,9.17985065927,19.4245,14.1191940877,0.0,8.3497,5.76949408767
 05/01  24:00:00,22.9468738885,3.97211659718,0.0994856361168,0.0,4.58992532963,8.1892,8.63805197525,0.11031316431,3.33988,5.18785881094
 05/02  01:00:00,15.0389786033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  02:00:00,15.0711009578,0.0,0.0,0.0,1.52997510988,7.4902,3.93193811337,0.0,3.33988,0.59205811337
 05/02  03:00:00,15.0895059697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  04:00:00,15.9146202427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,22.6377107728,3.97211659718,0.02869857432,0.0,4.58992532963,8.1892,9.0888431862,0.14706190532,8.3497,0.592081280883
 05/02  06:00:00,35.1498543625,3.97211659718,0.135705433439,0.0,9.17985065927,19.4245,20.1772747863,0.0153508889808,16.6994,3.46252389731
 05/02  07:00:00,45.3474589075,3.97211659718,3.21639666194,0.0,9.17985065927,26.9147,38.3880701451,0.0,25.0491,13.3389701451
 05/02  08:00:00,46.8600991485,3.97211659718,4.72353749199,0.0,9.17985065927,26.9147,46.1479686661,0.0,33.3988,12.7491686661
 05/02  09:00:00,38.2327362696,3.97211659718,3.58638934076,0.0,9.17985065927,19.4245,34.8831970049,0.0,25.0491,9.83409700488
 05/02  10:00:00,45.7726159793,3.97211659718,3.636014916,0.0,9.17985065927,26.9147,50.9980680216,0.0,41.7485,9.24956802163
 05/02  11:00:00,52.5679172753,3.97211659718,9.66815907091,0.0,9.17985065927,26.9147,52.1610325393,0.0,41.7485,10.4125325393
 05/02  12:00:00,56.4836081669,3.97211659718,14.2098906394,0.0,9.17985065927,26.9147,50.9948910096,0.0,41.7485,9.24639100965
 05/02  13:00:00,46.4323026337,3.97211659718,11.717663195,0.0,9.17985065927,19.4245,40.9094547675,0.0,33.3988,7.51065476754
 05/02  14:00:00,43.4279870516,3.97211659718,8.71380719603,0.0,9.17985065927,19.4245,31.9765377211,0.0,25.0491,6.92743772107
 05/02  15:00:00,41.3968420002,3.97211659718,6.69210671745,0.0,9.17985065927,19.4245,40.3259565369,0.0,33.3988,6.92715653691
 05/02  16:00:00,49.8898871029,3.97211659718,7.70019938477,0.0,9.17985065927,26.9147,57.0249161142,0.0,50.0982,6.92671611423
 05/02  17:00:00,48.8558651638,3.97211659718,6.70100736345,0.0,9.17985065927,26.9147,59.3456943302,0.0,50.0982,9.24749433024
 05/02  18:00:00,48.9758502217,3.97211659718,6.84816395446,0.0,9.17985065927,26.9147,62.2681428861,0.0,50.0982,12.1699428861
 05/02  19:00:00,40.5026933277,3.97211659718,2.78436953145,0.0,9.17985065927,19.4245,47.3184864153,0.0,33.3988,13.9196864153
 05/02  20:00:00,39.5062291309,3.97211659718,0.76355496358,0.0,9.17985065927,19.4245,44.3993075689,0.0,33.3988,11.0005075689
 05/02  21:00:00,38.9800501911,3.97211659718,0.273785683391,0.0,9.17985065927,19.4245,37.7959304098,0.0,25.0491,12.7468304098
 05/02  22:00:00,38.6872017286,3.97211659718,0.00450213408345,0.0,9.17985065927,19.4245,26.6510785236,0.117643824457,16.6994,9.83403469912
 05/02  23:00:00,39.3957032147,3.97211659718,0.0,0.0,9.17985065927,19.4245,17.2024775494,3.08403442072,8.3497,5.76874312868
 05/02  24:00:00,22.6688533843,3.97211659718,0.0,0.0,4.58992532963,8.1892,21.3124090752,13.3572872257,3.33988,4.61524184953
 05/03  01:00:00,14.8731943866,0.0,0.0,0.0,1.52997510988,7.4902,3.93197096424,0.0,3.33988,0.592090964243
 05/03  02:00:00,14.8850669018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  03:00:00,14.8878741043,0.0,0.0,0.0,1.52997510988,7.4902,3.93197317895,0.0,3.33988,0.592093178947
 05/03  04:00:00,15.0322681212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  05:00:00,21.6989825487,3.97211659718,0.0173608932617,0.0,4.58992532963,8.1892,45.8353629708,36.8935897285,8.3497,0.592073242283
 05/03  06:00:00,34.4765361999,3.97211659718,0.0128252353131,0.0,9.17985065927,19.4245,45.9827678641,25.8209931451,16.6994,3.46237471892
 05/03  07:00:00,41.9740316482,3.97211659718,0.0228936419705,0.0,9.17985065927,26.9147,47.8306754051,9.44405388862,25.0491,13.3375215165
 05/03  08:00:00,41.9967881537,3.97211659718,0.00129727685888,0.0,9.17985065927,26.9147,47.1355725382,1.5675276701,33.3988,12.169244868
 05/03  09:00:00,34.5805437421,3.97211659718,0.00638337859073,0.0,9.17985065927,19.4245,35.4655331288,0.00391144309843,25.0491,10.4125216857
 05/03  10:00:00,43.3535120981,3.97211659718,1.24251721996,0.0,9.17985065927,26.9147,50.9964049423,0.0,41.7485,9.24790494226
 05/03  11:00:00,47.5530158091,3.97211659718,4.71110031584,0.0,9.17985065927,26.9147,51.5829105378,0.0,41.7485,9.83441053776
 05/03  12:00:00,49.9489887983,3.97211659718,7.75161865196,0.0,9.17985065927,26.9147,50.996052215,0.0,41.7485,9.24755221498
 05/03  13:00:00,39.6875832682,3.97211659718,5.04913834427,0.0,9.17985065927,19.4245,41.4843882464,0.0,33.3988,8.08558824639
 05/03  14:00:00,37.9165656285,3.97211659718,3.27833417873,0.0,9.17985065927,19.4245,31.9732519926,0.0,25.0491,6.92415199264
 05/03  15:00:00,36.871326175,3.97211659718,2.25596736886,0.0,9.17985065927,19.4245,40.3228739357,0.0,33.3988,6.92407393566
 05/03  16:00:00,44.5831714256,3.97211659718,2.56181718574,0.0,9.17985065927,26.9147,57.02438729,0.0,50.0982,6.92618728998
 05/03  17:00:00,44.8463995723,3.97211659718,2.83654209358,0.0,9.17985065927,26.9147,58.7691046041,0.0,50.0982,8.67090460409
 05/03  18:00:00,45.1724024381,3.97211659718,3.1713087559,0.0,9.17985065927,26.9147,62.8464073332,0.0,50.0982,12.7482073332
 05/03  19:00:00,38.6718251343,3.97211659718,0.854199096748,0.0,9.17985065927,19.4245,46.7394471267,0.0,33.3988,13.3406471267
 05/03  20:00:00,39.0654461356,3.97211659718,0.218451151979,0.0,9.17985065927,19.4245,44.3988908634,0.0,33.3988,11.0000908634
 05/03  21:00:00,38.7596444384,3.97211659718,0.0,0.0,9.17985065927,19.4245,37.8209110455,0.0254155917773,25.0491,12.7463954537
 05/03  22:00:00,38.6304777548,3.97211659718,0.0,0.0,9.17985065927,19.4245,26.6180196143,0.0852260076304,16.6994,9.83339360666
 05/03  23:00:00,39.3745616642,3.97211659718,0.0,0.0,9.17985065927,19.4245,18.344679615,4.22612084068,8.3497,5.76885877435
 05/03  24:00:00,22.6520309664,3.97211659718,0.0,0.0,4.58992532963,8.1892,24.5355373313,16.5809813131,3.33988,4.6146760182
 05/04  01:00:00,14.8249706763,0.0,0.0,0.0,1.52997510988,7.4902,3.93197532039,0.0,3.33988,0.592095320385
 05/04  02:00:00,14.8276017378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,14.8381822329,0.0,0.0,0.0,1.52997510988,7.4902,3.93192948936,0.0,3.33988,0.592049489362
 05/04  04:00:00,14.9867825523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  05:00:00,21.6445993243,3.97211659718,0.0,0.0,4.58992532963,8.1892,55.9315973377,46.9898419108,8.3497,0.592055426896
 05/04  06:00:00,34.4370217048,3.97211659718,0.0116906125798,0.0,9.17985065927,19.4245,57.0957558495,36.9340490833,16.6994,3.46230676621
 05/04  07:00:00,41.9285439311,3.97211659718,0.00715136439961,0.0,9.17985065927,26.9147,57.3994655364,19.0099791255,25.0491,13.340386411
 05/04  08:00:00,41.9875623122,3.97211659718,0.00149724900803,0.0,9.17985065927,26.9147,49.9507268085,4.38308024438,33.3988,12.1688465641
 05/04  09:00:00,34.574700379,3.97211659718,0.00577722423573,0.0,9.17985065927,19.4245,35.4649478857,0.0039572617416,25.0491,10.4118906239
 05/04  10:00:00,42.6363838091,3.97211659718,0.555867266208,0.0,9.17985065927,26.9147,50.41974056,0.0,41.7485,8.67124055998
 05/04  11:00:00,45.4141994386,3.97211659718,2.60866074393,0.0,9.17985065927,26.9147,52.1597079955,0.0,41.7485,10.4112079955
 05/04  12:00:00,47.7597160672,3.97211659718,5.59494330218,0.0,9.17985065927,26.9147,50.4171202564,0.0,41.7485,8.66862025638
 05/04  13:00:00,40.9138810743,3.97211659718,6.26495876858,0.0,9.17985065927,19.4245,41.4837686678,0.0,33.3988,8.08496866778
 05/04  14:00:00,39.6800369789,3.97211659718,5.02548896807,0.0,9.17985065927,19.4245,31.975208145,0.0,25.0491,6.92610814496
 05/04  15:00:00,38.5210859714,3.97211659718,3.87823831177,0.0,9.17985065927,19.4245,40.3241051629,0.0,33.3988,6.92530516286
 05/04  16:00:00,46.659832723,3.97211659718,4.60740616687,0.0,9.17985065927,26.9147,57.0248158877,0.0,50.0982,6.92661588772
 05/04  17:00:00,46.9447017265,3.97211659718,4.90027092276,0.0,9.17985065927,26.9147,58.7691797454,0.0,50.0982,8.67097974538
 05/04  18:00:00,47.8934362215,3.97211659718,5.84664459918,0.0,9.17985065927,26.9147,62.84530252,0.0,50.0982,12.74710252
 05/04  19:00:00,41.482162282,3.97211659718,3.59076309706,0.0,9.17985065927,19.4245,46.7380710589,0.0,33.3988,13.3392710589
 05/04  20:00:00,40.9616921309,3.97211659718,2.04231833707,0.0,9.17985065927,19.4245,44.3981131286,0.0,33.3988,10.9993131286
 05/04  21:00:00,38.9940455653,3.97211659718,0.194448935564,0.0,9.17985065927,19.4245,37.8169501445,0.0208577298916,25.0491,12.7469924146
 05/04  22:00:00,38.6405715482,3.97211659718,0.0,0.0,9.17985065927,19.4245,26.812269733,0.279418332616,16.6994,9.83345140034
 05/04  23:00:00,39.3763906499,3.97211659718,0.0,0.0,9.17985065927,19.4245,21.6876431937,7.56938069436,8.3497,5.76856249933
 05/04  24:00:00,22.6566268191,3.97211659718,0.0,0.0,4.58992532963,8.1892,28.5175587751,20.5631920249,3.33988,4.61448675019
 05/05  01:00:00,14.853325715,0.0,0.0,0.0,1.52997510988,7.4902,3.93196482208,0.0,3.33988,0.592084822083
 05/05  02:00:00,14.8723383787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  03:00:00,14.8784196973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.5323224238,0.0,0.0,0.0,1.52997510988,7.4902,3.93197069918,0.0,3.33988,0.592090699178
 05/05  05:00:00,22.1891308749,3.97211659718,0.0,0.0,4.58992532963,8.1892,46.2253321467,37.8556321467,8.3497,0.02
 05/05  06:00:00,34.7092776888,3.97211659718,0.0181382993036,0.0,9.17985065927,19.4245,48.4833448592,27.7472401816,16.6994,4.03670467757
 05/05  07:00:00,41.9765954748,3.97211659718,0.00818023130545,0.0,9.17985065927,26.9147,45.6152898132,7.22756752012,25.0491,13.3386222931
 05/05  08:00:00,42.2484868742,3.97211659718,0.185885429066,0.0,9.17985065927,26.9147,45.5720118957,0.00464611770587,33.3988,12.168565778
 05/05  09:00:00,36.2793207698,3.97211659718,1.63907018663,0.0,9.17985065927,19.4245,34.883750732,0.0,25.0491,9.83465073205
 05/05  10:00:00,47.1027578881,3.97211659718,4.93092856106,0.0,9.17985065927,26.9147,50.9962955928,0.0,41.7485,9.24779559282
 05/05  11:00:00,51.1060269184,3.97211659718,8.19904884635,0.0,9.17985065927,26.9147,51.582166057,0.0,41.7485,9.83366605702
 05/05  12:00:00,52.9092979463,3.97211659718,10.6432835676,0.0,9.17985065927,26.9147,50.9960395507,0.0,41.7485,9.24753955072
 05/05  13:00:00,45.1349895154,3.97211659718,10.4022733028,0.0,9.17985065927,19.4245,41.4841012886,0.0,33.3988,8.08530128862
 05/05  14:00:00,44.1076974137,3.97211659718,9.36982711625,0.0,9.17985065927,19.4245,31.9720234969,0.0,25.0491,6.92292349691
 05/05  15:00:00,43.4955237507,3.97211659718,8.75678199539,0.0,9.17985065927,19.4245,39.7496823294,0.0,33.3988,6.35088232941
 05/05  16:00:00,52.5938720031,3.97211659718,10.395649748,0.0,9.17985065927,26.9147,57.0241309446,0.0,50.0982,6.92593094463
 05/05  17:00:00,53.2280534706,3.97211659718,11.0742870373,0.0,9.17985065927,26.9147,59.3451126383,0.0,50.0982,9.24691263828
 05/05  18:00:00,54.0100110109,3.97211659718,11.8675249765,0.0,9.17985065927,26.9147,62.2660999255,0.0,50.0982,12.1678999255
 05/05  19:00:00,45.8726363326,3.97211659718,8.08412795082,0.0,9.17985065927,19.4245,46.7370743186,0.0,33.3988,13.3382743186
 05/05  20:00:00,44.875640593,3.97211659718,6.05619914176,0.0,9.17985065927,19.4245,44.3980595539,0.0,33.3988,10.9992595539
 05/05  21:00:00,42.0778005424,3.97211659718,3.32141696167,0.0,9.17985065927,19.4245,37.7956206333,0.0,25.0491,12.7465206333
 05/05  22:00:00,39.7514012058,3.97211659718,1.0090632466,0.0,9.17985065927,19.4245,26.532312578,0.0,16.6994,9.83291257798
 05/05  23:00:00,39.5369689023,3.97211659718,0.0454963611787,0.0,9.17985065927,19.4245,14.1746959736,0.0562412356717,8.3497,5.76875473791
 05/05  24:00:00,22.767506952,3.97211659718,0.00680592693626,0.0,4.58992532963,8.1892,8.16169938221,0.207433191869,3.33988,4.61438619034
 05/06  01:00:00,14.9474864838,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.964276721,0.0,0.0,0.0,1.52997510988,7.4902,3.93196727315,0.0,3.33988,0.592087273149
 05/06  03:00:00,14.9619796603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,15.1178572747,0.0,0.0,0.0,1.52997510988,7.4902,3.93197315123,0.0,3.33988,0.592093151231
 05/06  05:00:00,21.7792660229,3.97211659718,0.0,0.0,4.58992532963,8.1892,24.7615695897,16.3918695897,8.3497,0.02
 05/06  06:00:00,34.5980502802,3.97211659718,0.0236196960977,0.0,9.17985065927,19.4245,22.7532225161,2.59122997128,16.6994,3.46259254478
 05/06  07:00:00,42.2518189856,3.97211659718,0.166589012155,0.0,9.17985065927,26.9147,29.0995986606,0.0137974293804,25.0491,4.03670123119
 05/06  08:00:00,44.7191008523,3.97211659718,2.59742263768,0.0,9.17985065927,26.9147,36.8617534117,0.0,33.3988,3.46295341166
 05/06  09:00:00,39.1589616878,3.97211659718,4.49697048059,0.0,9.17985065927,19.4245,36.0492247994,0.0,25.0491,11.0001247994
 05/06  10:00:00,49.9918397092,3.97211659718,7.80273632353,0.0,9.17985065927,26.9147,51.5826994602,0.0,41.7485,9.83419946015
 05/06  11:00:00,54.560289472,3.97211659718,11.61742844,0.0,9.17985065927,26.9147,53.3254734227,0.0,41.7485,11.5769734227
 05/06  12:00:00,55.6184144895,3.97211659718,13.3000312136,0.0,9.17985065927,26.9147,52.7456844355,0.0,41.7485,10.9971844355
 05/06  13:00:00,48.0185307746,3.97211659718,13.2561036033,0.0,9.17985065927,19.4245,43.2319572531,0.0,33.3988,9.83315725306
 05/06  14:00:00,47.4254789548,3.97211659718,12.6582907157,0.0,9.17985065927,19.4245,34.2964674603,0.0,25.0491,9.2473674603
 05/06  15:00:00,47.4429931323,3.97211659718,12.6676874437,0.0,9.17985065927,19.4245,42.0672741819,0.0,33.3988,8.66847418193
 05/06  16:00:00,56.6701156435,3.97211659718,14.4000695808,0.0,9.17985065927,26.9147,58.1836370951,0.0,50.0982,8.0854370951
 05/06  17:00:00,56.9736480365,3.97211659718,14.7492887617,0.0,9.17985065927,26.9147,59.3452738769,0.0,50.0982,9.24707387694
 05/06  18:00:00,57.5450559722,3.97211659718,15.3566893657,0.0,9.17985065927,26.9147,62.2656689855,0.0,50.0982,12.1674689855
 05/06  19:00:00,50.6442401317,3.97211659718,12.615501362,0.0,9.17985065927,19.4245,45.566623894,0.0,33.3988,12.167823894
 05/06  20:00:00,47.9511268379,3.97211659718,8.91845332247,0.0,9.17985065927,19.4245,44.396133697,0.0,33.3988,10.997333697
 05/06  21:00:00,44.4289924757,3.97211659718,5.52935163537,0.0,9.17985065927,19.4245,37.2162846315,0.0,25.0491,12.1671846315
 05/06  22:00:00,42.7607089062,3.97211659718,3.99649676234,0.0,9.17985065927,19.4245,25.9459612572,0.0,16.6994,9.24656125722
 05/06  23:00:00,40.7975883346,3.97211659718,1.2833328529,0.0,9.17985065927,19.4245,15.2755100278,0.0,8.3497,6.92581002781
 05/06  24:00:00,22.7963358928,3.97211659718,0.00874314340514,0.0,4.58992532963,8.1892,8.14839688575,0.195159238336,3.33988,4.61335764742
 05/07  01:00:00,14.9795235988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  02:00:00,14.9917453448,0.0,0.0,0.0,1.52997510988,7.4902,3.93195130939,0.0,3.33988,0.592071309387
 05/07  03:00:00,14.9913180032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  04:00:00,15.1388653456,0.0,0.0,0.0,1.52997510988,7.4902,3.93193134061,0.0,3.33988,0.59205134061
 05/07  05:00:00,21.7943945644,3.97211659718,0.0,0.0,4.58992532963,8.1892,21.19743464,12.82773464,8.3497,0.02
 05/07  06:00:00,34.590220414,3.97211659718,0.0227064518925,0.0,9.17985065927,19.4245,23.7957839159,3.63440625783,16.6994,3.46197765807
 05/07  07:00:00,42.223571811,3.97211659718,0.145267875494,0.0,9.17985065927,26.9147,28.5246867896,0.0126966107654,25.0491,3.46289017883
 05/07  08:00:00,45.0469286734,3.97211659718,2.92208495209,0.0,9.17985065927,26.9147,36.8616750631,0.0,33.3988,3.46287506314
 05/07  09:00:00,39.6526435194,3.97211659718,4.97296888602,0.0,9.17985065927,19.4245,28.5118559392,0.0,25.0491,3.46275593923
 05/07  10:00:00,51.7127976783,3.97211659718,9.50403039217,0.0,9.17985065927,26.9147,53.3257555905,0.0,41.7485,11.5772555905
 05/07  11:00:00,54.8600437169,3.97211659718,11.8931210136,0.0,9.17985065927,26.9147,52.7484522967,0.0,41.7485,10.9999522967
 05/07  12:00:00,56.6326237685,3.97211659718,14.2880398793,0.0,9.17985065927,26.9147,50.416365346,0.0,41.7485,8.66786534603
 05/07  13:00:00,49.391454192,3.97211659718,14.6049251969,0.0,9.17985065927,19.4245,42.6446736338,0.0,33.3988,9.24587363377
 05/07  14:00:00,50.5559511759,3.97211659718,15.7491445971,0.0,9.17985065927,19.4245,31.9732086847,0.0,25.0491,6.92410868468
 05/07  15:00:00,50.5440917451,3.97211659718,15.7363003281,0.0,9.17985065927,19.4245,39.7478116658,0.0,33.3988,6.34901166582
 05/07  16:00:00,58.4903546371,3.97211659718,16.2167371694,0.0,9.17985065927,26.9147,57.0239762844,0.0,50.0982,6.92577628437
 05/07  17:00:00,57.7495011187,3.97211659718,15.5505323383,0.0,9.17985065927,26.9147,59.3451068955,0.0,50.0982,9.24690689547
 05/07  18:00:00,57.1686541267,3.97211659718,14.9799796271,0.0,9.17985065927,26.9147,61.0977666631,0.0,50.0982,10.9995666631
 05/07  19:00:00,49.0915839945,3.97211659718,11.0628660016,0.0,9.17985065927,19.4245,44.3982228689,0.0,33.3988,10.9994228689
 05/07  20:00:00,46.8354727964,3.97211659718,7.80732469574,0.0,9.17985065927,19.4245,42.6444601473,0.0,33.3988,9.24566014733
 05/07  21:00:00,44.234243305,3.97211659718,5.31479044941,0.0,9.17985065927,19.4245,36.0473651912,0.0,25.0491,10.9982651912
 05/07  22:00:00,41.7059057899,3.97211659718,2.93677269698,0.0,9.17985065927,19.4245,25.3690653839,0.0,16.6994,8.66966538392
 05/07  23:00:00,40.0226708636,3.97211659718,0.520154537094,0.0,9.17985065927,19.4245,12.9644612384,0.0,8.3497,4.61476123841
 05/07  24:00:00,22.7760812123,3.97211659718,0.00696873035229,0.0,4.58992532963,8.1892,9.34136595983,0.232771914633,3.33988,5.76871404519
 05/08  01:00:00,14.9598149881,0.0,0.0,0.0,1.52997510988,7.4902,3.93196568469,0.0,3.33988,0.592085684687
 05/08  02:00:00,14.9818466963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  03:00:00,14.9884694009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,15.1470225189,0.0,0.0,0.0,1.52997510988,7.4902,3.9319715829,0.0,3.33988,0.5920915829
 05/08  05:00:00,21.8003933371,3.97211659718,0.0,0.0,4.58992532963,8.1892,18.7562320096,10.3865320096,8.3497,0.02
 05/08  06:00:00,34.5987845894,3.97211659718,0.0228317116431,0.0,9.17985065927,19.4245,21.2745725025,1.11224018685,16.6994,3.46293231569
 05/08  07:00:00,42.1731805612,3.97211659718,0.102756894334,0.0,9.17985065927,26.9147,38.3953636886,0.00972482828847,25.0491,13.3365388603
 05/08  08:00:00,45.7037928175,3.97211659718,3.56788705077,0.0,9.17985065927,26.9147,45.5656572861,0.0,33.3988,12.1668572861
 05/08  09:00:00,42.8045401274,3.97211659718,8.09721234291,0.0,9.17985065927,19.4245,35.4599637053,0.0,25.0491,10.4108637053
 05/08  10:00:00,54.0406591809,3.97211659718,11.796512823,0.0,9.17985065927,26.9147,50.4187106059,0.0,41.7485,8.67021060594
 05/08  11:00:00,57.3934838021,3.97211659718,14.410935823,0.0,9.17985065927,26.9147,51.5810378715,0.0,41.7485,9.83253787152
 05/08  12:00:00,59.2154953214,3.97211659718,16.8557479744,0.0,9.17985065927,26.9147,50.9951367466,0.0,41.7485,9.24663674663
 05/08  13:00:00,51.5758418583,3.97211659718,16.7752539555,0.0,9.17985065927,19.4245,40.9065539416,0.0,33.3988,7.50775394159
 05/08  14:00:00,49.8960406873,3.97211659718,15.0999992961,0.0,9.17985065927,19.4245,31.9750719832,0.0,25.0491,6.92597198322
 05/08  15:00:00,49.5905940472,3.97211659718,14.7924039135,0.0,9.17985065927,19.4245,40.3233080239,0.0,33.3988,6.92450802388
 05/08  16:00:00,58.3816561223,3.97211659718,16.1127774353,0.0,9.17985065927,26.9147,57.0236892967,0.0,50.0982,6.92548929668
 05/08  17:00:00,59.2951774787,3.97211659718,17.0853555445,0.0,9.17985065927,26.9147,58.7678742915,0.0,50.0982,8.66967429147
 05/08  18:00:00,59.3334494997,3.97211659718,17.1412442961,0.0,9.17985065927,26.9147,62.2641553201,0.0,50.0982,12.1659553201
 05/08  19:00:00,51.8861175805,3.97211659718,13.8441648993,0.0,9.17985065927,19.4245,46.7357902379,0.0,33.3988,13.3369902379
 05/08  20:00:00,49.0297203999,3.97211659718,9.99028783618,0.0,9.17985065927,19.4245,44.3966450213,0.0,33.3988,10.9978450213
 05/08  21:00:00,45.5476663477,3.97211659718,6.6222402006,0.0,9.17985065927,19.4245,37.2158420737,0.0,25.0491,12.1667420737
 05/08  22:00:00,43.0697545198,3.97211659718,4.29349881249,0.0,9.17985065927,19.4245,26.5323851188,0.0,16.6994,9.83298511881
 05/08  23:00:00,40.7892298299,3.97211659718,1.26287880711,0.0,9.17985065927,19.4245,14.1180148309,0.0,8.3497,5.76831483086
 05/08  24:00:00,22.8221202469,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.1305261432,0.176268983984,3.33988,4.61437715922
 05/09  01:00:00,15.0161634003,0.0,0.0,0.0,1.52997510988,7.4902,3.9319559742,0.0,3.33988,0.592075974205
 05/09  02:00:00,15.041138778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  03:00:00,15.0453326952,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.8102585445,0.0,0.0,0.0,1.52997510988,7.4902,3.93196187139,0.0,3.33988,0.592081871395
 05/09  05:00:00,22.5058982427,3.97211659718,0.0606144491622,0.0,4.58992532963,8.1892,8.96100306233,0.591303062331,8.3497,0.02
 05/09  06:00:00,34.9254064663,3.97211659718,0.0406064858885,0.0,9.17985065927,19.4245,20.1617992279,0.0,16.6994,3.46239922789
 05/09  07:00:00,42.5189237569,3.97211659718,0.429816268269,0.0,9.17985065927,26.9147,38.3960137608,0.0100667455912,25.0491,13.3368470152
 05/09  08:00:00,45.8635449103,3.97211659718,3.73071360421,0.0,9.17985065927,26.9147,45.5662120645,0.0,33.3988,12.1674120645
 05/09  09:00:00,41.4384407267,3.97211659718,6.75368885412,0.0,9.17985065927,19.4245,34.882509823,0.0,25.0491,9.83340982299
 05/09  10:00:00,52.2101279547,3.97211659718,10.001585973,0.0,9.17985065927,26.9147,50.9949353138,0.0,41.7485,9.24643531385
 05/09  11:00:00,57.5616480662,3.97211659718,14.6058603227,0.0,9.17985065927,26.9147,51.5809046273,0.0,41.7485,9.83240462733
 05/09  12:00:00,61.8021143894,3.97211659718,19.4607793961,0.0,9.17985065927,26.9147,50.4158589532,0.0,41.7485,8.66735895325
 05/09  13:00:00,54.1366885569,3.97211659718,19.338474298,0.0,9.17985065927,19.4245,41.4828993436,0.0,33.3988,8.08409934361
 05/09  14:00:00,50.731657012,3.97211659718,15.9485588873,0.0,9.17985065927,19.4245,31.9752130987,0.0,25.0491,6.92611309871
 05/09  15:00:00,46.8545086876,3.97211659718,12.0947504406,0.0,9.17985065927,19.4245,39.7481641149,0.0,33.3988,6.34936411493
 05/09  16:00:00,55.5257957355,3.97211659718,13.2812469301,0.0,9.17985065927,26.9147,57.0237342574,0.0,50.0982,6.92553425744
 05/09  17:00:00,56.6376065705,3.97211659718,14.4014346632,0.0,9.17985065927,26.9147,58.7666658124,0.0,50.0982,8.66846581244
 05/09  18:00:00,57.0924842567,3.97211659718,14.9338279995,0.0,9.17985065927,26.9147,62.2650342304,0.0,50.0982,12.1668342304
 05/09  19:00:00,49.9460140556,3.97211659718,12.124159373,0.0,9.17985065927,19.4245,46.7357251531,0.0,33.3988,13.3369251531
 05/09  20:00:00,49.1624525655,3.97211659718,10.3030337414,0.0,9.17985065927,19.4245,44.3973790186,0.0,33.3988,10.9985790186
 05/09  21:00:00,46.2772906737,3.97211659718,7.47941520663,0.0,9.17985065927,19.4245,37.2147043505,0.0,25.0491,12.1656043505
 05/09  22:00:00,44.3032877968,3.97211659718,5.51399858916,0.0,9.17985065927,19.4245,26.5316361647,0.0,16.6994,9.83223616465
 05/09  23:00:00,43.2014916138,3.97211659718,3.64769318428,0.0,9.17985065927,19.4245,14.1177396047,0.0,8.3497,5.76803960473
 05/09  24:00:00,23.5547903328,3.97211659718,0.699017238492,0.0,4.58992532963,8.1892,8.04525861673,0.0911210666043,3.33988,4.61425755013
 05/10  01:00:00,15.0518872889,0.0,0.0,0.0,1.52997510988,7.4902,3.9319606751,0.0,3.33988,0.592080675105
 05/10  02:00:00,15.0588123033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  03:00:00,15.0603460897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  04:00:00,15.2396533288,0.0,0.0,0.0,1.52997510988,7.4902,3.93196657889,0.0,3.33988,0.592086578889
 05/10  05:00:00,21.9249472251,3.97211659718,0.00929912550433,0.0,4.58992532963,8.1892,8.68717853911,0.317478539106,8.3497,0.02
 05/10  06:00:00,34.7275741484,3.97211659718,0.0401099950326,0.0,9.17985065927,19.4245,20.1794300696,0.0174207814753,16.6994,3.46260928813
 05/10  07:00:00,46.7349220959,3.97211659718,4.5868548775,0.0,9.17985065927,26.9147,38.3862757691,0.0,25.0491,13.3371757691
 05/10  08:00:00,49.7151556122,3.97211659718,7.54331125153,0.0,9.17985065927,26.9147,45.5641659171,0.0,33.3988,12.1653659171
 05/10  09:00:00,42.1584061517,3.97211659718,7.46313453642,0.0,9.17985065927,19.4245,34.8804798095,0.0,25.0491,9.83137980955
 05/10  10:00:00,51.6892728828,3.97211659718,9.48180689776,0.0,9.17985065927,26.9147,50.9935346549,0.0,41.7485,9.2450346549
 05/10  11:00:00,55.0726897088,3.97211659718,12.1511964605,0.0,9.17985065927,26.9147,51.5798578304,0.0,41.7485,9.83135783038
 05/10  12:00:00,56.8542228204,3.97211659718,14.5573347828,0.0,9.17985065927,26.9147,50.4184459399,0.0,41.7485,8.66994593988
 05/10  13:00:00,48.4646348148,3.97211659718,13.7152537733,0.0,9.17985065927,19.4245,41.483095462,0.0,33.3988,8.08429546204
 05/10  14:00:00,47.1501849893,3.97211659718,12.3880052137,0.0,9.17985065927,19.4245,31.3987679241,0.0,25.0491,6.34966792414
 05/10  15:00:00,45.499781373,3.97211659718,10.7416782996,0.0,9.17985065927,19.4245,40.3240340914,0.0,33.3988,6.92523409141
 05/10  16:00:00,54.5124924252,3.97211659718,12.2691075009,0.0,9.17985065927,26.9147,56.4477151954,0.0,50.0982,6.34951519543
 05/10  17:00:00,56.5513764078,3.97211659718,14.3138833786,0.0,9.17985065927,26.9147,59.3439893762,0.0,50.0982,9.2457893762
 05/10  18:00:00,58.1785079169,3.97211659718,16.0044430731,0.0,9.17985065927,26.9147,62.2636913399,0.0,50.0982,12.1654913399
 05/10  19:00:00,50.8964539355,3.97211659718,12.8620051792,0.0,9.17985065927,19.4245,46.1553570833,0.0,33.3988,12.7565570833
 05/10  20:00:00,50.3359190999,3.97211659718,11.2770657506,0.0,9.17985065927,19.4245,44.3962851537,0.0,33.3988,10.9974851537
 05/10  21:00:00,46.3524238849,3.97211659718,7.42196000261,0.0,9.17985065927,19.4245,37.2149758887,0.0,25.0491,12.1658758887
 05/10  22:00:00,43.5445586181,3.97211659718,4.76440557311,0.0,9.17985065927,19.4245,26.5313518027,0.0,16.6994,9.83195180269
