Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  23:00:00,42.2517033704,3.97211659718,2.70091135897,0.0,9.17985065927,19.4245,14.117887513,0.0,8.3497,5.76818751296
 05/10  24:00:00,22.8560800943,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.12860435355,0.174320357626,3.33988,4.61440399592
 05/11  01:00:00,15.0491426051,0.0,0.0,0.0,1.52997510988,7.4902,3.93192724306,0.0,3.33988,0.592047243065
 05/11  02:00:00,15.0712615303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  03:00:00,15.0724850842,0.0,0.0,0.0,1.52997510988,7.4902,3.93193318597,0.0,3.33988,0.592053185974
 05/11  04:00:00,15.2289210127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  05:00:00,21.9534225674,3.97211659718,0.0527468870239,0.0,4.58992532963,8.1892,8.73534317159,0.365643171592,8.3497,0.02
 05/11  06:00:00,34.7291798519,3.97211659718,0.0479731043652,0.0,9.17985065927,19.4245,20.1792958892,0.0174703529996,16.6994,3.46242553623
 05/11  07:00:00,47.9646428808,3.97211659718,5.80726274632,0.0,9.17985065927,26.9147,38.3850933389,0.0,25.0491,13.3359933389
 05/11  08:00:00,51.1950622412,3.97211659718,9.0163768531,0.0,9.17985065927,26.9147,45.5650086238,0.0,33.3988,12.1662086238
 05/11  09:00:00,42.3737590341,3.97211659718,7.68578338544,0.0,9.17985065927,19.4245,34.8813039445,0.0,25.0491,9.83220394446
 05/11  10:00:00,52.7220115084,3.97211659718,10.5097321116,0.0,9.17985065927,26.9147,50.4174993163,0.0,41.7485,8.66899931632
 05/11  11:00:00,58.235365896,3.97211659718,15.2668561376,0.0,9.17985065927,26.9147,51.5811502912,0.0,41.7485,9.8326502912
 05/11  12:00:00,60.516987988,3.97211659718,18.1718639828,0.0,9.17985065927,26.9147,50.9938414649,0.0,41.7485,9.24534146493
 05/11  13:00:00,51.9796889349,3.97211659718,17.1905899335,0.0,9.17985065927,19.4245,40.9067306957,0.0,33.3988,7.50793069568
 05/11  14:00:00,49.1894099999,3.97211659718,14.4037029225,0.0,9.17985065927,19.4245,31.9739131301,0.0,25.0491,6.9248131301
 05/11  15:00:00,46.7860182864,3.97211659718,12.0143371413,0.0,9.17985065927,19.4245,39.7486531229,0.0,33.3988,6.34985312286
 05/11  16:00:00,55.5019480966,3.97211659718,13.2442688053,0.0,9.17985065927,26.9147,57.0238788442,0.0,50.0982,6.92567884419
 05/11  17:00:00,56.617883607,3.97211659718,14.3685212058,0.0,9.17985065927,26.9147,58.765951409,0.0,50.0982,8.66775140903
 05/11  18:00:00,57.9628168643,3.97211659718,15.768479631,0.0,9.17985065927,26.9147,62.2637884876,0.0,50.0982,12.1655884876
 05/11  19:00:00,51.2883764799,3.97211659718,13.2537486116,0.0,9.17985065927,19.4245,46.7345426425,0.0,33.3988,13.3357426425
 05/11  20:00:00,50.5828770251,3.97211659718,11.5223088811,0.0,9.17985065927,19.4245,44.3962244508,0.0,33.3988,10.9974244508
 05/11  21:00:00,47.2524483057,3.97211659718,8.30434255723,0.0,9.17985065927,19.4245,36.6360797131,0.0,25.0491,11.5869797131
 05/11  22:00:00,44.8957598739,3.97211659718,6.09716168749,0.0,9.17985065927,19.4245,27.1084351983,0.0,16.6994,10.4090351983
 05/11  23:00:00,43.2857673065,3.97211659718,3.73470155476,0.0,9.17985065927,19.4245,13.5429396434,0.0,8.3497,5.19323964341
 05/11  24:00:00,22.9670394978,3.97211659718,0.123325058027,0.0,4.58992532963,8.1892,8.08034504906,0.125824137317,3.33988,4.61464091175
 05/12  01:00:00,15.0290214653,0.0,0.0,0.0,1.52997510988,7.4902,3.93195678454,0.0,3.33988,0.592076784538
 05/12  02:00:00,15.0388921541,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  03:00:00,15.0371599529,0.0,0.0,0.0,1.52997510988,7.4902,3.93196267207,0.0,3.33988,0.592082672066
 05/12  04:00:00,15.8011980165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  05:00:00,22.5191622935,3.97211659718,0.0512205008422,0.0,4.58992532963,8.1892,8.79843934782,0.428739347823,8.3497,0.02
 05/12  06:00:00,35.3493557921,3.97211659718,0.367571261156,0.0,9.17985065927,19.4245,20.7598133669,0.0239993969416,16.6994,4.03641396996
 05/12  07:00:00,48.241652269,3.97211659718,6.08209495482,0.0,9.17985065927,26.9147,37.80415834,0.0,25.0491,12.75505834
 05/12  08:00:00,51.845122807,3.97211659718,9.663328009,0.0,9.17985065927,26.9147,45.5633234409,0.0,33.3988,12.1645234409
 05/12  09:00:00,46.9116134855,3.97211659718,12.183736513,0.0,9.17985065927,19.4245,34.8815157528,0.0,25.0491,9.83241575284
 05/12  10:00:00,55.6905390306,3.97211659718,13.4490870236,0.0,9.17985065927,26.9147,50.416442834,0.0,41.7485,8.66794283401
 05/12  11:00:00,55.4426471131,3.97211659718,12.5530138289,0.0,9.17985065927,26.9147,51.5796140712,0.0,41.7485,9.83111407123
 05/12  12:00:00,55.4218616484,3.97211659718,13.1783629546,0.0,9.17985065927,26.9147,50.4177381272,0.0,41.7485,8.66923812718
 05/12  13:00:00,50.3256061861,3.97211659718,15.6031562576,0.0,9.17985065927,19.4245,41.4835639316,0.0,33.3988,8.08476393161
 05/12  14:00:00,50.3593406773,3.97211659718,15.6240577958,0.0,9.17985065927,19.4245,31.3979984841,0.0,25.0491,6.34889848408
 05/12  15:00:00,41.9556849277,3.97211659718,7.27698048743,0.0,9.17985065927,19.4245,40.3246290955,0.0,33.3988,6.92582909551
 05/12  16:00:00,49.0384109201,3.97211659718,6.8836290215,0.0,9.17985065927,26.9147,57.0225096201,0.0,50.0982,6.92430962011
 05/12  17:00:00,50.0038380787,3.97211659718,7.85700233536,0.0,9.17985065927,26.9147,58.7671091893,0.0,50.0982,8.66890918931
 05/12  18:00:00,52.3710651934,3.97211659718,10.2263158392,0.0,9.17985065927,26.9147,62.1647989449,0.0,50.0982,12.0665989449
 05/12  19:00:00,46.7307976692,3.97211659718,8.903560183,0.0,9.17985065927,19.4245,46.2532738812,0.0,33.3988,12.8544738812
 05/12  20:00:00,47.8157625448,3.97211659718,8.97215195097,0.0,9.17985065927,19.4245,44.3947156425,0.0,33.3988,10.9959156425
 05/12  21:00:00,44.566249861,3.97211659718,5.78251841536,0.0,9.17985065927,19.4245,37.2150004713,0.0,25.0491,12.1659004713
 05/12  22:00:00,43.5153464045,3.97211659718,4.72859344287,0.0,9.17985065927,19.4245,26.5310642522,0.0,16.6994,9.83166425224
 05/12  23:00:00,42.2123479049,3.97211659718,2.66260704488,0.0,9.17985065927,19.4245,13.5422619846,0.0,8.3497,5.19256198465
 05/12  24:00:00,22.8348709161,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.10055426275,0.145635622588,3.33988,4.61503864016
 05/13  01:00:00,15.0261828577,0.0,0.0,0.0,1.52997510988,7.4902,3.93195728594,0.0,3.33988,0.592077285943
 05/13  02:00:00,15.0495681249,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  03:00:00,15.0509259883,0.0,0.0,0.0,1.52997510988,7.4902,3.93196320118,0.0,3.33988,0.592083201183
 05/13  04:00:00,15.2254442124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  05:00:00,21.9097635873,3.97211659718,0.0,0.0,4.58992532963,8.1892,9.24701404709,0.305224961769,8.3497,0.59208908532
 05/13  06:00:00,34.7443085015,3.97211659718,0.0624098205096,0.0,9.17985065927,19.4245,20.1610494963,0.0,16.6994,3.46164949634
 05/13  07:00:00,46.0986750671,3.97211659718,3.95819069266,0.0,9.17985065927,26.9147,28.5108973219,0.0,25.0491,3.46179732195
 05/13  08:00:00,49.499731928,3.97211659718,7.33150745449,0.0,9.17985065927,26.9147,36.8614491407,0.0,33.3988,3.46264914073
 05/13  09:00:00,41.9527903914,3.97211659718,7.26460148156,0.0,9.17985065927,19.4245,35.4680363201,0.0,25.0491,10.4189363201
 05/13  10:00:00,51.8824011181,3.97211659718,9.68684309864,0.0,9.17985065927,26.9147,51.8072271503,0.0,41.7485,10.0587271503
 05/13  11:00:00,57.4803141602,3.97211659718,14.5374531282,0.0,9.17985065927,26.9147,52.5163863266,0.0,41.7485,10.7678863266
 05/13  12:00:00,55.3116375979,3.97211659718,13.0471651659,0.0,9.17985065927,26.9147,52.7466789683,0.0,41.7485,10.9981789683
 05/13  13:00:00,47.9012065272,3.97211659718,13.2086851665,0.0,9.17985065927,19.4245,43.2301607142,0.0,33.3988,9.83136071417
 05/13  14:00:00,45.431614277,3.97211659718,10.7370011569,0.0,9.17985065927,19.4245,33.7162562751,0.0,25.0491,8.66715627509
 05/13  15:00:00,46.5741175392,3.97211659718,11.8593764184,0.0,9.17985065927,19.4245,42.6445808821,0.0,33.3988,9.24578088205
 05/13  16:00:00,57.3937416453,3.97211659718,15.1648854216,0.0,9.17985065927,26.9147,57.6056195233,0.0,50.0982,7.50741952332
 05/13  17:00:00,55.4015554617,3.97211659718,13.1859673567,0.0,9.17985065927,26.9147,58.7653266777,0.0,50.0982,8.66712667767
 05/13  18:00:00,57.5965848931,3.97211659718,15.4002685757,0.0,9.17985065927,26.9147,62.2626662652,0.0,50.0982,12.1644662652
 05/13  19:00:00,52.291256621,3.97211659718,14.2443128545,0.0,9.17985065927,19.4245,44.984294755,0.0,33.3988,11.585494755
 05/13  20:00:00,48.890952456,3.97211659718,9.86178248104,0.0,9.17985065927,19.4245,44.3949810097,0.0,33.3988,10.9961810097
 05/13  21:00:00,45.9117151768,3.97211659718,6.99935649452,0.0,9.17985065927,19.4245,37.2136595355,0.0,25.0491,12.1645595355
 05/13  22:00:00,44.6720791094,3.97211659718,5.88592277475,0.0,9.17985065927,19.4245,25.3670700374,0.0,16.6994,8.66767003742
 05/13  23:00:00,43.5072640709,3.97211659718,3.95990597151,0.0,9.17985065927,19.4245,15.273549557,0.0,8.3497,6.92384955699
 05/13  24:00:00,22.8490680468,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.07107516526,0.119272882105,3.33988,4.61192228315
 05/14  01:00:00,15.0503487846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  02:00:00,15.0778361936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  03:00:00,15.0814455438,0.0,0.0,0.0,1.52997510988,7.4902,3.9319419019,0.0,3.33988,0.592061901898
 05/14  04:00:00,15.2522886162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  05:00:00,21.9229811261,3.97211659718,0.0,0.0,4.58992532963,8.1892,9.17117053177,0.229402711881,8.3497,0.59206781989
 05/14  06:00:00,34.765597727,3.97211659718,0.0692321718021,0.0,9.17985065927,19.4245,20.1615037757,0.0,16.6994,3.46210377573
 05/14  07:00:00,45.979603199,3.97211659718,3.842765199,0.0,9.17985065927,26.9147,28.5108281368,0.0,25.0491,3.46172813681
 05/14  08:00:00,48.3968920863,3.97211659718,6.24263264875,0.0,9.17985065927,26.9147,36.8611481143,0.0,33.3988,3.46234811433
 05/14  09:00:00,40.3927277933,3.97211659718,5.70148100992,0.0,9.17985065927,19.4245,28.5116065296,0.0,25.0491,3.46250652962
 05/14  10:00:00,51.3618209628,3.97211659718,9.15340345753,0.0,9.17985065927,26.9147,52.7458898827,0.0,41.7485,10.9973898827
 05/14  11:00:00,54.102518186,3.97211659718,11.1580268596,0.0,9.17985065927,26.9147,52.1684712296,0.0,41.7485,10.4199712296
 05/14  12:00:00,55.6327914791,3.97211659718,13.317545023,0.0,9.17985065927,26.9147,50.4170704871,0.0,41.7485,8.66857048707
 05/14  13:00:00,47.6740069629,3.97211659718,12.9113212386,0.0,9.17985065927,19.4245,42.64298271,0.0,33.3988,9.24418271004
 05/14  14:00:00,46.4882612949,3.97211659718,11.7215889924,0.0,9.17985065927,19.4245,31.3987145605,0.0,25.0491,6.34961456047
 05/14  15:00:00,45.562623137,3.97211659718,10.8045335128,0.0,9.17985065927,19.4245,40.3224153865,0.0,33.3988,6.92361538648
 05/14  16:00:00,54.6075334707,3.97211659718,12.3637043567,0.0,9.17985065927,26.9147,56.4479080785,0.0,50.0982,6.34970807847
 05/14  17:00:00,55.5561146111,3.97211659718,13.3119283166,0.0,9.17985065927,26.9147,58.7667509647,0.0,50.0982,8.66855096467
 05/14  18:00:00,55.4049697713,3.97211659718,13.2309938801,0.0,9.17985065927,26.9147,61.0945799716,0.0,50.0982,10.9963799716
 05/14  19:00:00,48.4566142368,3.97211659718,10.440177824,0.0,9.17985065927,19.4245,44.3946863716,0.0,33.3988,10.9958863716
 05/14  20:00:00,48.1212403037,3.97211659718,9.08808191649,0.0,9.17985065927,19.4245,42.0672371657,0.0,33.3988,8.66843716567
 05/14  21:00:00,44.3844701843,3.97211659718,5.46401210417,0.0,9.17985065927,19.4245,36.0453307816,0.0,25.0491,10.9962307816
 05/14  22:00:00,40.2571575783,3.97211659718,1.49967003049,0.0,9.17985065927,19.4245,25.3669405379,0.0,16.6994,8.66754053789
 05/14  23:00:00,41.1086980555,3.97211659718,1.56387469867,0.0,9.17985065927,19.4245,12.9620937818,0.0,8.3497,4.61239378185
 05/14  24:00:00,22.9049347527,3.97211659718,0.0666308032172,0.0,4.58992532963,8.1892,8.63318897927,0.100193394377,3.33988,5.19311558489
 05/15  01:00:00,15.0274811257,0.0,0.0,0.0,1.52997510988,7.4902,3.93197550357,0.0,3.33988,0.592095503567
 05/15  02:00:00,15.0430457223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,15.0344576902,0.0,0.0,0.0,1.52997510988,7.4902,3.9319469642,0.0,3.33988,0.592066964205
 05/15  04:00:00,15.1993983121,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  05:00:00,21.9252912906,3.97211659718,0.0597912056911,0.0,4.58992532963,8.1892,9.36608554312,0.424312671613,8.3497,0.592072871511
 05/15  06:00:00,34.9612761203,3.97211659718,0.279432679735,0.0,9.17985065927,19.4245,20.1839206172,0.0223147367451,16.6994,3.46220588048
 05/15  07:00:00,46.7630018451,3.97211659718,4.61394725602,0.0,9.17985065927,26.9147,37.8024613871,0.0,25.0491,12.7533613871
 05/15  08:00:00,49.9607942255,3.97211659718,7.79334712305,0.0,9.17985065927,26.9147,44.9844467031,0.0,33.3988,11.5856467031
 05/15  09:00:00,44.3922752476,3.97211659718,9.67872292681,0.0,9.17985065927,19.4245,34.8809104139,0.0,25.0491,9.83181041387
 05/15  10:00:00,54.218865511,3.97211659718,11.9913291591,0.0,9.17985065927,26.9147,50.4171309111,0.0,41.7485,8.66863091111
 05/15  11:00:00,59.6702870048,3.97211659718,16.7017772465,0.0,9.17985065927,26.9147,51.5784386902,0.0,41.7485,9.82993869018
 05/15  12:00:00,60.724761776,3.97211659718,18.3863402478,0.0,9.17985065927,26.9147,50.4153079055,0.0,41.7485,8.66680790547
 05/15  13:00:00,49.7149523346,3.97211659718,14.9475464093,0.0,9.17985065927,19.4245,41.482404387,0.0,33.3988,8.08360438701
 05/15  14:00:00,46.7782967215,3.97211659718,12.0199967414,0.0,9.17985065927,19.4245,31.3973347635,0.0,25.0491,6.3482347635
 05/15  15:00:00,45.4206017761,3.97211659718,10.6674354453,0.0,9.17985065927,19.4245,40.3233135562,0.0,33.3988,6.92451355617
 05/15  16:00:00,54.2394431185,3.97211659718,12.0036303557,0.0,9.17985065927,26.9147,56.4480582999,0.0,50.0982,6.34985829991
 05/15  17:00:00,55.6448826045,3.97211659718,13.4137145081,0.0,9.17985065927,26.9147,58.7663722288,0.0,50.0982,8.66817222884
 05/15  18:00:00,56.6948270797,3.97211659718,14.5320916822,0.0,9.17985065927,26.9147,62.2622209129,0.0,50.0982,12.1640209129
 05/15  19:00:00,50.2961815667,3.97211659718,12.2813196089,0.0,9.17985065927,19.4245,46.1528306483,0.0,33.3988,12.7540306483
 05/15  20:00:00,49.9173528611,3.97211659718,10.8806570041,0.0,9.17985065927,19.4245,44.3951763928,0.0,33.3988,10.9963763928
 05/15  21:00:00,46.2189845395,3.97211659718,7.29455351734,0.0,9.17985065927,19.4245,36.6335349744,0.0,25.0491,11.5844349744
 05/15  22:00:00,42.3050795767,3.97211659718,3.53241553029,0.0,9.17985065927,19.4245,26.5294612632,0.0,16.6994,9.83006126319
 05/15  23:00:00,40.2399812592,3.97211659718,0.709319301331,0.0,9.17985065927,19.4245,14.1172403054,0.0,8.3497,5.76754030542
 05/15  24:00:00,22.8191786385,3.97211659718,0.00569424693585,0.0,4.58992532963,8.1892,8.12414277931,0.17178881467,3.33988,4.61247396464
 05/16  01:00:00,15.0182273113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  02:00:00,15.0456249313,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,15.0432574378,0.0,0.0,0.0,1.52997510988,7.4902,3.93195739863,0.0,3.33988,0.592077398627
 05/16  04:00:00,15.8073549647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,22.4989641359,3.97211659718,0.0348475602872,0.0,4.58992532963,8.1892,9.29550353442,0.353720242621,8.3497,0.592083291797
 05/16  06:00:00,35.0202822682,3.97211659718,0.0590224876057,0.0,9.17985065927,19.4245,20.1751104687,0.0133407585463,16.6994,3.4623697102
 05/16  07:00:00,46.7218708666,3.97211659718,4.56907596332,0.0,9.17985065927,26.9147,37.8026048906,0.0,25.0491,12.7535048906
 05/16  08:00:00,51.8194224958,3.97211659718,9.62959657013,0.0,9.17985065927,26.9147,44.9839163866,0.0,33.3988,11.5851163866
 05/16  09:00:00,45.1313314985,3.97211659718,10.4156002752,0.0,9.17985065927,19.4245,34.8796642077,0.0,25.0491,9.83056420765
 05/16  10:00:00,52.6444815757,3.97211659718,10.4390270832,0.0,9.17985065927,26.9147,50.4154689187,0.0,41.7485,8.66696891872
 05/16  11:00:00,55.9589870632,3.97211659718,13.0275792792,0.0,9.17985065927,26.9147,51.5781761059,0.0,41.7485,9.82967610594
 05/16  12:00:00,61.2152911162,3.97211659718,18.8950613743,0.0,9.17985065927,26.9147,50.4152394464,0.0,41.7485,8.66673944645
 05/16  13:00:00,51.00268131,3.97211659718,16.2339406007,0.0,9.17985065927,19.4245,41.4810107844,0.0,33.3988,8.08221078443
 05/16  14:00:00,47.7389452969,3.97211659718,12.9719479677,0.0,9.17985065927,19.4245,31.3979356749,0.0,25.0491,6.34883567485
 05/16  15:00:00,46.9622849402,3.97211659718,12.1952135867,0.0,9.17985065927,19.4245,39.7474564264,0.0,33.3988,6.3486564264
 05/16  16:00:00,55.330553122,3.97211659718,13.0812593243,0.0,9.17985065927,26.9147,57.0237038067,0.0,50.0982,6.92550380671
 05/16  17:00:00,56.3926817089,3.97211659718,14.1482614148,0.0,9.17985065927,26.9147,58.7664965133,0.0,50.0982,8.66829651326
 05/16  18:00:00,57.2235499907,3.97211659718,15.0385514335,0.0,9.17985065927,26.9147,61.6832795831,0.0,50.0982,11.5850795831
 05/16  19:00:00,49.6728220073,3.97211659718,11.8543719605,0.0,9.17985065927,19.4245,46.731918461,0.0,33.3988,13.333118461
 05/16  20:00:00,48.8522209279,3.97211659718,9.99622005151,0.0,9.17985065927,19.4245,43.8158054544,0.0,33.3988,10.4170054544
 05/16  21:00:00,46.5526468975,3.97211659718,7.75363650211,0.0,9.17985065927,19.4245,37.2116941084,0.0,25.0491,12.1625941084
 05/16  22:00:00,43.6611050428,3.97211659718,4.8768289599,0.0,9.17985065927,19.4245,25.9520011235,0.0,16.6994,9.25260112351
 05/16  23:00:00,40.8520280213,3.97211659718,1.32253576133,0.0,9.17985065927,19.4245,14.1176202469,0.0,8.3497,5.76792024688
 05/16  24:00:00,22.8276062594,3.97211659718,0.00425165943787,0.0,4.58992532963,8.1892,8.08435125095,0.131154293221,3.33988,4.61331695773
 05/17  01:00:00,15.023613604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,15.0465934518,0.0,0.0,0.0,1.52997510988,7.4902,3.93193795548,0.0,3.33988,0.592057955475
 05/17  03:00:00,15.0570429265,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,15.2263453609,0.0,0.0,0.0,1.52997510988,7.4902,3.93194388132,0.0,3.33988,0.592063881317
 05/17  05:00:00,21.9431749725,3.97211659718,0.0492632136375,0.0,4.58992532963,8.1892,8.72839588305,0.358695883054,8.3497,0.02
 05/17  06:00:00,34.7197843621,3.97211659718,0.043481828485,0.0,9.17985065927,19.4245,20.1728996079,0.0116989316275,16.6994,3.46180067631
 05/17  07:00:00,47.6100947137,3.97211659718,5.4527971984,0.0,9.17985065927,26.9147,37.8028380999,0.0,25.0491,12.7537380999
 05/17  08:00:00,50.6257821306,3.97211659718,8.44761734613,0.0,9.17985065927,26.9147,45.5600572711,0.0,33.3988,12.1612572711
 05/17  09:00:00,42.6447939575,3.97211659718,7.94856733192,0.0,9.17985065927,19.4245,34.3027271,0.0,25.0491,9.2536271
 05/17  10:00:00,51.3862475374,3.97211659718,9.18626933902,0.0,9.17985065927,26.9147,50.416842806,0.0,41.7485,8.66834280597
 05/17  11:00:00,56.2723412705,3.97211659718,13.3294802393,0.0,9.17985065927,26.9147,51.5788304314,0.0,41.7485,9.83033043141
 05/17  12:00:00,58.9304080072,3.97211659718,16.6133317618,0.0,9.17985065927,26.9147,50.4153038864,0.0,41.7485,8.66680388636
 05/17  13:00:00,49.5404181385,3.97211659718,14.7859060921,0.0,9.17985065927,19.4245,40.9054975059,0.0,33.3988,7.50669750594
 05/17  14:00:00,47.4177114842,3.97211659718,12.6635451398,0.0,9.17985065927,19.4245,31.9738655711,0.0,25.0491,6.92476557112
 05/17  15:00:00,45.8746160191,3.97211659718,11.1200492709,0.0,9.17985065927,19.4245,39.7486384678,0.0,33.3988,6.3498384678
 05/17  16:00:00,54.3434041967,3.97211659718,12.1075020156,0.0,9.17985065927,26.9147,57.0218756777,0.0,50.0982,6.92367567774
 05/17  17:00:00,56.5888189284,3.97211659718,14.3744939057,0.0,9.17985065927,26.9147,58.7657527997,0.0,50.0982,8.66755279973
 05/17  18:00:00,59.4169329728,3.97211659718,17.2376300299,0.0,9.17985065927,26.9147,61.6794938421,0.0,50.0982,11.581293842
 05/17  19:00:00,52.7921382716,3.97211659718,14.7725048692,0.0,9.17985065927,19.4245,46.1524683631,0.0,33.3988,12.7536683631
 05/17  20:00:00,52.6900852549,3.97211659718,13.6385128588,0.0,9.17985065927,19.4245,44.3934897964,0.0,33.3988,10.9946897964
 05/17  21:00:00,49.8127689746,3.97211659718,10.8594665478,0.0,9.17985065927,19.4245,36.6335694085,0.0,25.0491,11.5844694085
 05/17  22:00:00,45.9434385392,3.97211659718,7.14052308886,0.0,9.17985065927,19.4245,26.5293659104,0.0,16.6994,9.82996591037
 05/17  23:00:00,43.7893625172,3.97211659718,4.2273701512,0.0,9.17985065927,19.4245,13.5426008179,0.0,8.3497,5.1929008179
 05/17  24:00:00,23.0024543145,3.97211659718,0.145098359038,0.0,4.58992532963,8.1892,8.0601684754,0.105876871638,3.33988,4.61441160376
 05/18  01:00:00,15.0453866274,0.0,0.0,0.0,1.52997510988,7.4902,3.93193896826,0.0,3.33988,0.592058968265
 05/18  02:00:00,15.0597556849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  03:00:00,15.0732079199,0.0,0.0,0.0,1.52997510988,7.4902,3.93194489249,0.0,3.33988,0.592064892495
 05/18  04:00:00,15.2446915225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  05:00:00,20.8652703985,3.97211659718,0.00408726146355,0.0,4.58992532963,8.1892,8.69865705697,0.328957056966,8.3497,0.02
 05/18  06:00:00,36.0515064718,3.97211659718,1.32532418959,0.0,9.17985065927,19.4245,20.1811780391,0.0192797017456,16.6994,3.46249833736
 05/18  07:00:00,48.9131718378,3.97211659718,6.74862156174,0.0,9.17985065927,26.9147,37.8010885972,0.0,25.0491,12.7519885972
 05/18  08:00:00,50.8191613272,3.97211659718,8.64625540438,0.0,9.17985065927,26.9147,45.5611824969,0.0,33.3988,12.1623824969
 05/18  09:00:00,44.8176836667,3.97211659718,10.1124691936,0.0,9.17985065927,19.4245,34.8794705091,0.0,25.0491,9.83037050907
 05/18  10:00:00,55.1914286628,3.97211659718,12.9681502153,0.0,9.17985065927,26.9147,49.8398885506,0.0,41.7485,8.09138855065
 05/18  11:00:00,60.0019268624,3.97211659718,17.0445322135,0.0,9.17985065927,26.9147,51.5777704369,0.0,41.7485,9.8292704369
 05/18  12:00:00,63.1948895545,3.97211659718,20.863319691,0.0,9.17985065927,26.9147,50.4164091897,0.0,41.7485,8.66790918973
 05/18  13:00:00,53.2194910213,3.97211659718,18.4590274479,0.0,9.17985065927,19.4245,40.9054453278,0.0,33.3988,7.5066453278
 05/18  14:00:00,45.2943369823,3.97211659718,10.5985097983,0.0,9.17985065927,19.4245,31.9738416738,0.0,25.0491,6.92474167384
 05/18  15:00:00,38.9491285922,3.97211659718,4.29729959928,0.0,9.17985065927,19.4245,39.748369207,0.0,33.3988,6.34956920697
 05/18  16:00:00,47.083487653,3.97211659718,4.94675182124,0.0,9.17985065927,26.9147,56.446717921,0.0,50.0982,6.34851792104
 05/18  17:00:00,50.2090803829,3.97211659718,8.06406264328,0.0,9.17985065927,26.9147,58.7641166464,0.0,50.0982,8.66591664638
 05/18  18:00:00,53.4046448481,3.97211659718,11.2545491949,0.0,9.17985065927,26.9147,62.2600439892,0.0,50.0982,12.1618439892
 05/18  19:00:00,47.1275673756,3.97211659718,9.1356917682,0.0,9.17985065927,19.4245,46.1508815455,0.0,33.3988,12.7520815455
 05/18  20:00:00,48.7709871667,3.97211659718,9.76244007795,0.0,9.17985065927,19.4245,43.8149907616,0.0,33.3988,10.4161907616
 05/18  21:00:00,46.3336389043,3.97211659718,7.40944727983,0.0,9.17985065927,19.4245,37.214119576,0.0,25.0491,12.165019576
 05/18  22:00:00,43.0443504379,3.97211659718,4.26018314129,0.0,9.17985065927,19.4245,25.9501808902,0.0,16.6994,9.2507808902
 05/18  23:00:00,41.5265404545,3.97211659718,1.98379226387,0.0,9.17985065927,19.4245,14.1176150782,0.0,8.3497,5.76791507817
 05/18  24:00:00,22.8394517807,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.06803161869,0.116084689458,3.33988,4.61206692923
 05/19  01:00:00,15.0348879275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  02:00:00,15.0404026781,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  03:00:00,15.0397553269,0.0,0.0,0.0,1.52997510988,7.4902,3.93196137149,0.0,3.33988,0.592081371486
 05/19  04:00:00,15.8245454605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  05:00:00,21.4813791906,3.97211659718,0.0432486858002,0.0,4.58992532963,8.1892,9.2373350373,0.295547778748,8.3497,0.592087258547
 05/19  06:00:00,35.0125166357,3.97211659718,0.0518080724557,0.0,9.17985065927,19.4245,20.1731847911,0.011980847347,16.6994,3.46180394376
 05/19  07:00:00,44.9878779641,3.97211659718,2.85600637275,0.0,9.17985065927,26.9147,37.8012703378,0.0,25.0491,12.7521703378
 05/19  08:00:00,47.2524067783,3.97211659718,5.10693803015,0.0,9.17985065927,26.9147,44.9824913267,0.0,33.3988,11.5836913267
 05/19  09:00:00,39.5939775237,3.97211659718,4.93365728427,0.0,9.17985065927,19.4245,34.8786006648,0.0,25.0491,9.82950066482
 05/19  10:00:00,49.0922198123,3.97211659718,6.92383694682,0.0,9.17985065927,26.9147,50.4146060533,0.0,41.7485,8.66610605333
 05/19  11:00:00,54.2314866227,3.97211659718,11.3149823221,0.0,9.17985065927,26.9147,51.0013489663,0.0,41.7485,9.25284896635
 05/19  12:00:00,56.8503874365,3.97211659718,14.561893495,0.0,9.17985065927,26.9147,50.4164022107,0.0,41.7485,8.66790221072
 05/19  13:00:00,49.0043839863,3.97211659718,14.2671916028,0.0,9.17985065927,19.4245,40.9062693731,0.0,33.3988,7.50746937309
 05/19  14:00:00,48.4482816023,3.97211659718,13.6960579888,0.0,9.17985065927,19.4245,31.9732353467,0.0,25.0491,6.9241353467
 05/19  15:00:00,48.2161279296,3.97211659718,13.4507156353,0.0,9.17985065927,19.4245,39.7481897248,0.0,33.3988,6.34938972481
 05/19  16:00:00,56.1830580471,3.97211659718,13.9404686793,0.0,9.17985065927,26.9147,56.445770282,0.0,50.0982,6.34757028202
 05/19  17:00:00,57.411817185,3.97211659718,15.17975703,0.0,9.17985065927,26.9147,58.7646249231,0.0,50.0982,8.66642492313
 05/19  18:00:00,59.41897079,3.97211659718,17.1952897666,0.0,9.17985065927,26.9147,61.6815524499,0.0,50.0982,11.5833524499
 05/19  19:00:00,52.8516094632,3.97211659718,14.992784996,0.0,9.17985065927,19.4245,46.1515707821,0.0,33.3988,12.7527707821
 05/19  20:00:00,53.3607637758,3.97211659718,14.4830360231,0.0,9.17985065927,19.4245,44.3925405645,0.0,33.3988,10.9937405645
 05/19  21:00:00,49.1554671402,3.97211659718,10.3425958201,0.0,9.17985065927,19.4245,36.6315025797,0.0,25.0491,11.5824025797
 05/19  22:00:00,46.5677521695,3.97211659718,7.7588612998,0.0,9.17985065927,19.4245,26.5286206545,0.0,16.6994,9.82922065447
 05/19  23:00:00,45.119981644,3.97211659718,5.5424699425,0.0,9.17985065927,19.4245,13.5415734644,0.0,8.3497,5.19187346443
 05/19  24:00:00,24.0161037191,3.97211659718,1.14611087988,0.0,4.58992532963,8.1892,8.00885267458,0.0552524702762,3.33988,4.6137202043
 05/20  01:00:00,15.0541776069,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  02:00:00,15.0682731973,0.0,0.0,0.0,1.52997510988,7.4902,3.93196029329,0.0,3.33988,0.592080293293
 05/20  03:00:00,15.0685447484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  04:00:00,15.2357481228,0.0,0.0,0.0,1.52997510988,7.4902,3.93196618363,0.0,3.33988,0.592086183626
 05/20  05:00:00,20.8578972664,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.69886800931,0.329168009307,8.3497,0.02
 05/20  06:00:00,34.748601272,3.97211659718,0.0463092510844,0.0,9.17985065927,19.4245,20.1743619848,0.0128961677198,16.6994,3.46206581706
 05/20  07:00:00,48.0323710647,3.97211659718,5.87779317069,0.0,9.17985065927,26.9147,28.5114632586,0.0,25.0491,3.4623632586
 05/20  08:00:00,52.0623260604,3.97211659718,9.8803330474,0.0,9.17985065927,26.9147,36.8611981702,0.0,33.3988,3.46239817024
 05/20  09:00:00,45.3320995826,3.97211659718,10.6213308947,0.0,9.17985065927,19.4245,35.4659854864,0.0,25.0491,10.4168854864
 05/20  10:00:00,55.0933118796,3.97211659718,12.8700850307,0.0,9.17985065927,26.9147,51.5786914217,0.0,41.7485,9.83019142167
 05/20  11:00:00,58.9940244227,3.97211659718,16.0366297732,0.0,9.17985065927,26.9147,52.1648292546,0.0,41.7485,10.4163292546
 05/20  12:00:00,59.8119851524,3.97211659718,17.4809714414,0.0,9.17985065927,26.9147,52.7420287471,0.0,41.7485,10.9935287471
 05/20  13:00:00,52.9326309343,3.97211659718,18.1469662748,0.0,9.17985065927,19.4245,42.6509295091,0.0,33.3988,9.25212950908
 05/20  14:00:00,51.8003345733,3.97211659718,17.013370393,0.0,9.17985065927,19.4245,33.7157221514,0.0,25.0491,8.6666221514
 05/20  15:00:00,51.2279748337,3.97211659718,16.4457738694,0.0,9.17985065927,19.4245,42.0656866569,0.0,33.3988,8.6668866569
 05/20  16:00:00,61.2903118998,3.97211659718,19.0094761862,0.0,9.17985065927,26.9147,57.6049318745,0.0,50.0982,7.50673187454
 05/20  17:00:00,59.8957609248,3.97211659718,17.6265065783,0.0,9.17985065927,26.9147,58.7656489459,0.0,50.0982,8.66744894586
 05/20  18:00:00,61.2454246979,3.97211659718,19.0113306382,0.0,9.17985065927,26.9147,61.6814667704,0.0,50.0982,11.5832667704
 05/20  19:00:00,54.8683809097,3.97211659718,16.8301603945,0.0,9.17985065927,19.4245,44.9829881713,0.0,33.3988,11.5841881713
 05/20  20:00:00,55.2178346209,3.97211659718,16.1332334106,0.0,9.17985065927,19.4245,44.3921514701,0.0,33.3988,10.9933514701
 05/20  21:00:00,52.6928053673,3.97211659718,13.7232656996,0.0,9.17985065927,19.4245,36.631405805,0.0,25.0491,11.582305805
 05/20  22:00:00,49.4430003034,3.97211659718,10.6316571373,0.0,9.17985065927,19.4245,25.3655602394,0.0,16.6994,8.66616023938
 05/20  23:00:00,48.8201863003,3.97211659718,9.22941204053,0.0,9.17985065927,19.4245,14.6982991804,0.0,8.3497,6.34859918042
 05/20  24:00:00,25.0757490887,3.97211659718,2.19491150463,0.0,4.58992532963,8.1892,7.99952193973,0.0468012962865,3.33988,4.61284064344
 05/21  01:00:00,15.0642926935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  02:00:00,15.0863102088,0.0,0.0,0.0,1.52997510988,7.4902,3.93195372611,0.0,3.33988,0.59207372611
 05/21  03:00:00,15.0966147983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  04:00:00,15.2639482986,0.0,0.0,0.0,1.52997510988,7.4902,3.93195962687,0.0,3.33988,0.592079626871
 05/21  05:00:00,20.9092200892,3.97211659718,0.0170571878462,0.0,4.58992532963,8.1892,8.59104021102,0.221340211017,8.3497,0.02
 05/21  06:00:00,35.6178872307,3.97211659718,0.887605831226,0.0,9.17985065927,19.4245,20.1859946239,0.0246699060007,16.6994,3.46192471794
 05/21  07:00:00,51.0561074488,3.97211659718,8.88650322735,0.0,9.17985065927,26.9147,28.5111728486,0.0,25.0491,3.46207284855
 05/21  08:00:00,54.6423017562,3.97211659718,12.4457760012,0.0,9.17985065927,26.9147,36.8612192449,0.0,33.3988,3.4624192449
 05/21  09:00:00,46.4451427489,3.97211659718,11.7199751347,0.0,9.17985065927,19.4245,27.9377050121,0.0,25.0491,2.88860501208
 05/21  10:00:00,58.5701449527,3.97211659718,16.3324044351,0.0,9.17985065927,26.9147,52.7428813201,0.0,41.7485,10.9943813201
 05/21  11:00:00,62.3175550298,3.97211659718,19.3474652781,0.0,9.17985065927,26.9147,52.1644754733,0.0,41.7485,10.4159754733
 05/21  12:00:00,64.9350997777,3.97211659718,22.5800756705,0.0,9.17985065927,26.9147,50.414323899,0.0,41.7485,8.66582389901
 05/21  13:00:00,53.7787304663,3.97211659718,18.9990301005,0.0,9.17985065927,19.4245,42.065905326,0.0,33.3988,8.66710532601
 05/21  14:00:00,47.3232116981,3.97211659718,12.5956247989,0.0,9.17985065927,19.4245,31.3980340039,0.0,25.0491,6.3489340039
 05/21  15:00:00,41.8582818483,3.97211659718,7.17335800067,0.0,9.17985065927,19.4245,39.7482195398,0.0,33.3988,6.34941953984
 05/21  16:00:00,49.2144771648,3.97211659718,7.05049772449,0.0,9.17985065927,26.9147,56.4460946851,0.0,50.0982,6.34789468515
 05/21  17:00:00,50.9238812025,3.97211659718,8.75186253811,0.0,9.17985065927,26.9147,58.7641746467,0.0,50.0982,8.66597464668
 05/21  18:00:00,52.9518826349,3.97211659718,10.7829033316,0.0,9.17985065927,26.9147,61.0917362848,0.0,50.0982,10.9935362848
 05/21  19:00:00,49.1875749078,3.97211659718,11.1428692653,0.0,9.17985065927,19.4245,43.8144872419,0.0,33.3988,10.4156872419
 05/21  20:00:00,48.998304465,3.97211659718,9.95558358265,0.0,9.17985065927,19.4245,42.064550842,0.0,33.3988,8.66575084195
 05/21  21:00:00,44.8920222121,3.97211659718,5.96918216638,0.0,9.17985065927,19.4245,35.4638850667,0.0,25.0491,10.4147850667
 05/21  22:00:00,43.2090667171,3.97211659718,4.41556758513,0.0,9.17985065927,19.4245,25.3647662034,0.0,16.6994,8.66536620336
 05/21  23:00:00,43.3627940552,3.97211659718,3.80035541175,0.0,9.17985065927,19.4245,12.9618328337,0.0,8.3497,4.61213283366
 05/21  24:00:00,23.4073557012,3.97211659718,0.540606284458,0.0,4.58992532963,8.1892,8.60124243128,0.069510020826,3.33988,5.19185241045
 05/22  01:00:00,15.0493101096,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,15.0565061705,0.0,0.0,0.0,1.52997510988,7.4902,3.93196685559,0.0,3.33988,0.592086855586
 05/22  03:00:00,15.071913487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,15.2518448966,0.0,0.0,0.0,1.52997510988,7.4902,3.93197273551,0.0,3.33988,0.592092735508
 05/22  05:00:00,20.8866730619,3.97211659718,0.00474483516755,0.0,4.58992532963,8.1892,8.52411435989,0.154414359891,8.3497,0.02
 05/22  06:00:00,34.7615117337,3.97211659718,0.0537015460148,0.0,9.17985065927,19.4245,20.1608365109,0.0,16.6994,3.46143651089
 05/22  07:00:00,48.3271256979,3.97211659718,6.16078564651,0.0,9.17985065927,26.9147,37.7994826744,0.0,25.0491,12.7503826744
 05/22  08:00:00,54.0238436236,3.97211659718,11.8146215786,0.0,9.17985065927,26.9147,44.9813786498,0.0,33.3988,11.5825786498
 05/22  09:00:00,48.4500676905,3.97211659718,13.7198185151,0.0,9.17985065927,19.4245,34.8782903229,0.0,25.0491,9.82919032286
 05/22  10:00:00,58.5338217596,3.97211659718,16.2877092426,0.0,9.17985065927,26.9147,49.838771245,0.0,41.7485,8.09027124505
 05/22  11:00:00,63.79064366,3.97211659718,20.8080956809,0.0,9.17985065927,26.9147,51.575724031,0.0,41.7485,9.82722403102
 05/22  12:00:00,67.1463920957,3.97211659718,24.7857788953,0.0,9.17985065927,26.9147,50.414243491,0.0,41.7485,8.66574349102
 05/22  13:00:00,58.0484672277,3.97211659718,23.252615238,0.0,9.17985065927,19.4245,40.9047780353,0.0,33.3988,7.50597803535
 05/22  14:00:00,53.8546592971,3.97211659718,19.0588569935,0.0,9.17985065927,19.4245,31.397247779,0.0,25.0491,6.34814777904
 05/22  15:00:00,51.7024593813,3.97211659718,16.9072098903,0.0,9.17985065927,19.4245,39.7458883843,0.0,33.3988,6.34708838433
 05/22  16:00:00,59.8419786316,3.97211659718,17.5893627425,0.0,9.17985065927,26.9147,56.4465161527,0.0,50.0982,6.34831615265
 05/22  17:00:00,60.0509310228,3.97211659718,17.80942851,0.0,9.17985065927,26.9147,58.7651310857,0.0,50.0982,8.66693108565
 05/22  18:00:00,60.4529459763,3.97211659718,18.2241973696,0.0,9.17985065927,26.9147,61.6806004309,0.0,50.0982,11.5824004309
 05/22  19:00:00,50.6028095998,3.97211659718,13.6172288001,0.0,9.17985065927,19.4245,46.1497217819,0.0,33.3988,12.7509217819
 05/22  20:00:00,50.8838868642,3.97211659718,11.8370416423,0.0,9.17985065927,19.4245,43.8145602638,0.0,33.3988,10.4157602638
 05/22  21:00:00,47.5154332204,3.97211659718,8.57655894869,0.0,9.17985065927,19.4245,36.6311235359,0.0,25.0491,11.5820235359
 05/22  22:00:00,45.4322493836,3.97211659718,6.63121616632,0.0,9.17985065927,19.4245,26.5289916752,0.0,16.6994,9.82959167525
 05/22  23:00:00,44.680488228,3.97211659718,5.11032858893,0.0,9.17985065927,19.4245,13.5415482533,0.0,8.3497,5.19184825334
 05/22  24:00:00,24.0844673656,3.97211659718,1.22080079638,0.0,4.58992532963,8.1892,8.07039423167,0.118090975609,3.33988,4.61242325607
 05/23  01:00:00,15.0564642911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  02:00:00,15.0801275994,0.0,0.0,0.0,1.52997510988,7.4902,3.93195148923,0.0,3.33988,0.592071489225
 05/23  03:00:00,15.0845113506,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  04:00:00,15.8879273609,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  05:00:00,21.506230856,3.97211659718,0.013764465623,0.0,4.58992532963,8.1892,9.16957806546,0.227783460989,8.3497,0.592094604472
 05/23  06:00:00,37.1304153518,3.97211659718,2.0910337378,0.0,9.17985065927,19.4245,20.1814983879,0.019898006992,16.6994,3.46220038087
 05/23  07:00:00,50.9056575896,3.97211659718,8.71871398502,0.0,9.17985065927,26.9147,37.5623355108,0.0,25.0491,12.5132355108
 05/23  08:00:00,53.7994834927,3.97211659718,11.5988701527,0.0,9.17985065927,26.9147,44.6392101894,0.0,33.3988,11.2404101894
 05/23  09:00:00,46.6099025962,3.97211659718,11.8773678549,0.0,9.17985065927,19.4245,34.8782347528,0.0,25.0491,9.82913475278
 05/23  10:00:00,55.2448443394,3.97211659718,13.0040615663,0.0,9.17985065927,26.9147,50.4150323478,0.0,41.7485,8.66653234784
 05/23  11:00:00,59.4817825733,3.97211659718,16.5116928223,0.0,9.17985065927,26.9147,51.0000091825,0.0,41.7485,9.25150918245
 05/23  12:00:00,62.4658940893,3.97211659718,20.1199934931,0.0,9.17985065927,26.9147,50.4143489451,0.0,41.7485,8.66584894506
 05/23  13:00:00,53.5623755803,3.97211659718,18.7725488779,0.0,9.17985065927,19.4245,40.9041694057,0.0,33.3988,7.50536940567
 05/23  14:00:00,52.3797883042,3.97211659718,17.5854172532,0.0,9.17985065927,19.4245,31.3964817584,0.0,25.0491,6.3473817584
 05/23  15:00:00,49.8458313248,3.97211659718,15.0513338674,0.0,9.17985065927,19.4245,39.7472010242,0.0,33.3988,6.34840102421
 05/23  16:00:00,57.2056483887,3.97211659718,14.9300176846,0.0,9.17985065927,26.9147,56.4466196002,0.0,50.0982,6.34841960017
 05/23  17:00:00,58.0844582787,3.97211659718,15.8220942072,0.0,9.17985065927,26.9147,58.7646464197,0.0,50.0982,8.6664464197
 05/23  18:00:00,59.2790787405,3.97211659718,17.0720498144,0.0,9.17985065927,26.9147,61.68029408,0.0,50.0982,11.58209408
 05/23  19:00:00,50.5342966986,3.97211659718,13.7572503367,0.0,9.17985065927,19.4245,46.1492580497,0.0,33.3988,12.7504580497
 05/23  20:00:00,50.3844700177,3.97211659718,11.5146358869,0.0,9.17985065927,19.4245,43.8135550043,0.0,33.3988,10.4147550043
 05/23  21:00:00,47.5204642297,3.97211659718,8.70983472921,0.0,9.17985065927,19.4245,36.6302488996,0.0,25.0491,11.5811488996
 05/23  22:00:00,44.8027667312,3.97211659718,6.00874234958,0.0,9.17985065927,19.4245,25.9509348639,0.0,16.6994,9.25153486394
 05/23  23:00:00,43.4451882602,3.97211659718,3.89007830811,0.0,9.17985065927,19.4245,14.1166141861,0.0,8.3497,5.76691418609
 05/23  24:00:00,23.6227824227,3.97211659718,0.760766736652,0.0,4.58992532963,8.1892,7.44926695052,0.0710280539699,3.33988,4.03835889655
 05/24  01:00:00,15.0493334475,0.0,0.0,0.0,1.52997510988,7.4902,3.9319707047,0.0,3.33988,0.592090704695
 05/24  02:00:00,15.0666332134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  03:00:00,15.070183008,0.0,0.0,0.0,1.52997510988,7.4902,3.93192485848,0.0,3.33988,0.592044858481
 05/24  04:00:00,15.2401976934,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  05:00:00,20.8975854276,3.97211659718,0.0470067606858,0.0,4.58992532963,8.1892,9.28208380321,0.340333000786,8.3497,0.592050802424
 05/24  06:00:00,35.1984187029,3.97211659718,0.490341056281,0.0,9.17985065927,19.4245,19.6007471672,0.0133039584169,16.6994,2.8880432088
 05/24  07:00:00,49.7109863429,3.97211659718,7.5425929347,0.0,9.17985065927,26.9147,37.7995778588,0.0,25.0491,12.7504778588
 05/24  08:00:00,54.9578623644,3.97211659718,12.7617091433,0.0,9.17985065927,26.9147,44.9804971497,0.0,33.3988,11.5816971497
 05/24  09:00:00,49.875513367,3.97211659718,15.1418149165,0.0,9.17985065927,19.4245,34.3010039725,0.0,25.0491,9.25190397251
 05/24  10:00:00,57.7527432132,3.97211659718,15.5104012711,0.0,9.17985065927,26.9147,50.4148102612,0.0,41.7485,8.66631026119
 05/24  11:00:00,61.4372722296,3.97211659718,18.4671824786,0.0,9.17985065927,26.9147,51.5770942115,0.0,41.7485,9.82859421148
 05/24  12:00:00,65.7114160015,3.97211659718,23.3567771262,0.0,9.17985065927,26.9147,49.8370123105,0.0,41.7485,8.08851231047
 05/24  13:00:00,54.7303747816,3.97211659718,19.9433434185,0.0,9.17985065927,19.4245,40.9035746757,0.0,33.3988,7.5047746757
 05/24  14:00:00,52.5666545521,3.97211659718,17.7687811692,0.0,9.17985065927,19.4245,31.3965805081,0.0,25.0491,6.34748050806
 05/24  15:00:00,51.3667986935,3.97211659718,16.5672390432,0.0,9.17985065927,19.4245,39.7467237278,0.0,33.3988,6.3479237278
 05/24  16:00:00,60.149110035,3.97211659718,17.8639631899,0.0,9.17985065927,26.9147,56.4462548699,0.0,50.0982,6.3480548699
 05/24  17:00:00,61.2442146122,3.97211659718,18.9674887414,0.0,9.17985065927,26.9147,58.7645269668,0.0,50.0982,8.66632696684
 05/24  18:00:00,63.6933397512,3.97211659718,21.4304661537,0.0,9.17985065927,26.9147,61.6794430901,0.0,50.0982,11.5812430901
 05/24  19:00:00,56.0632085704,3.97211659718,19.0490707267,0.0,9.17985065927,19.4245,46.1491788596,0.0,33.3988,12.7503788596
 05/24  20:00:00,55.4610606048,3.97211659718,16.3721329588,0.0,9.17985065927,19.4245,43.8135952437,0.0,33.3988,10.4147952437
 05/24  21:00:00,50.3983586113,3.97211659718,11.4289139577,0.0,9.17985065927,19.4245,36.630069954,0.0,25.0491,11.580969954
 05/24  22:00:00,47.2516618217,3.97211659718,8.43399215043,0.0,9.17985065927,19.4245,25.9503356272,0.0,16.6994,9.25093562725
 05/24  23:00:00,44.8937451843,3.97211659718,5.33214120311,0.0,9.17985065927,19.4245,14.1168776692,0.0,8.3497,5.76717766916
 05/24  24:00:00,24.7499282448,3.97211659718,1.87552368654,0.0,4.58992532963,8.1892,7.42451387478,0.0452063885962,3.33988,4.03942748618
 05/25  01:00:00,15.066830388,0.0,0.0,0.0,1.52997510988,7.4902,3.93197181911,0.0,3.33988,0.592091819112
 05/25  02:00:00,15.0847722532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  03:00:00,15.0880101797,0.0,0.0,0.0,1.52997510988,7.4902,3.93192595841,0.0,3.33988,0.592045958413
 05/25  04:00:00,15.2485909669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  05:00:00,20.9339398892,3.97211659718,0.0704000159137,0.0,4.58992532963,8.1892,8.624187569,0.254487568997,8.3497,0.02
 05/25  06:00:00,36.1871033953,3.97211659718,1.46029048372,0.0,9.17985065927,19.4245,20.1800725415,0.0185072658501,16.6994,3.4621652757
 05/25  07:00:00,51.1198982137,3.97211659718,8.9378596595,0.0,9.17985065927,26.9147,37.7987457727,0.0,25.0491,12.7496457727
 05/25  08:00:00,54.9103163668,3.97211659718,12.7092676194,0.0,9.17985065927,26.9147,44.9801657964,0.0,33.3988,11.5813657964
 05/25  09:00:00,48.1843646822,3.97211659718,13.4513101874,0.0,9.17985065927,19.4245,34.3007078365,0.0,25.0491,9.25160783655
 05/25  10:00:00,57.8056770374,3.97211659718,15.555501035,0.0,9.17985065927,26.9147,50.4144249087,0.0,41.7485,8.66592490869
 05/25  11:00:00,62.8506976768,3.97211659718,19.8681496978,0.0,9.17985065927,26.9147,50.9994353388,0.0,41.7485,9.25093533881
 05/25  12:00:00,66.3287156521,3.97211659718,23.9681950923,0.0,9.17985065927,26.9147,50.4131987276,0.0,41.7485,8.66469872758
 05/25  13:00:00,56.2795847021,3.97211659718,21.4842285248,0.0,9.17985065927,19.4245,40.3279600279,0.0,33.3988,6.92916002789
 05/25  14:00:00,53.4893906819,3.97211659718,18.6863425367,0.0,9.17985065927,19.4245,31.9728655285,0.0,25.0491,6.92376552853
 05/25  15:00:00,51.0648906947,3.97211659718,16.265295335,0.0,9.17985065927,19.4245,39.7464409262,0.0,33.3988,6.34764092623
 05/25  16:00:00,59.9678239354,3.97211659718,17.6829364709,0.0,9.17985065927,26.9147,56.4469001807,0.0,50.0982,6.34870018068
 05/25  17:00:00,61.3121005179,3.97211659718,19.035304373,0.0,9.17985065927,26.9147,58.1876806909,0.0,50.0982,8.08948069093
 05/25  18:00:00,63.0550409633,3.97211659718,20.7999656206,0.0,9.17985065927,26.9147,61.6792786622,0.0,50.0982,11.5810786622
 05/25  19:00:00,54.3914409567,3.97211659718,17.3789569321,0.0,9.17985065927,19.4245,46.1479139912,0.0,33.3988,12.7491139912
 05/25  20:00:00,53.3665278012,3.97211659718,14.2818374541,0.0,9.17985065927,19.4245,43.812750717,0.0,33.3988,10.413950717
 05/25  21:00:00,49.286059966,3.97211659718,10.3208987427,0.0,9.17985065927,19.4245,36.6294728037,0.0,25.0491,11.5803728037
 05/25  22:00:00,46.6063907459,3.97211659718,7.79240274269,0.0,9.17985065927,19.4245,25.9489380095,0.0,16.6994,9.24953800949
 05/25  23:00:00,44.9188066592,3.97211659718,5.35136821716,0.0,9.17985065927,19.4245,13.5420102367,0.0,8.3497,5.19231023671
 05/25  24:00:00,24.8795390977,3.97211659718,2.01176435164,0.0,4.58992532963,8.1892,7.99529220778,0.0417040950655,3.33988,4.61370811272
 05/26  01:00:00,15.0562837145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  02:00:00,15.0667878658,0.0,0.0,0.0,1.52997510988,7.4902,3.93195936935,0.0,3.33988,0.592079369353
 05/26  03:00:00,15.0739408877,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  04:00:00,15.8722612162,0.0,0.0,0.0,1.52997510988,7.4902,3.93196527641,0.0,3.33988,0.59208527641
 05/26  05:00:00,21.5576583334,3.97211659718,0.0738168341448,0.0,4.58992532963,8.1892,8.62236631675,0.25266631675,8.3497,0.02
 05/26  06:00:00,36.52473887,3.97211659718,1.49459869303,0.0,9.17985065927,19.4245,20.1755449047,0.0140037276282,16.6994,3.46214117712
 05/26  07:00:00,50.4252499682,3.97211659718,8.25195859171,0.0,9.17985065927,26.9147,37.7981184226,0.0,25.0491,12.7490184226
 05/26  08:00:00,55.2856687009,3.97211659718,13.0812051662,0.0,9.17985065927,26.9147,44.4018383989,0.0,33.3988,11.0030383989
 05/26  09:00:00,49.347709973,3.97211659718,14.6094381932,0.0,9.17985065927,19.4245,34.8773106698,0.0,25.0491,9.82821066981
 05/26  10:00:00,59.1101141001,3.97211659718,16.85952945,0.0,9.17985065927,26.9147,49.8382520809,0.0,41.7485,8.08975208089
 05/26  11:00:00,65.1979002732,3.97211659718,22.2046753714,0.0,9.17985065927,26.9147,51.5756224523,0.0,41.7485,9.82712245227
 05/26  12:00:00,67.4030314954,3.97211659718,25.035995329,0.0,9.17985065927,26.9147,49.8370441219,0.0,41.7485,8.08854412186
 05/26  13:00:00,58.0578076206,3.97211659718,23.2543378482,0.0,9.17985065927,19.4245,40.9026075518,0.0,33.3988,7.50380755179
 05/26  14:00:00,56.8470853703,3.97211659718,22.0307115962,0.0,9.17985065927,19.4245,31.3966151462,0.0,25.0491,6.34751514616
 05/26  15:00:00,54.5190418873,3.97211659718,19.7041196345,0.0,9.17985065927,19.4245,39.7454643507,0.0,33.3988,6.34666435074
 05/26  16:00:00,61.7723082388,3.97211659718,19.4809624661,0.0,9.17985065927,26.9147,56.4459100101,0.0,50.0982,6.34771001012
 05/26  17:00:00,62.3463932191,3.97211659718,20.0694091991,0.0,9.17985065927,26.9147,58.7639114791,0.0,50.0982,8.66571147909
 05/26  18:00:00,62.9024491844,3.97211659718,20.638821357,0.0,9.17985065927,26.9147,61.1006336609,0.0,50.0982,11.0024336609
 05/26  19:00:00,53.9000570816,3.97211659718,17.0875609559,0.0,9.17985065927,19.4245,46.1466947691,0.0,33.3988,12.7478947691
 05/26  20:00:00,53.3993677283,3.97211659718,14.4903827243,0.0,9.17985065927,19.4245,43.8116790614,0.0,33.3988,10.4128790614
 05/26  21:00:00,48.3178518452,3.97211659718,9.49620059847,0.0,9.17985065927,19.4245,36.6286982303,0.0,25.0491,11.5795982303
 05/26  22:00:00,45.199012796,3.97211659718,6.40038255025,0.0,9.17985065927,19.4245,25.9493669804,0.0,16.6994,9.24996698035
 05/26  23:00:00,45.0498121336,3.97211659718,5.47488136358,0.0,9.17985065927,19.4245,13.5421845787,0.0,8.3497,5.19248457872
 05/26  24:00:00,25.4554074893,3.97211659718,2.58329553655,0.0,4.58992532963,8.1892,8.02710068703,0.0736074340313,3.33988,4.613613253
 05/27  01:00:00,15.0676380009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  02:00:00,15.0836205906,0.0,0.0,0.0,1.52997510988,7.4902,3.93194190729,0.0,3.33988,0.592061907287
 05/27  03:00:00,15.0900930772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  04:00:00,15.265990897,0.0,0.0,0.0,1.52997510988,7.4902,3.93194782684,0.0,3.33988,0.592067826839
 05/27  05:00:00,20.9155894203,3.97211659718,0.0369273843092,0.0,4.58992532963,8.1892,8.62097579326,0.251275793261,8.3497,0.02
 05/27  06:00:00,34.7455318788,3.97211659718,0.0337938999107,0.0,9.17985065927,19.4245,20.1759607111,0.0147595230909,16.6994,3.46180118801
 05/27  07:00:00,48.7940890133,3.97211659718,6.63974193507,0.0,9.17985065927,26.9147,28.5111630576,0.0,25.0491,3.4620630576
 05/27  08:00:00,53.4795407127,3.97211659718,11.2892297373,0.0,9.17985065927,26.9147,36.2872363938,0.0,33.3988,2.88843639376
