Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/27  09:00:00,45.8952374371,3.97211659718,11.1715812657,0.0,9.17985065927,19.4245,35.4636027048,0.0,25.0491,10.4145027048
 05/27  10:00:00,54.4085411866,3.97211659718,12.173434215,0.0,9.17985065927,26.9147,51.5759779237,0.0,41.7485,9.82747792368
 05/27  11:00:00,58.4121666795,3.97211659718,15.4420769278,0.0,9.17985065927,26.9147,52.1632482028,0.0,41.7485,10.4147482028
 05/27  12:00:00,59.5446817744,3.97211659718,17.1987533987,0.0,9.17985065927,26.9147,52.16322702,0.0,41.7485,10.41472702
 05/27  13:00:00,51.6379867234,3.97211659718,16.8568547292,0.0,9.17985065927,19.4245,42.6470307604,0.0,33.3988,9.24823076036
 05/27  14:00:00,48.5761550238,3.97211659718,13.8035117478,0.0,9.17985065927,19.4245,33.712934998,0.0,25.0491,8.66383499796
 05/27  15:00:00,48.695477387,3.97211659718,13.9202444052,0.0,9.17985065927,19.4245,41.4866620585,0.0,33.3988,8.08786205855
 05/27  16:00:00,59.5314571334,3.97211659718,17.2598751128,0.0,9.17985065927,26.9147,57.6035570904,0.0,50.0982,7.50535709042
 05/27  17:00:00,60.3038026248,3.97211659718,18.0317280839,0.0,9.17985065927,26.9147,58.1868153732,0.0,50.0982,8.08861537317
 05/27  18:00:00,62.5950274314,3.97211659718,20.3697492946,0.0,9.17985065927,26.9147,61.6788066762,0.0,50.0982,11.5806066762
 05/27  19:00:00,55.5709622513,3.97211659718,18.5583317434,0.0,9.17985065927,19.4245,44.9788380706,0.0,33.3988,11.5800380706
 05/27  20:00:00,53.412428095,3.97211659718,14.3250401612,0.0,9.17985065927,19.4245,43.8123813627,0.0,33.3988,10.4135813627
 05/27  21:00:00,52.2797812767,3.97211659718,13.3016733081,0.0,9.17985065927,19.4245,36.2283878224,0.0,25.0491,11.1792878224
 05/27  22:00:00,51.41857687,3.97211659718,12.5786897639,0.0,9.17985065927,19.4245,25.1870266321,0.0,16.6994,8.48762663207
 05/27  23:00:00,49.4166376637,3.97211659718,9.81715810089,0.0,9.17985065927,19.4245,14.6969645753,0.0,8.3497,6.34726457534
 05/27  24:00:00,27.1051264439,3.97211659718,4.21123551026,0.0,4.58992532963,8.1892,7.99919021855,0.0473572966806,3.33988,4.61195292187
 05/28  01:00:00,15.0779459886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  02:00:00,15.0889653163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  03:00:00,15.0879128965,0.0,0.0,0.0,1.52997510988,7.4902,3.93197453847,0.0,3.33988,0.592094538467
 05/28  04:00:00,15.2595213106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  05:00:00,20.9214227158,3.97211659718,0.0337178624232,0.0,4.58992532963,8.1892,9.19566289695,0.253888285526,8.3497,0.592074611428
 05/28  06:00:00,35.4827692692,3.97211659718,0.754840629079,0.0,9.17985065927,19.4245,20.1774230566,0.0164811317957,16.6994,3.46154192478
 05/28  07:00:00,49.2691209879,3.97211659718,7.10961369792,0.0,9.17985065927,26.9147,27.9369317265,0.0,25.0491,2.88783172653
 05/28  08:00:00,52.8738720856,3.97211659718,10.6917898366,0.0,9.17985065927,26.9147,36.8604370767,0.0,33.3988,3.46163707666
 05/28  09:00:00,44.2659501349,3.97211659718,9.55477985564,0.0,9.17985065927,19.4245,28.5111849816,0.0,25.0491,3.46208498156
 05/28  10:00:00,55.1963639245,3.97211659718,12.9811772846,0.0,9.17985065927,26.9147,52.1624375661,0.0,41.7485,10.4139375661
 05/28  11:00:00,58.5667661346,3.97211659718,15.6109783905,0.0,9.17985065927,26.9147,52.1623359711,0.0,41.7485,10.4138359711
 05/28  12:00:00,60.8951843933,3.97211659718,18.5628579987,0.0,9.17985065927,26.9147,49.8383215816,0.0,41.7485,8.08982158158
 05/28  13:00:00,54.9799791257,3.97211659718,20.193651708,0.0,9.17985065927,19.4245,42.0640739541,0.0,33.3988,8.66527395412
 05/28  14:00:00,52.4032472507,3.97211659718,17.6157024568,0.0,9.17985065927,19.4245,31.3959073768,0.0,25.0491,6.34680737678
 05/28  15:00:00,50.5308788175,3.97211659718,15.7486895496,0.0,9.17985065927,19.4245,39.746738345,0.0,33.3988,6.34793834501
 05/28  16:00:00,59.8570994097,3.97211659718,17.5925302381,0.0,9.17985065927,26.9147,56.4457270626,0.0,50.0982,6.34752706261
 05/28  17:00:00,61.0458510999,3.97211659718,18.7779658871,0.0,9.17985065927,26.9147,58.1867571269,0.0,50.0982,8.08855712687
 05/28  18:00:00,62.8438070257,3.97211659718,20.5796285256,0.0,9.17985065927,26.9147,60.5115766412,0.0,50.0982,10.4133766412
 05/28  19:00:00,54.2013896274,3.97211659718,17.1659780408,0.0,9.17985065927,19.4245,43.8123384166,0.0,33.3988,10.4135384166
 05/28  20:00:00,53.1435363949,3.97211659718,14.0695945951,0.0,9.17985065927,19.4245,41.4869015264,0.0,33.3988,8.08810152644
 05/28  21:00:00,49.1838941008,3.97211659718,10.2180263394,0.0,9.17985065927,19.4245,35.4624095466,0.0,25.0491,10.4133095466
 05/28  22:00:00,47.0991158383,3.97211659718,8.27698064076,0.0,9.17985065927,19.4245,25.3643103856,0.0,16.6994,8.66491038557
 05/28  23:00:00,45.8160257444,3.97211659718,6.23870127234,0.0,9.17985065927,19.4245,12.3883318571,0.0,8.3497,4.03863185715
 05/28  24:00:00,25.1546275295,3.97211659718,2.27729478382,0.0,4.58992532963,8.1892,8.62192241935,0.0907326150203,3.33988,5.19130980433
 05/29  01:00:00,15.0743767993,0.0,0.0,0.0,1.52997510988,7.4902,3.93197505446,0.0,3.33988,0.592095054462
 05/29  02:00:00,15.088909313,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,15.0954576424,0.0,0.0,0.0,1.52997510988,7.4902,3.93195883565,0.0,3.33988,0.592078835646
 05/29  04:00:00,15.2748227026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,20.9267426594,3.97211659718,0.0318835031396,0.0,4.58992532963,8.1892,9.1132759643,0.171491237585,8.3497,0.59208472672
 05/29  06:00:00,38.1894087734,3.97211659718,3.43572127166,0.0,9.17985065927,19.4245,19.5877577721,0.0,16.6994,2.88835777206
 05/29  07:00:00,51.1912032631,3.97211659718,9.00740703006,0.0,9.17985065927,26.9147,28.5107808599,0.0,25.0491,3.46168085994
 05/29  08:00:00,52.5382655704,3.97211659718,10.3516026687,0.0,9.17985065927,26.9147,36.8605334737,0.0,33.3988,3.46173347373
 05/29  09:00:00,44.339817509,3.97211659718,9.62047009213,0.0,9.17985065927,19.4245,28.5111662292,0.0,25.0491,3.46206622922
 05/29  10:00:00,55.3233342796,3.97211659718,13.1035080916,0.0,9.17985065927,26.9147,51.5829167035,0.0,41.7485,9.83441670348
 05/29  11:00:00,58.5889121206,3.97211659718,15.6331243765,0.0,9.17985065927,26.9147,52.1626667538,0.0,41.7485,10.4141667538
 05/29  12:00:00,61.7675995559,3.97211659718,19.4265205116,0.0,9.17985065927,26.9147,50.4134051933,0.0,41.7485,8.66490519327
 05/29  13:00:00,53.2383538095,3.97211659718,18.4561050812,0.0,9.17985065927,19.4245,41.4864551467,0.0,33.3988,8.08765514671
 05/29  14:00:00,51.2103614241,3.97211659718,16.4202128297,0.0,9.17985065927,19.4245,31.3963509066,0.0,25.0491,6.34725090664
 05/29  15:00:00,50.6618829156,3.97211659718,15.875284632,0.0,9.17985065927,19.4245,39.7455156613,0.0,33.3988,6.34671566132
 05/29  16:00:00,60.988722708,3.97211659718,18.7161375681,0.0,9.17985065927,26.9147,56.4452310095,0.0,50.0982,6.34703100955
 05/29  17:00:00,61.9655624059,3.97211659718,19.6928841491,0.0,9.17985065927,26.9147,58.1862645571,0.0,50.0982,8.08806455709
 05/29  18:00:00,62.3531112402,3.97211659718,20.105566238,0.0,9.17985065927,26.9147,60.5121508175,0.0,50.0982,10.4139508175
 05/29  19:00:00,52.8902746343,3.97211659718,15.9050854585,0.0,9.17985065927,19.4245,43.8131188648,0.0,33.3988,10.4143188648
 05/29  20:00:00,51.8643359779,3.97211659718,12.8207649076,0.0,9.17985065927,19.4245,42.0634716649,0.0,33.3988,8.66467166486
 05/29  21:00:00,47.8730918738,3.97211659718,8.92496901132,0.0,9.17985065927,19.4245,35.4614175695,0.0,25.0491,10.4123175695
 05/29  22:00:00,47.347929071,3.97211659718,8.5231806198,0.0,9.17985065927,19.4245,24.7868628371,0.0,16.6994,8.08746283713
 05/29  23:00:00,48.229938149,3.97211659718,8.628733249,0.0,9.17985065927,19.4245,12.387317211,0.0,8.3497,4.03761721101
 05/29  24:00:00,28.1197094335,3.97211659718,5.21470269059,0.0,4.58992532963,8.1892,9.14982750972,0.0431458960621,3.33988,5.76680161366
 05/30  01:00:00,15.1031860847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  02:00:00,15.1277456616,0.0,0.0,0.0,1.52997510988,7.4902,3.93193246449,0.0,3.33988,0.592052464492
 05/30  03:00:00,15.140217491,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  04:00:00,16.0061069845,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,26.143044628,3.97211659718,4.51897197819,0.0,4.58992532963,8.1892,9.07622995397,0.134437084376,8.3497,0.592092869597
 05/30  06:00:00,41.9033562446,3.97211659718,6.80525152598,0.0,9.17985065927,19.4245,20.1609852268,0.0,16.6994,3.46158522682
 05/30  07:00:00,55.5372588869,3.97211659718,13.3351632592,0.0,9.17985065927,26.9147,37.2151754873,0.0,25.0491,12.1660754873
 05/30  08:00:00,59.5675295309,3.97211659718,17.3437229646,0.0,9.17985065927,26.9147,44.3984357424,0.0,33.3988,10.9996357424
 05/30  09:00:00,52.3109864997,3.97211659718,17.5673069656,0.0,9.17985065927,19.4245,34.4316478882,0.0,25.0491,9.38254788823
 05/30  10:00:00,61.5729219801,3.97211659718,19.3221504735,0.0,9.17985065927,26.9147,50.2823355757,0.0,41.7485,8.53383557572
 05/30  11:00:00,67.4150948033,3.97211659718,24.4325468243,0.0,9.17985065927,26.9147,50.9990789987,0.0,41.7485,9.25057899874
 05/30  12:00:00,68.3873242315,3.97211659718,26.0253025497,0.0,9.17985065927,26.9147,49.8364913682,0.0,41.7485,8.08799136819
 05/30  13:00:00,59.791359843,3.97211659718,24.9867773494,0.0,9.17985065927,19.4245,40.9028915944,0.0,33.3988,7.50409159443
 05/30  14:00:00,56.4970445408,3.97211659718,21.6964585426,0.0,9.17985065927,19.4245,31.3960005298,0.0,25.0491,6.34690052978
 05/30  15:00:00,55.3878580751,3.97211659718,20.5838178854,0.0,9.17985065927,19.4245,39.74581672,0.0,33.3988,6.34701672004
 05/30  16:00:00,67.0278926402,3.97211659718,24.7283743343,0.0,9.17985065927,26.9147,56.4449449009,0.0,50.0982,6.34674490087
 05/30  17:00:00,69.1989143267,3.97211659718,26.8991300885,0.0,9.17985065927,26.9147,58.1864176974,0.0,50.0982,8.08821769742
 05/30  18:00:00,68.7523728404,3.97211659718,26.4602787674,0.0,9.17985065927,26.9147,61.6753143452,0.0,50.0982,11.5771143452
 05/30  19:00:00,61.3234382377,3.97211659718,24.4265022504,0.0,9.17985065927,19.4245,45.5651470509,0.0,33.3988,12.1663470509
 05/30  20:00:00,60.6763179982,3.97211659718,21.7319579549,0.0,9.17985065927,19.4245,43.8115358355,0.0,33.3988,10.4127358355
 05/30  21:00:00,55.850327212,3.97211659718,16.9870494358,0.0,9.17985065927,19.4245,36.049673021,0.0,25.0491,11.000573021
 05/30  22:00:00,53.3575527139,3.97211659718,14.500801097,0.0,9.17985065927,19.4245,25.9507108737,0.0,16.6994,9.25131087372
 05/30  23:00:00,51.6696310808,3.97211659718,12.052658168,0.0,9.17985065927,19.4245,14.1161382076,0.0,8.3497,5.76643820762
 05/30  24:00:00,30.4066490767,3.97211659718,7.48575879366,0.0,4.58992532963,8.1892,7.41515695797,0.0363455148266,3.33988,4.03893144314
 05/31  01:00:00,15.113348918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,15.136055588,0.0,0.0,0.0,1.52997510988,7.4902,3.9319570298,0.0,3.33988,0.592077029796
 05/31  03:00:00,15.1456614648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  04:00:00,15.3223530143,0.0,0.0,0.0,1.52997510988,7.4902,3.93196292531,0.0,3.33988,0.59208292531
 05/31  05:00:00,25.8411969079,3.97211659718,4.88704878101,0.0,4.58992532963,8.1892,8.51362458532,0.143924585318,8.3497,0.02
 05/31  06:00:00,42.9317467879,3.97211659718,8.15218172328,0.0,9.17985065927,19.4245,20.1609622407,0.0,16.6994,3.46156224069
 05/31  07:00:00,56.9038933491,3.97211659718,14.7014799155,0.0,9.17985065927,26.9147,37.2146473341,0.0,25.0491,12.1655473341
 05/31  08:00:00,50.9658425073,3.97211659718,8.8030316826,0.0,9.17985065927,26.9147,44.9767695532,0.0,33.3988,11.5779695532
 05/31  09:00:00,39.6694015177,3.97211659718,5.01502461443,0.0,9.17985065927,19.4245,34.2959006435,0.0,25.0491,9.24680064349
 05/31  10:00:00,50.1810971678,3.97211659718,7.9880092961,0.0,9.17985065927,26.9147,49.8362120926,0.0,41.7485,8.08771209264
 05/31  11:00:00,55.5445866674,3.97211659718,12.6115333019,0.0,9.17985065927,26.9147,50.9989277702,0.0,41.7485,9.25042777024
 05/31  12:00:00,59.9667701884,3.97211659718,17.6559936001,0.0,9.17985065927,26.9147,49.8369864924,0.0,41.7485,8.08848649242
 05/31  13:00:00,49.7055680518,3.97211659718,14.9583180662,0.0,9.17985065927,19.4245,40.9033783012,0.0,33.3988,7.50457830117
 05/31  14:00:00,45.6190357561,3.97211659718,10.8942061769,0.0,9.17985065927,19.4245,31.3964098882,0.0,25.0491,6.34730988819
 05/31  15:00:00,43.5055013641,3.97211659718,8.79090691358,0.0,9.17985065927,19.4245,39.745791701,0.0,33.3988,6.34699170101
 05/31  16:00:00,51.9205988832,3.97211659718,9.72477745459,0.0,9.17985065927,26.9147,56.4450359589,0.0,50.0982,6.34683595887
 05/31  17:00:00,53.5954789027,3.97211659718,11.4050077406,0.0,9.17985065927,26.9147,58.1863681398,0.0,50.0982,8.08816813975
 05/31  18:00:00,54.9474659063,3.97211659718,12.7656536204,0.0,9.17985065927,26.9147,61.0983052171,0.0,50.0982,11.0001052171
 05/31  19:00:00,47.8294904425,3.97211659718,10.8804653863,0.0,9.17985065927,19.4245,46.1454064017,0.0,33.3988,12.7466064017
 05/31  20:00:00,48.2244476228,3.97211659718,9.20536579159,0.0,9.17985065927,19.4245,43.2335474345,0.0,33.3988,9.83474743454
 05/31  21:00:00,46.0994618036,3.97211659718,7.17304285593,0.0,9.17985065927,19.4245,36.6272577615,0.0,25.0491,11.5781577615
 05/31  22:00:00,45.7880701528,3.97211659718,6.98707327101,0.0,9.17985065927,19.4245,25.9472240831,0.0,16.6994,9.24782408308
 05/31  23:00:00,45.6245510709,3.97211659718,6.05025422798,0.0,9.17985065927,19.4245,13.5406043406,0.0,8.3497,5.19090434061
 05/31  24:00:00,25.0741193856,3.97211659718,2.19152290959,0.0,4.58992532963,8.1892,8.07871377822,0.126987164446,3.33988,4.61184661377
 06/01  01:00:00,15.0756478554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  02:00:00,15.0911038474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,15.098884509,0.0,0.0,0.0,1.52997510988,7.4902,3.93193730359,0.0,3.33988,0.59205730359
 06/01  04:00:00,15.2785445872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,20.9649259878,3.97211659718,0.0592871919915,0.0,4.58992532963,8.1892,9.11864928282,0.176886053921,8.3497,0.5920632289
 06/01  06:00:00,40.1748759947,3.97211659718,5.41426704139,0.0,9.17985065927,19.4245,19.5873876452,0.0,16.6994,2.88798764519
 06/01  07:00:00,56.2981330013,3.97211659718,14.0894610551,0.0,9.17985065927,26.9147,37.7957573377,0.0,25.0491,12.7466573377
 06/01  08:00:00,58.2162839718,3.97211659718,15.990451705,0.0,9.17985065927,26.9147,44.3994316936,0.0,33.3988,11.0006316936
 06/01  09:00:00,51.0651875962,3.97211659718,16.305865637,0.0,9.17985065927,19.4245,34.2981323112,0.0,25.0491,9.24903231121
 06/01  10:00:00,57.8657565953,3.97211659718,15.6107668183,0.0,9.17985065927,26.9147,49.8366175335,0.0,41.7485,8.08811753348
 06/01  11:00:00,61.2741505132,3.97211659718,18.2914523612,0.0,9.17985065927,26.9147,50.9982475717,0.0,41.7485,9.24974757174
 06/01  12:00:00,64.7944559292,3.97211659718,22.4331954595,0.0,9.17985065927,26.9147,50.4119802626,0.0,41.7485,8.66348026257
 06/01  13:00:00,57.4738726443,3.97211659718,22.6673121773,0.0,9.17985065927,19.4245,40.3261204566,0.0,33.3988,6.92732045665
 06/01  14:00:00,54.5371619896,3.97211659718,19.7250057847,0.0,9.17985065927,19.4245,31.3965101005,0.0,25.0491,6.34741010052
 06/01  15:00:00,51.4723017629,3.97211659718,16.6647176786,0.0,9.17985065927,19.4245,39.7455811859,0.0,33.3988,6.34678118589
 06/01  16:00:00,59.7073592794,3.97211659718,17.425940822,0.0,9.17985065927,26.9147,56.4449901542,0.0,50.0982,6.34679015422
 06/01  17:00:00,55.7187028951,3.97211659718,13.4972490325,0.0,9.17985065927,26.9147,58.1871418,0.0,50.0982,8.08894180002
 06/01  18:00:00,53.5680367362,3.97211659718,11.4115558391,0.0,9.17985065927,26.9147,61.098563465,0.0,50.0982,11.000363465
 06/01  19:00:00,45.7611058301,3.97211659718,8.87487384892,0.0,9.17985065927,19.4245,45.7495446165,0.0,33.3988,12.3507446165
 06/01  20:00:00,47.0036778215,3.97211659718,8.02206772976,0.0,9.17985065927,19.4245,43.6282974167,0.0,33.3988,10.2294974167
 06/01  21:00:00,44.8520284966,3.97211659718,5.95347281078,0.0,9.17985065927,19.4245,36.626283542,0.0,25.0491,11.577183542
 06/01  22:00:00,43.8930158432,3.97211659718,5.11102937821,0.0,9.17985065927,19.4245,25.9447735809,0.0,16.6994,9.24537358085
 06/01  23:00:00,42.3323119254,3.97211659718,2.78553500159,0.0,9.17985065927,19.4245,13.5413008589,0.0,8.3497,5.19160085886
 06/01  24:00:00,22.8484702885,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.49098062428,0.1126355474,3.33988,4.03846507688
 06/02  01:00:00,15.0403550366,0.0,0.0,0.0,1.52997510988,7.4902,3.93196978361,0.0,3.33988,0.592089783615
 06/02  02:00:00,15.0608529409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  03:00:00,15.0711656918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  04:00:00,15.863858756,0.0,0.0,0.0,1.52997510988,7.4902,3.93197565889,0.0,3.33988,0.592095658894
 06/02  05:00:00,21.5880145263,3.97211659718,0.0810368768703,0.0,4.58992532963,8.1892,8.5924477114,0.222747711398,8.3497,0.02
 06/02  06:00:00,36.05720447,3.97211659718,1.03098389426,0.0,9.17985065927,19.4245,20.182311077,0.0215085446285,16.6994,3.46140253233
 06/02  07:00:00,48.7140498101,3.97211659718,6.5582159889,0.0,9.17985065927,26.9147,37.215568731,0.0,25.0491,12.166468731
 06/02  08:00:00,49.7685546249,3.97211659718,7.61261202139,0.0,9.17985065927,26.9147,44.3978264412,0.0,33.3988,10.9990264412
 06/02  09:00:00,42.1431094176,3.97211659718,7.47121015356,0.0,9.17985065927,19.4245,34.3005398604,0.0,25.0491,9.25143986037
 06/02  10:00:00,49.8608872592,3.97211659718,7.69289859373,0.0,9.17985065927,26.9147,50.4125638899,0.0,41.7485,8.66406388987
 06/02  11:00:00,58.4955315038,3.97211659718,15.5536761009,0.0,9.17985065927,26.9147,50.9980237757,0.0,41.7485,9.24952377575
 06/02  12:00:00,62.9981906768,3.97211659718,20.6790873708,0.0,9.17985065927,26.9147,49.8365912734,0.0,41.7485,8.08809127342
 06/02  13:00:00,54.7410733713,3.97211659718,19.9773036416,0.0,9.17985065927,19.4245,40.3272053049,0.0,33.3988,6.92840530492
 06/02  14:00:00,53.662871118,3.97211659718,18.8932845776,0.0,9.17985065927,19.4245,31.3964461865,0.0,25.0491,6.34734618646
 06/02  15:00:00,49.2726564808,3.97211659718,14.4984502258,0.0,9.17985065927,19.4245,39.7458596927,0.0,33.3988,6.34705969269
 06/02  16:00:00,57.5746723449,3.97211659718,15.2996263607,0.0,9.17985065927,26.9147,56.4449166728,0.0,50.0982,6.34671667279
 06/02  17:00:00,57.8732235921,3.97211659718,15.6211876536,0.0,9.17985065927,26.9147,58.1858336537,0.0,50.0982,8.08763365372
 06/02  18:00:00,58.2391307046,3.97211659718,16.0220788775,0.0,9.17985065927,26.9147,61.0978066517,0.0,50.0982,10.9996066517
 06/02  19:00:00,50.4165925073,3.97211659718,13.6482951637,0.0,9.17985065927,19.4245,45.5655842384,0.0,33.3988,12.1667842384
 06/02  20:00:00,51.257839659,3.97211659718,12.3872006153,0.0,9.17985065927,19.4245,43.8114003034,0.0,33.3988,10.4126003034
 06/02  21:00:00,48.0374492321,3.97211659718,9.22920917657,0.0,9.17985065927,19.4245,36.0487684414,0.0,25.0491,10.9996684414
 06/02  22:00:00,45.4087992382,3.97211659718,6.61093079685,0.0,9.17985065927,19.4245,25.9494527892,0.0,16.6994,9.25005278925
 06/02  23:00:00,44.2015749366,3.97211659718,4.63904463429,0.0,9.17985065927,19.4245,14.1157615708,0.0,8.3497,5.76606157082
 06/02  24:00:00,24.0952823877,3.97211659718,1.22724698208,0.0,4.58992532963,8.1892,7.46200205515,0.0835809819278,3.33988,4.03854107322
 06/03  01:00:00,15.0620315736,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,15.0832565124,0.0,0.0,0.0,1.52997510988,7.4902,3.93195736938,0.0,3.33988,0.592077369381
 06/03  03:00:00,15.0899646448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.2623376942,0.0,0.0,0.0,1.52997510988,7.4902,3.93196326436,0.0,3.33988,0.592083264356
 06/03  05:00:00,20.9413591449,3.97211659718,0.0512007851936,0.0,4.58992532963,8.1892,8.62308565708,0.25338565708,8.3497,0.02
 06/03  06:00:00,35.2860682208,3.97211659718,0.561298366638,0.0,9.17985065927,19.4245,20.1607115544,0.0,16.6994,3.46131155444
 06/03  07:00:00,50.0131159068,3.97211659718,7.86446757738,0.0,9.17985065927,26.9147,27.9371932078,0.0,25.0491,2.88809320784
 06/03  08:00:00,54.4938256945,3.97211659718,12.3079782693,0.0,9.17985065927,26.9147,36.8608892935,0.0,33.3988,3.46208929349
 06/03  09:00:00,48.4519647245,3.97211659718,13.701554961,0.0,9.17985065927,19.4245,35.461639137,0.0,25.0491,10.412539137
 06/03  10:00:00,57.6650073878,3.97211659718,15.3965622994,0.0,9.17985065927,26.9147,50.997534784,0.0,41.7485,9.24903478402
 06/03  11:00:00,61.157089442,3.97211659718,18.1653693022,0.0,9.17985065927,26.9147,51.5820249545,0.0,41.7485,9.83352495449
 06/03  12:00:00,61.9503180692,3.97211659718,19.5864495792,0.0,9.17985065927,26.9147,52.159310175,0.0,41.7485,10.410810175
 06/03  13:00:00,53.4076181806,3.97211659718,18.6057282531,0.0,9.17985065927,19.4245,42.6443347727,0.0,33.3988,9.24553477269
 06/03  14:00:00,52.7017154974,3.97211659718,17.8884478602,0.0,9.17985065927,19.4245,33.1356640345,0.0,25.0491,8.08656403451
 06/03  15:00:00,51.7148108126,3.97211659718,16.9050454257,0.0,9.17985065927,19.4245,41.4862637391,0.0,33.3988,8.0874637391
 06/03  16:00:00,60.7438059741,3.97211659718,18.4446957564,0.0,9.17985065927,26.9147,57.6021538208,0.0,50.0982,7.50395382078
 06/03  17:00:00,61.1570740999,3.97211659718,18.8556684884,0.0,9.17985065927,26.9147,58.1850335094,0.0,50.0982,8.08683350942
 06/03  18:00:00,64.1505779531,3.97211659718,21.8709356487,0.0,9.17985065927,26.9147,61.0972604021,0.0,50.0982,10.9990604021
 06/03  19:00:00,58.8752895651,3.97211659718,21.8320623783,0.0,9.17985065927,19.4245,44.3979179844,0.0,33.3988,10.9991179844
 06/03  20:00:00,58.3113270948,3.97211659718,19.2000777695,0.0,9.17985065927,19.4245,43.8099951133,0.0,33.3988,10.4111951133
 06/03  21:00:00,57.0112988158,3.97211659718,18.0111149243,0.0,9.17985065927,19.4245,36.0480256359,0.0,25.0491,10.9989256359
 06/03  22:00:00,54.6184340407,3.97211659718,15.7683176649,0.0,9.17985065927,19.4245,24.7860971046,0.0,16.6994,8.08669710455
 06/03  23:00:00,51.7915196142,3.97211659718,12.1875621016,0.0,9.17985065927,19.4245,14.6962552187,0.0,8.3497,6.34655521866
 06/03  24:00:00,28.3822284933,3.97211659718,5.4804673215,0.0,4.58992532963,8.1892,7.99790498691,0.0459880909132,3.33988,4.612036896
 06/04  01:00:00,15.0969933887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  02:00:00,15.1217706833,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  03:00:00,15.1310777873,0.0,0.0,0.0,1.52997510988,7.4902,3.93196118577,0.0,3.33988,0.592081185769
 06/04  04:00:00,15.3087736141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  05:00:00,23.3352504274,3.97211659718,2.39854506412,0.0,4.58992532963,8.1892,9.08735245887,0.145565385742,8.3497,0.592087073124
 06/04  06:00:00,39.7760993291,3.97211659718,5.00861211186,0.0,9.17985065927,19.4245,19.5874351563,0.0,16.6994,2.88803515635
 06/04  07:00:00,53.4032688309,3.97211659718,11.2043301721,0.0,9.17985065927,26.9147,28.5110711993,0.0,25.0491,3.46197119933
 06/04  08:00:00,54.3089373564,3.97211659718,12.0930948773,0.0,9.17985065927,26.9147,36.8606763561,0.0,33.3988,3.46187635606
 06/04  09:00:00,46.9805052238,3.97211659718,12.2171427427,0.0,9.17985065927,19.4245,27.9375946206,0.0,25.0491,2.8884946206
 06/04  10:00:00,59.6792784121,3.97211659718,17.3963284571,0.0,9.17985065927,26.9147,52.160475363,0.0,41.7485,10.411975363
 06/04  11:00:00,63.0942440138,3.97211659718,20.0893698509,0.0,9.17985065927,26.9147,51.5824371769,0.0,41.7485,9.83393717689
 06/04  12:00:00,64.5303944634,3.97211659718,22.1532974595,0.0,9.17985065927,26.9147,50.4116854764,0.0,41.7485,8.66318547638
 06/04  13:00:00,56.3700777402,3.97211659718,21.55559899,0.0,9.17985065927,19.4245,41.4849259042,0.0,33.3988,8.0861259042
 06/04  14:00:00,53.6705861062,3.97211659718,18.8511754986,0.0,9.17985065927,19.4245,30.8206334973,0.0,25.0491,5.77153349734
 06/04  15:00:00,51.4030664339,3.97211659718,16.5971333268,0.0,9.17985065927,19.4245,39.7464458336,0.0,33.3988,6.34764583365
 06/04  16:00:00,54.1125803711,3.97211659718,11.9177332157,0.0,9.17985065927,26.9147,56.4457973182,0.0,50.0982,6.34759731824
 06/04  17:00:00,51.5111448907,3.97211659718,9.36343610284,0.0,9.17985065927,26.9147,58.1852772785,0.0,50.0982,8.08707727846
 06/04  18:00:00,55.3164842641,3.97211659718,13.149911877,0.0,9.17985065927,26.9147,60.510453966,0.0,50.0982,10.412253966
 06/04  19:00:00,49.8910324689,3.97211659718,12.9521626594,0.0,9.17985065927,19.4245,43.2329449568,0.0,33.3988,9.83414495677
 06/04  20:00:00,51.4941684689,3.97211659718,12.4549681652,0.0,9.17985065927,19.4245,41.4855288559,0.0,33.3988,8.08672885585
 06/04  21:00:00,48.1303022974,3.97211659718,9.18687303011,0.0,9.17985065927,19.4245,35.4601608814,0.0,25.0491,10.4110608814
 06/04  22:00:00,46.3049625978,3.97211659718,7.49350410564,0.0,9.17985065927,19.4245,24.7871323919,0.0,16.6994,8.08773239191
 06/04  23:00:00,46.8209394767,3.97211659718,7.23994800719,0.0,9.17985065927,19.4245,12.3871122937,0.0,8.3497,4.03741229373
 06/04  24:00:00,25.198688791,3.97211659718,2.31939676756,0.0,4.58992532963,8.1892,8.60729134133,0.0763563856546,3.33988,5.19105495567
 06/05  01:00:00,15.0740911328,0.0,0.0,0.0,1.52997510988,7.4902,3.931969277,0.0,3.33988,0.592089276996
 06/05  02:00:00,15.0877904082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  03:00:00,15.090563995,0.0,0.0,0.0,1.52997510988,7.4902,3.93195673644,0.0,3.33988,0.592076736442
 06/05  04:00:00,15.2641378768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  05:00:00,20.9604660089,3.97211659718,0.0674280804606,0.0,4.58992532963,8.1892,9.15065456384,0.208897785763,8.3497,0.592056778081
 06/05  06:00:00,35.1823634197,3.97211659718,0.461380603643,0.0,9.17985065927,19.4245,19.6077853904,0.0204876086338,16.6994,2.88789778176
 06/05  07:00:00,49.4007321919,3.97211659718,7.24262381671,0.0,9.17985065927,26.9147,37.2151177449,0.0,25.0491,12.1660177449
 06/05  08:00:00,52.1854890663,3.97211659718,10.0114865983,0.0,9.17985065927,26.9147,44.3980273572,0.0,33.3988,10.9992273572
 06/05  09:00:00,43.5257200198,3.97211659718,8.83925392227,0.0,9.17985065927,19.4245,34.2977057796,0.0,25.0491,9.24860577958
 06/05  10:00:00,51.2171598638,3.97211659718,9.03156491239,0.0,9.17985065927,26.9147,49.8357305183,0.0,41.7485,8.08723051829
 06/05  11:00:00,54.9526102841,3.97211659718,12.0332756511,0.0,9.17985065927,26.9147,50.9967155411,0.0,41.7485,9.24821554109
 06/05  12:00:00,55.449866588,3.97211659718,13.1911574794,0.0,9.17985065927,26.9147,49.8340319574,0.0,41.7485,8.08553195738
 06/05  13:00:00,45.0657908507,3.97211659718,10.3811434196,0.0,9.17985065927,19.4245,40.9035117002,0.0,33.3988,7.50471170023
 06/05  14:00:00,42.8493667088,3.97211659718,8.16441973755,0.0,9.17985065927,19.4245,30.8193246192,0.0,25.0491,5.77022461916
 06/05  15:00:00,41.3908490082,3.97211659718,6.70625204067,0.0,9.17985065927,19.4245,39.7447648256,0.0,33.3988,6.34596482563
 06/05  16:00:00,49.8583837937,3.97211659718,7.68432901843,0.0,9.17985065927,26.9147,56.4449946913,0.0,50.0982,6.34679469125
 06/05  17:00:00,50.8176590628,3.97211659718,8.6489621214,0.0,9.17985065927,26.9147,58.1853456329,0.0,50.0982,8.08714563287
 06/05  18:00:00,52.4657852601,3.97211659718,10.3238971706,0.0,9.17985065927,26.9147,61.0963663278,0.0,50.0982,10.9981663278
 06/05  19:00:00,44.8648275045,3.97211659718,7.96385358766,0.0,9.17985065927,19.4245,45.5640304441,0.0,33.3988,12.1652304441
 06/05  20:00:00,45.9607582717,3.97211659718,6.96278046628,0.0,9.17985065927,19.4245,43.2332804504,0.0,33.3988,9.83448045042
 06/05  21:00:00,43.5666568898,3.97211659718,4.67237668992,0.0,9.17985065927,19.4245,36.0468502207,0.0,25.0491,10.9977502207
 06/05  22:00:00,41.9102121769,3.97211659718,3.15271673221,0.0,9.17985065927,19.4245,25.9497029017,0.0,16.6994,9.25030290167
 06/05  23:00:00,40.7473442251,3.97211659718,1.23342845327,0.0,9.17985065927,19.4245,13.5406973468,0.0,8.3497,5.19099734678
 06/05  24:00:00,22.805899026,3.97211659718,0.00380089378239,0.0,4.58992532963,8.1892,8.10266038223,0.150905481225,3.33988,4.611874901
 06/06  01:00:00,14.9940185414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  02:00:00,15.0198414498,0.0,0.0,0.0,1.52997510988,7.4902,3.93192802305,0.0,3.33988,0.592048023049
 06/06  03:00:00,15.0356289965,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  04:00:00,15.8229493161,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  05:00:00,21.4690736447,3.97211659718,0.0471887179605,0.0,4.58992532963,8.1892,9.32595430183,0.384165846835,8.3497,0.592088454992
 06/06  06:00:00,34.958228976,3.97211659718,0.0419780718839,0.0,9.17985065927,19.4245,19.5869505568,0.0,16.6994,2.8875505568
 06/06  07:00:00,44.6605180363,3.97211659718,2.53343558545,0.0,9.17985065927,26.9147,37.2137763792,0.0,25.0491,12.1646763792
 06/06  08:00:00,47.7259168785,3.97211659718,5.5658064738,0.0,9.17985065927,26.9147,44.3977508674,0.0,33.3988,10.9989508674
 06/06  09:00:00,40.8740241102,3.97211659718,6.17991207121,0.0,9.17985065927,19.4245,34.2973518214,0.0,25.0491,9.24825182143
 06/06  10:00:00,49.6221297858,3.97211659718,7.42724386538,0.0,9.17985065927,26.9147,49.8352886104,0.0,41.7485,8.08678861041
 06/06  11:00:00,52.1597022107,3.97211659718,9.24170093617,0.0,9.17985065927,26.9147,50.9962172976,0.0,41.7485,9.24771729761
 06/06  12:00:00,53.4120196839,3.97211659718,11.1567719999,0.0,9.17985065927,26.9147,49.8360397757,0.0,41.7485,8.08753977572
 06/06  13:00:00,45.1991087475,3.97211659718,10.475672095,0.0,9.17985065927,19.4245,40.3267560439,0.0,33.3988,6.92795604393
 06/06  14:00:00,43.9578421781,3.97211659718,9.23295958497,0.0,9.17985065927,19.4245,31.3961082613,0.0,25.0491,6.34700826129
 06/06  15:00:00,43.1971859901,3.97211659718,8.47298053373,0.0,9.17985065927,19.4245,39.7450859966,0.0,33.3988,6.34628599655
 06/06  16:00:00,51.9754116351,3.97211659718,9.8391298492,0.0,9.17985065927,26.9147,55.8691313128,0.0,50.0982,5.77093131281
 06/06  17:00:00,52.6244921348,3.97211659718,10.4998950092,0.0,9.17985065927,26.9147,58.1852257016,0.0,50.0982,8.08702570163
 06/06  18:00:00,52.9086982519,3.97211659718,10.7953597545,0.0,9.17985065927,26.9147,61.6735703377,0.0,50.0982,11.5753703377
 06/06  19:00:00,44.8667356533,3.97211659718,8.14674609943,0.0,9.17985065927,19.4245,44.9849305556,0.0,33.3988,11.5861305556
 06/06  20:00:00,45.2029179048,3.97211659718,6.38297769357,0.0,9.17985065927,19.4245,43.8093405453,0.0,33.3988,10.4105405453
 06/06  21:00:00,42.6635137458,3.97211659718,3.90986282923,0.0,9.17985065927,19.4245,36.047654638,0.0,25.0491,10.998554638
 06/06  22:00:00,41.0324734994,3.97211659718,2.29208298588,0.0,9.17985065927,19.4245,25.9452982529,0.0,16.6994,9.24589825291
 06/06  23:00:00,39.9035527298,3.97211659718,0.4187393147,0.0,9.17985065927,19.4245,13.5408161152,0.0,8.3497,5.19111611519
 06/06  24:00:00,22.7622828105,3.97211659718,0.00528981649898,0.0,4.58992532963,8.1892,7.54907957016,0.170454039624,3.33988,4.03874553053
 06/07  01:00:00,14.9454077159,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  02:00:00,14.969968645,0.0,0.0,0.0,1.52997510988,7.4902,3.93194917439,0.0,3.33988,0.592069174394
 06/07  03:00:00,14.9754242849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  04:00:00,15.1372549767,0.0,0.0,0.0,1.52997510988,7.4902,3.93195508239,0.0,3.33988,0.592075082388
 06/07  05:00:00,20.7338552338,3.97211659718,0.0,0.0,4.58992532963,8.1892,15.4525572211,7.08285722107,8.3497,0.02
 06/07  06:00:00,34.5783346787,3.97211659718,0.0223961930834,0.0,9.17985065927,19.4245,20.76382161,0.602781148021,16.6994,3.46164046199
 06/07  07:00:00,42.3291595203,3.97211659718,0.262892195881,0.0,9.17985065927,26.9147,37.2238379219,0.010148759645,25.0491,12.1645891622
 06/07  08:00:00,44.4589461236,3.97211659718,2.33952588788,0.0,9.17985065927,26.9147,44.397473934,0.0,33.3988,10.998673934
 06/07  09:00:00,38.834362068,3.97211659718,4.16782878784,0.0,9.17985065927,19.4245,33.7206437166,0.0,25.0491,8.67154371663
 06/07  10:00:00,48.0718515155,3.97211659718,5.89601802827,0.0,9.17985065927,26.9147,49.8357102446,0.0,41.7485,8.08721024458
 06/07  11:00:00,50.7867604153,3.97211659718,7.90778779031,0.0,9.17985065927,26.9147,50.9965123087,0.0,41.7485,9.24801230873
 06/07  12:00:00,52.413026748,3.97211659718,10.1703105287,0.0,9.17985065927,26.9147,49.8345997876,0.0,41.7485,8.0860997876
 06/07  13:00:00,44.8641806672,3.97211659718,10.1446643524,0.0,9.17985065927,19.4245,40.3266632912,0.0,33.3988,6.92786329121
 06/07  14:00:00,43.9983652847,3.97211659718,9.27453077395,0.0,9.17985065927,19.4245,31.3957579218,0.0,25.0491,6.34665792183
 06/07  15:00:00,43.3320111798,3.97211659718,8.61441483464,0.0,9.17985065927,19.4245,39.7447247209,0.0,33.3988,6.34592472093
 06/07  16:00:00,51.4885445707,3.97211659718,9.37086740048,0.0,9.17985065927,26.9147,55.8697462142,0.0,50.0982,5.77154621421
 06/07  17:00:00,52.3811468946,3.97211659718,10.2657310062,0.0,9.17985065927,26.9147,58.185451373,0.0,50.0982,8.08725137305
 06/07  18:00:00,53.0378123791,3.97211659718,10.9274744639,0.0,9.17985065927,26.9147,61.0951291435,0.0,50.0982,10.9969291435
 06/07  19:00:00,45.5061447521,3.97211659718,8.59743571046,0.0,9.17985065927,19.4245,45.5625116249,0.0,33.3988,12.1637116249
 06/07  20:00:00,44.9849151186,3.97211659718,6.00445160096,0.0,9.17985065927,19.4245,43.8096592678,0.0,33.3988,10.4108592678
 06/07  21:00:00,41.7883667323,3.97211659718,2.92489843649,0.0,9.17985065927,19.4245,36.0465648354,0.0,25.0491,10.9974648354
 06/07  22:00:00,39.7771363798,3.97211659718,1.05575830046,0.0,9.17985065927,19.4245,25.3709030077,0.0,16.6994,8.67150300766
 06/07  23:00:00,39.5091489419,3.97211659718,0.0507025873166,0.0,9.17985065927,19.4245,13.6285181823,0.0883621885213,8.3497,5.19045599377
 06/07  24:00:00,22.7277236864,3.97211659718,0.00624537121456,0.0,4.58992532963,8.1892,9.70517472217,1.75366304308,3.33988,4.61163167909
 06/08  01:00:00,14.9161049255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  02:00:00,14.9440695025,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,14.9482418451,0.0,0.0,0.0,1.52997510988,7.4902,3.93195465025,0.0,3.33988,0.592074650255
 06/08  04:00:00,15.1034674644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  05:00:00,20.7077603855,3.97211659718,0.0,0.0,4.58992532963,8.1892,26.3477463472,17.4059657992,8.3497,0.592080547984
 06/08  06:00:00,34.6120178455,3.97211659718,0.0270884818798,0.0,9.17985065927,19.4245,21.8751114838,2.28782322967,16.6994,2.88788825415
 06/08  07:00:00,42.4744181881,3.97211659718,0.375510605741,0.0,9.17985065927,26.9147,37.2234301706,0.00937607123595,25.0491,12.1649540994
 06/08  08:00:00,44.4370959654,3.97211659718,2.31582827578,0.0,9.17985065927,26.9147,44.3970501599,0.0,33.3988,10.9982501599
 06/08  09:00:00,39.160041753,3.97211659718,4.48917701014,0.0,9.17985065927,19.4245,34.2971149715,0.0,25.0491,9.24801497154
 06/08  10:00:00,49.1159268655,3.97211659718,6.93067982872,0.0,9.17985065927,26.9147,49.8353596768,0.0,41.7485,8.08685967677
 06/08  11:00:00,52.4717784621,3.97211659718,9.57654126374,0.0,9.17985065927,26.9147,50.4190330943,0.0,41.7485,8.67053309431
 06/08  12:00:00,53.3197881518,3.97211659718,11.0691439541,0.0,9.17985065927,26.9147,49.8345112318,0.0,41.7485,8.08601123178
 06/08  13:00:00,45.0165331393,3.97211659718,10.3030684391,0.0,9.17985065927,19.4245,40.9018157936,0.0,33.3988,7.50301579365
 06/08  14:00:00,44.5619828436,3.97211659718,9.83334830864,0.0,9.17985065927,19.4245,30.8193155381,0.0,25.0491,5.77021553808
 06/08  15:00:00,44.1374905544,3.97211659718,9.41543922657,0.0,9.17985065927,19.4245,39.7450532922,0.0,33.3988,6.34625329221
 06/08  16:00:00,52.9927749254,3.97211659718,10.8580375771,0.0,9.17985065927,26.9147,55.8691305038,0.0,50.0982,5.77093050384
 06/08  17:00:00,53.9506311171,3.97211659718,11.8162721912,0.0,9.17985065927,26.9147,58.185204546,0.0,50.0982,8.08700454605
 06/08  18:00:00,55.0655902374,3.97211659718,12.9308337138,0.0,9.17985065927,26.9147,61.0952306505,0.0,50.0982,10.9970306505
 06/08  19:00:00,46.3943428284,3.97211659718,9.46990458876,0.0,9.17985065927,19.4245,45.5632043677,0.0,33.3988,12.1644043677
 06/08  20:00:00,44.4459823798,3.97211659718,5.47369793386,0.0,9.17985065927,19.4245,43.2317003888,0.0,33.3988,9.83290038884
 06/08  21:00:00,40.4099605727,3.97211659718,1.5651822338,0.0,9.17985065927,19.4245,36.0467418086,0.0,25.0491,10.9976418086
 06/08  22:00:00,38.8956182504,3.97211659718,0.190900684918,0.0,9.17985065927,19.4245,25.9464943898,0.0,16.6994,9.24709438978
 06/08  23:00:00,39.4590608409,3.97211659718,0.0,0.0,9.17985065927,19.4245,13.6243956948,0.0836485501876,8.3497,5.19104714463
 06/08  24:00:00,22.745105628,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.59637046165,0.219086144989,3.33988,4.03740431666
 06/09  01:00:00,14.9360226281,0.0,0.0,0.0,1.52997510988,7.4902,3.93196958838,0.0,3.33988,0.592089588385
 06/09  02:00:00,14.9601599406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  03:00:00,14.9731541947,0.0,0.0,0.0,1.52997510988,7.4902,3.93194965174,0.0,3.33988,0.592069651742
 06/09  04:00:00,15.684752998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  05:00:00,21.2770783975,3.97211659718,0.0,0.0,4.58992532963,8.1892,23.6663464989,14.7245709415,8.3497,0.592075557391
 06/09  06:00:00,34.8578613259,3.97211659718,0.0181548606729,0.0,9.17985065927,19.4245,22.1564952616,2.56891380531,16.6994,2.88818145633
 06/09  07:00:00,42.8625121664,3.97211659718,0.762952738419,0.0,9.17985065927,26.9147,37.223553913,0.0102163509355,25.0491,12.1642375621
 06/09  08:00:00,46.9205793423,3.97211659718,4.77008757947,0.0,9.17985065927,26.9147,44.3967967193,0.0,33.3988,10.9979967193
 06/09  09:00:00,41.6028745181,3.97211659718,6.89472185507,0.0,9.17985065927,19.4245,33.7205102192,0.0,25.0491,8.67141021915
 06/09  10:00:00,51.8015237178,3.97211659718,9.57424257165,0.0,9.17985065927,26.9147,49.8355338111,0.0,41.7485,8.08703381107
 06/09  11:00:00,54.5373613397,3.97211659718,11.5873609734,0.0,9.17985065927,26.9147,50.9947809186,0.0,41.7485,9.24628091861
 06/09  12:00:00,55.3430385715,3.97211659718,13.034656109,0.0,9.17985065927,26.9147,49.8346191086,0.0,41.7485,8.08611910857
 06/09  13:00:00,46.178376276,3.97211659718,11.4414877964,0.0,9.17985065927,19.4245,40.3254815008,0.0,33.3988,6.92668150083
 06/09  14:00:00,45.0719088231,3.97211659718,10.33502743,0.0,9.17985065927,19.4245,31.3948791967,0.0,25.0491,6.34577919675
 06/09  15:00:00,45.003004426,3.97211659718,10.2594470724,0.0,9.17985065927,19.4245,39.1691483019,0.0,33.3988,5.77034830188
 06/09  16:00:00,53.3457508659,3.97211659718,11.1949579513,0.0,9.17985065927,26.9147,56.444400863,0.0,50.0982,6.34620086304
 06/09  17:00:00,53.4606340448,3.97211659718,11.3221344712,0.0,9.17985065927,26.9147,58.1846642425,0.0,50.0982,8.08646424255
 06/09  18:00:00,53.8773940445,3.97211659718,11.7437078808,0.0,9.17985065927,26.9147,61.0957879808,0.0,50.0982,10.9975879808
 06/09  19:00:00,44.5640276087,3.97211659718,7.84071541419,0.0,9.17985065927,19.4245,44.9832151245,0.0,33.3988,11.5844151245
 06/09  20:00:00,45.1138663126,3.97211659718,6.29467828276,0.0,9.17985065927,19.4245,43.8091671469,0.0,33.3988,10.4103671469
 06/09  21:00:00,43.8744228401,3.97211659718,5.10331275755,0.0,9.17985065927,19.4245,36.0463883508,0.0,25.0491,10.9972883508
 06/09  22:00:00,41.6002717254,3.97211659718,2.84080480737,0.0,9.17985065927,19.4245,25.3705425015,0.0,16.6994,8.67114250153
 06/09  23:00:00,39.6268392134,3.97211659718,0.147742118321,0.0,9.17985065927,19.4245,13.5900668439,0.0492077724844,8.3497,5.19115907145
 06/09  24:00:00,22.7643031605,3.97211659718,0.00690636444632,0.0,4.58992532963,8.1892,7.56512962028,0.187237337201,3.33988,4.03801228308
 06/10  01:00:00,14.9596741776,0.0,0.0,0.0,1.52997510988,7.4902,3.93197308362,0.0,3.33988,0.592093083619
 06/10  02:00:00,14.9867087512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  03:00:00,14.9960079005,0.0,0.0,0.0,1.52997510988,7.4902,3.9319272294,0.0,3.33988,0.592047229402
 06/10  04:00:00,15.1655287079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  05:00:00,20.7699599964,3.97211659718,0.0,0.0,4.58992532963,8.1892,14.9549779633,6.01319890758,8.3497,0.59207905573
 06/10  06:00:00,34.6383245779,3.97211659718,0.0301061306325,0.0,9.17985065927,19.4245,19.5875078731,0.0,16.6994,2.88810787312
 06/10  07:00:00,43.611636127,3.97211659718,1.49743046762,0.0,9.17985065927,26.9147,28.5108040832,0.0,25.0491,3.46170408319
 06/10  08:00:00,49.2310220021,3.97211659718,7.04750207378,0.0,9.17985065927,26.9147,36.2868630889,0.0,33.3988,2.88806308893
 06/10  09:00:00,45.4168448995,3.97211659718,10.666027375,0.0,9.17985065927,19.4245,34.8823506585,0.0,25.0491,9.83325065853
 06/10  10:00:00,52.5103159034,3.97211659718,10.2764077384,0.0,9.17985065927,26.9147,50.9951813722,0.0,41.7485,9.24668137218
 06/10  11:00:00,53.7016791893,3.97211659718,10.7591386997,0.0,9.17985065927,26.9147,51.5808430942,0.0,41.7485,9.83234309419
 06/10  12:00:00,53.7491924965,3.97211659718,11.4479168348,0.0,9.17985065927,26.9147,51.579804013,0.0,41.7485,9.83130401299
 06/10  13:00:00,46.0522509758,3.97211659718,11.3093943763,0.0,9.17985065927,19.4245,42.6462298187,0.0,33.3988,9.24742981871
 06/10  14:00:00,45.7300558427,3.97211659718,10.982329654,0.0,9.17985065927,19.4245,33.1349716955,0.0,25.0491,8.08587169551
 06/10  15:00:00,46.4437783403,3.97211659718,11.6861305445,0.0,9.17985065927,19.4245,41.4844500621,0.0,33.3988,8.08565006212
 06/10  16:00:00,54.8846399804,3.97211659718,12.707517505,0.0,9.17985065927,26.9147,57.0252448018,0.0,50.0982,6.92704480176
 06/10  17:00:00,54.290446779,3.97211659718,12.1304082911,0.0,9.17985065927,26.9147,58.1846644936,0.0,50.0982,8.0864644936
 06/10  18:00:00,55.4185143359,3.97211659718,13.26283964,0.0,9.17985065927,26.9147,61.0949963018,0.0,50.0982,10.9967963018
 06/10  19:00:00,48.7684107749,3.97211659718,11.79992995,0.0,9.17985065927,19.4245,44.3947183542,0.0,33.3988,10.9959183542
 06/10  20:00:00,47.6851011814,3.97211659718,8.64938963528,0.0,9.17985065927,19.4245,43.2311002729,0.0,33.3988,9.83230027292
 06/10  21:00:00,45.2782471237,3.97211659718,6.37094265645,0.0,9.17985065927,19.4245,36.045982634,0.0,25.0491,10.996882634
 06/10  22:00:00,42.6601677821,3.97211659718,3.90058211365,0.0,9.17985065927,19.4245,24.785226776,0.0,16.6994,8.08582677601
 06/10  23:00:00,40.0457841444,3.97211659718,0.547523700052,0.0,9.17985065927,19.4245,14.1201244517,0.0,8.3497,5.7704244517
 06/10  24:00:00,22.7925739975,3.97211659718,0.00794641416624,0.0,4.58992532963,8.1892,7.56949424381,0.1917601369,3.33988,4.03785410691
 06/11  01:00:00,14.9821241892,0.0,0.0,0.0,1.52997510988,7.4902,3.9319718218,0.0,3.33988,0.592091821798
 06/11  02:00:00,15.0039824909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  03:00:00,15.0101595446,0.0,0.0,0.0,1.52997510988,7.4902,3.9319334079,0.0,3.33988,0.592053407902
 06/11  04:00:00,15.1803378924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  05:00:00,20.7840601138,3.97211659718,0.0,0.0,4.58992532963,8.1892,11.9242991201,2.98253978068,8.3497,0.592059339404
 06/11  06:00:00,34.9802810786,3.97211659718,0.304687868002,0.0,9.17985065927,19.4245,19.6111496895,0.0237364158177,16.6994,2.8880132737
 06/11  07:00:00,48.5017903784,3.97211659718,6.3383271551,0.0,9.17985065927,26.9147,28.5108403659,0.0,25.0491,3.46174036588
 06/11  08:00:00,51.7373131466,3.97211659718,9.54491112041,0.0,9.17985065927,26.9147,36.2869599894,0.0,33.3988,2.88815998944
 06/11  09:00:00,43.4955911405,3.97211659718,8.76538941548,0.0,9.17985065927,19.4245,28.5108074067,0.0,25.0491,3.46170740669
 06/11  10:00:00,53.7508296034,3.97211659718,11.5127417917,0.0,9.17985065927,26.9147,51.5812104018,0.0,41.7485,9.8327104018
 06/11  11:00:00,55.6707819318,3.97211659718,12.7008498552,0.0,9.17985065927,26.9147,51.5794618278,0.0,41.7485,9.83096182779
 06/11  12:00:00,57.9537778151,3.97211659718,15.5999819457,0.0,9.17985065927,26.9147,49.8341683696,0.0,41.7485,8.08566836962
 06/11  13:00:00,49.8256346104,3.97211659718,15.0385248948,0.0,9.17985065927,19.4245,41.4843274336,0.0,33.3988,8.08552743362
 06/11  14:00:00,47.0126760894,3.97211659718,12.2411316208,0.0,9.17985065927,19.4245,30.8193918927,0.0,25.0491,5.77029189268
 06/11  15:00:00,47.0777738096,3.97211659718,12.3041139257,0.0,9.17985065927,19.4245,39.7448097898,0.0,33.3988,6.3460097898
 06/11  16:00:00,55.8985497715,3.97211659718,13.6370776775,0.0,9.17985065927,26.9147,55.8690343246,0.0,50.0982,5.77083432465
 06/11  17:00:00,57.6283239155,3.97211659718,15.3938985065,0.0,9.17985065927,26.9147,58.1846866716,0.0,50.0982,8.08648667159
 06/11  18:00:00,58.4318457548,3.97211659718,16.2295670258,0.0,9.17985065927,26.9147,59.930974257,0.0,50.0982,9.83277425699
 06/11  19:00:00,48.5488742293,3.97211659718,11.5752158214,0.0,9.17985065927,19.4245,43.8085511513,0.0,33.3988,10.4097511513
 06/11  20:00:00,48.5266971796,3.97211659718,9.48692420002,0.0,9.17985065927,19.4245,40.9084975094,0.0,33.3988,7.50969750944
 06/11  21:00:00,46.2955833574,3.97211659718,7.35869567415,0.0,9.17985065927,19.4245,35.458267344,0.0,25.0491,10.409167344
 06/11  22:00:00,44.665816676,3.97211659718,5.8632779826,0.0,9.17985065927,19.4245,24.2081684728,0.0,16.6994,7.50876847276
 06/11  23:00:00,44.1839511029,3.97211659718,4.62575940514,0.0,9.17985065927,19.4245,12.9617048482,0.0,8.3497,4.61200484821
 06/11  24:00:00,23.1961236473,3.97211659718,0.338464812179,0.0,4.58992532963,8.1892,8.03629457702,0.0805213497782,3.33988,4.61589322725
 06/12  01:00:00,15.0499735092,0.0,0.0,0.0,1.52997510988,7.4902,3.93197169025,0.0,3.33988,0.592091690247
 06/12  02:00:00,15.0725009619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,15.0837060452,0.0,0.0,0.0,1.52997510988,7.4902,3.93197022627,0.0,3.33988,0.592090226272
 06/12  04:00:00,15.2526465595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,20.9269943808,3.97211659718,0.0624932174918,0.0,4.58992532963,8.1892,9.26294524638,0.321149147102,8.3497,0.592096099282
 06/12  06:00:00,37.1489983572,3.97211659718,2.4175602668,0.0,9.17985065927,19.4245,19.6062572283,0.0190577819764,16.6994,2.88779944634
 06/12  07:00:00,53.7243446826,3.97211659718,11.5246460112,0.0,9.17985065927,26.9147,37.2131405527,0.0,25.0491,12.1640405527
 06/12  08:00:00,55.4210326631,3.97211659718,13.1962496191,0.0,9.17985065927,26.9147,43.8170759423,0.0,33.3988,10.4182759423
 06/12  09:00:00,47.7230901477,3.97211659718,12.9651202611,0.0,9.17985065927,19.4245,34.2962739263,0.0,25.0491,9.2471739263
 06/12  10:00:00,55.5538293853,3.97211659718,13.295443628,0.0,9.17985065927,26.9147,49.8333048667,0.0,41.7485,8.08480486669
 06/12  11:00:00,58.3352365611,3.97211659718,15.3635741056,0.0,9.17985065927,26.9147,50.4172137779,0.0,41.7485,8.66871377787
 06/12  12:00:00,59.9921119059,3.97211659718,17.6566777503,0.0,9.17985065927,26.9147,49.834047301,0.0,41.7485,8.08554730095
 06/12  13:00:00,50.0505947735,3.97211659718,15.2833269899,0.0,9.17985065927,19.4245,40.3252945538,0.0,33.3988,6.92649455385
 06/12  14:00:00,49.1096563099,3.97211659718,14.3246418911,0.0,9.17985065927,19.4245,31.395241407,0.0,25.0491,6.34614140695
 06/12  15:00:00,48.4516594018,3.97211659718,13.6645460028,0.0,9.17985065927,19.4245,39.1697989838,0.0,33.3988,5.77099898382
 06/12  16:00:00,58.545972007,3.97211659718,16.2644445355,0.0,9.17985065927,26.9147,56.44447764,0.0,50.0982,6.34627764
 06/12  17:00:00,60.6731444833,3.97211659718,18.3952850085,0.0,9.17985065927,26.9147,57.6077572788,0.0,50.0982,7.50955727881
 06/12  18:00:00,62.7989833763,3.97211659718,20.5817184197,0.0,9.17985065927,26.9147,61.0941258928,0.0,50.0982,10.9959258928
