Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  19:00:00,52.8933738072,3.97211659718,15.89621511,0.0,9.17985065927,19.4245,45.5623805272,0.0,33.3988,12.1635805272
 06/12  20:00:00,51.6438242666,3.97211659718,12.5918759294,0.0,9.17985065927,19.4245,43.2303808789,0.0,33.3988,9.83158087888
 06/12  21:00:00,49.0141926561,3.97211659718,10.0672569177,0.0,9.17985065927,19.4245,36.0452532774,0.0,25.0491,10.9961532774
 06/12  22:00:00,47.1123864341,3.97211659718,8.30257940244,0.0,9.17985065927,19.4245,25.3695109914,0.0,16.6994,8.67011099135
 06/12  23:00:00,45.0363388511,3.97211659718,5.47176661257,0.0,9.17985065927,19.4245,13.54052316,0.0,8.3497,5.19082315996
 06/12  24:00:00,24.2120410758,3.97211659718,1.34168673101,0.0,4.58992532963,8.1892,7.42108481349,0.0430695242979,3.33988,4.03813528919
 06/13  01:00:00,15.0668877217,0.0,0.0,0.0,1.52997510988,7.4902,3.9319316977,0.0,3.33988,0.592051697699
 06/13  02:00:00,15.1003396893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  03:00:00,15.1180823184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,15.9402518541,0.0,0.0,0.0,1.52997510988,7.4902,3.93193763351,0.0,3.33988,0.592057633509
 06/13  05:00:00,22.2931522355,3.97211659718,0.728525719039,0.0,4.58992532963,8.1892,8.4998883061,0.1301883061,8.3497,0.02
 06/13  06:00:00,38.8767260189,3.97211659718,3.81477946594,0.0,9.17985065927,19.4245,20.1608459891,0.0,16.6994,3.46144598911
 06/13  07:00:00,52.3849693213,3.97211659718,10.2057082159,0.0,9.17985065927,26.9147,36.6327411339,0.0,25.0491,11.5836411339
 06/13  08:00:00,56.9001943257,3.97211659718,14.6915446213,0.0,9.17985065927,26.9147,44.3947397379,0.0,33.3988,10.9959397379
 06/13  09:00:00,47.7386408168,3.97211659718,13.0156155731,0.0,9.17985065927,19.4245,33.7187900106,0.0,25.0491,8.66969001063
 06/13  10:00:00,56.1545517777,3.97211659718,13.9326275524,0.0,9.17985065927,26.9147,49.8347775086,0.0,41.7485,8.08627750862
 06/13  11:00:00,60.1108858257,3.97211659718,17.1549332671,0.0,9.17985065927,26.9147,50.9936578572,0.0,41.7485,9.2451578572
 06/13  12:00:00,63.1806217427,3.97211659718,20.8407142205,0.0,9.17985065927,26.9147,49.2575417878,0.0,41.7485,7.50904178776
 06/13  13:00:00,55.4143210701,3.97211659718,20.6221263736,0.0,9.17985065927,19.4245,40.3262970525,0.0,33.3988,6.92749705248
 06/13  14:00:00,53.3584079789,3.97211659718,18.5560796579,0.0,9.17985065927,19.4245,31.3946015775,0.0,25.0491,6.34550157749
 06/13  15:00:00,52.0505338844,3.97211659718,17.2454816928,0.0,9.17985065927,19.4245,39.1689749633,0.0,33.3988,5.77017496329
 06/13  16:00:00,61.1079721496,3.97211659718,18.8169732237,0.0,9.17985065927,26.9147,56.444605472,0.0,50.0982,6.34640547203
 06/13  17:00:00,62.1753958754,3.97211659718,19.896705588,0.0,9.17985065927,26.9147,58.1836261686,0.0,50.0982,8.08542616862
 06/13  18:00:00,63.1701510889,3.97211659718,20.9060543243,0.0,9.17985065927,26.9147,60.5164043789,0.0,50.0982,10.4182043789
 06/13  19:00:00,53.8588817531,3.97211659718,17.0452554338,0.0,9.17985065927,19.4245,45.5600776521,0.0,33.3988,12.1612776521
 06/13  20:00:00,54.6392765186,3.97211659718,15.728258932,0.0,9.17985065927,19.4245,43.231152891,0.0,33.3988,9.83235289099
 06/13  21:00:00,51.950932956,3.97211659718,13.1065225612,0.0,9.17985065927,19.4245,36.045207141,0.0,25.0491,10.996107141
 06/13  22:00:00,48.8754989019,3.97211659718,10.0443236792,0.0,9.17985065927,19.4245,25.3694946855,0.0,16.6994,8.6700946855
 06/13  23:00:00,46.1134268698,3.97211659718,6.53810308921,0.0,9.17985065927,19.4245,13.5403943613,0.0,8.3497,5.19069436129
 06/13  24:00:00,24.824399583,3.97211659718,1.95447062313,0.0,4.58992532963,8.1892,7.41428930125,0.0365194573902,3.33988,4.03788984386
 06/14  01:00:00,15.0687666519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  02:00:00,15.0835458568,0.0,0.0,0.0,1.52997510988,7.4902,3.93195686448,0.0,3.33988,0.592076864476
 06/14  03:00:00,15.0890366313,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  04:00:00,15.2657184265,0.0,0.0,0.0,1.52997510988,7.4902,3.93196276025,0.0,3.33988,0.592082760253
 06/14  05:00:00,21.3455729825,3.97211659718,0.439875864077,0.0,4.58992532963,8.1892,8.52827613515,0.15857613515,8.3497,0.02
 06/14  06:00:00,37.6923521523,3.97211659718,2.94788379879,0.0,9.17985065927,19.4245,20.1602731082,0.0,16.6994,3.46087310818
 06/14  07:00:00,53.3360115989,3.97211659718,11.145026281,0.0,9.17985065927,26.9147,36.6307852663,0.0,25.0491,11.5816852663
 06/14  08:00:00,59.2599931261,3.97211659718,17.0423427737,0.0,9.17985065927,26.9147,44.3940075149,0.0,33.3988,10.9952075149
 06/14  09:00:00,52.8382708125,3.97211659718,18.0955803105,0.0,9.17985065927,19.4245,33.718745651,0.0,25.0491,8.66964565096
 06/14  10:00:00,60.5333275752,3.97211659718,18.2992449486,0.0,9.17985065927,26.9147,49.8336104361,0.0,41.7485,8.08511043612
 06/14  11:00:00,64.2821518923,3.97211659718,21.3329597204,0.0,9.17985065927,26.9147,50.4172709915,0.0,41.7485,8.66877099145
 06/14  12:00:00,66.6530572585,3.97211659718,24.329865088,0.0,9.17985065927,26.9147,49.832954033,0.0,41.7485,8.08445403299
 06/14  13:00:00,57.9057553533,3.97211659718,23.1385430526,0.0,9.17985065927,19.4245,40.326785446,0.0,33.3988,6.92798544595
 06/14  14:00:00,53.8895468268,3.97211659718,19.1291609412,0.0,9.17985065927,19.4245,30.8184599514,0.0,25.0491,5.76935995138
 06/14  15:00:00,52.8441455533,3.97211659718,18.0745889381,0.0,9.17985065927,19.4245,39.7446548678,0.0,33.3988,6.34585486783
 06/14  16:00:00,62.4746460727,3.97211659718,20.2062557275,0.0,9.17985065927,26.9147,55.8691032938,0.0,50.0982,5.77090329384
 06/14  17:00:00,63.2373034918,3.97211659718,20.9929563912,0.0,9.17985065927,26.9147,58.1838522802,0.0,50.0982,8.08565228023
 06/14  18:00:00,64.918478904,3.97211659718,22.6935317584,0.0,9.17985065927,26.9147,61.093150314,0.0,50.0982,10.994950314
 06/14  19:00:00,56.3609604461,3.97211659718,19.3439693294,0.0,9.17985065927,19.4245,44.9822211684,0.0,33.3988,11.5834211684
 06/14  20:00:00,56.0646474548,3.97211659718,17.016960678,0.0,9.17985065927,19.4245,43.2303832415,0.0,33.3988,9.8315832415
 06/14  21:00:00,50.68897115,3.97211659718,11.7541143519,0.0,9.17985065927,19.4245,36.0446408071,0.0,25.0491,10.9955408071
 06/14  22:00:00,47.4742377825,3.97211659718,8.67393941289,0.0,9.17985065927,19.4245,25.3680387533,0.0,16.6994,8.66863875327
 06/14  23:00:00,44.3436018117,3.97211659718,4.78566606875,0.0,9.17985065927,19.4245,13.5401296519,0.0,8.3497,5.19042965188
 06/14  24:00:00,24.5062885087,3.97211659718,1.62950742898,0.0,4.58992532963,8.1892,7.4613080673,0.0835322960977,3.33988,4.03789577121
 06/15  01:00:00,15.0797048203,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  02:00:00,15.0947645665,0.0,0.0,0.0,1.52997510988,7.4902,3.93196988228,0.0,3.33988,0.592089882281
 06/15  03:00:00,15.0894357487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,15.2493718374,0.0,0.0,0.0,1.52997510988,7.4902,3.93194994861,0.0,3.33988,0.592069948613
 06/15  05:00:00,20.9231388123,3.97211659718,0.0616357273771,0.0,4.58992532963,8.1892,8.6957050743,0.326005074296,8.3497,0.02
 06/15  06:00:00,34.891620053,3.97211659718,0.185415944099,0.0,9.17985065927,19.4245,20.1790641254,0.0183363280046,16.6994,3.46132779739
 06/15  07:00:00,50.0864556608,3.97211659718,7.93158802572,0.0,9.17985065927,26.9147,36.6299815311,0.0,25.0491,11.5808815311
 06/15  08:00:00,54.031886042,3.97211659718,11.8552257058,0.0,9.17985065927,26.9147,44.393737082,0.0,33.3988,10.994937082
 06/15  09:00:00,49.534263437,3.97211659718,14.8153337226,0.0,9.17985065927,19.4245,33.7189164804,0.0,25.0491,8.66981648041
 06/15  10:00:00,59.1630371143,3.97211659718,16.9250212463,0.0,9.17985065927,26.9147,49.8342978524,0.0,41.7485,8.0857978524
 06/15  11:00:00,63.4346049949,3.97211659718,20.47130996,0.0,9.17985065927,26.9147,50.4171311698,0.0,41.7485,8.66863116976
 06/15  12:00:00,66.2021810978,3.97211659718,23.8688254879,0.0,9.17985065927,26.9147,49.833354158,0.0,41.7485,8.084854158
 06/15  13:00:00,56.59450682,3.97211659718,21.8247510977,0.0,9.17985065927,19.4245,40.3260901898,0.0,33.3988,6.92729018984
 06/15  14:00:00,54.9563679416,3.97211659718,20.181495142,0.0,9.17985065927,19.4245,30.8185362118,0.0,25.0491,5.76943621177
 06/15  15:00:00,52.98039217,3.97211659718,18.2074430817,0.0,9.17985065927,19.4245,39.7441270708,0.0,33.3988,6.34532707079
 06/15  16:00:00,62.6688868661,3.97211659718,20.4135400099,0.0,9.17985065927,26.9147,55.8688121316,0.0,50.0982,5.77061213155
 06/15  17:00:00,66.3245906894,3.97211659718,24.0721415806,0.0,9.17985065927,26.9147,58.1835383367,0.0,50.0982,8.08533833674
 06/15  18:00:00,66.4600826284,3.97211659718,24.2213164073,0.0,9.17985065927,26.9147,60.5153766897,0.0,50.0982,10.4171766897
 06/15  19:00:00,54.8994152435,3.97211659718,17.872397146,0.0,9.17985065927,19.4245,45.5604694321,0.0,33.3988,12.1616694321
 06/15  20:00:00,53.6352743598,3.97211659718,14.5766252915,0.0,9.17985065927,19.4245,42.9813386838,0.0,33.3988,9.58253868381
 06/15  21:00:00,49.3585070891,3.97211659718,10.4248944964,0.0,9.17985065927,19.4245,35.7141473667,0.0,25.0491,10.6650473667
 06/15  22:00:00,46.3526535717,3.97211659718,7.55684410281,0.0,9.17985065927,19.4245,25.3666599998,0.0,16.6994,8.66725999981
 06/15  23:00:00,43.6039302383,3.97211659718,4.04760447637,0.0,9.17985065927,19.4245,13.5397754286,0.0,8.3497,5.19007542856
 06/15  24:00:00,22.8545193204,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.47597335161,0.0988970605255,3.33988,4.03719629108
 06/16  01:00:00,15.0494320409,0.0,0.0,0.0,1.52997510988,7.4902,3.93197518165,0.0,3.33988,0.592095181645
 06/16  02:00:00,15.0806277457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  03:00:00,15.0762084734,0.0,0.0,0.0,1.52997510988,7.4902,3.93195525608,0.0,3.33988,0.592075256081
 06/16  04:00:00,15.8457563271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  05:00:00,21.5714471535,3.97211659718,0.0790515619477,0.0,4.58992532963,8.1892,9.20104718455,0.259266034136,8.3497,0.592081150416
 06/16  06:00:00,35.1496319112,3.97211659718,0.132862905718,0.0,9.17985065927,19.4245,19.6023049081,0.0151230092651,16.6994,2.8877818988
 06/16  07:00:00,49.1763649528,3.97211659718,7.02661984305,0.0,9.17985065927,26.9147,36.6323467691,0.0,25.0491,11.5832467691
 06/16  08:00:00,52.3187391849,3.97211659718,10.1545992095,0.0,9.17985065927,26.9147,44.3938470869,0.0,33.3988,10.9950470869
 06/16  09:00:00,46.884257563,3.97211659718,12.1846612991,0.0,9.17985065927,19.4245,33.7174385363,0.0,25.0491,8.66833853628
 06/16  10:00:00,58.4685638715,3.97211659718,16.247708565,0.0,9.17985065927,26.9147,49.834630326,0.0,41.7485,8.08613032599
 06/16  11:00:00,64.5693202173,3.97211659718,21.6077780943,0.0,9.17985065927,26.9147,50.4177021516,0.0,41.7485,8.66920215156
 06/16  12:00:00,66.8137323824,3.97211659718,24.4796084754,0.0,9.17985065927,26.9147,49.8333692148,0.0,41.7485,8.08486921477
 06/16  13:00:00,57.0722690166,3.97211659718,22.3075329246,0.0,9.17985065927,19.4245,40.3251892995,0.0,33.3988,6.92638929949
 06/16  14:00:00,53.1335776749,3.97211659718,18.3757952239,0.0,9.17985065927,19.4245,30.819643467,0.0,25.0491,5.77054346702
 06/16  15:00:00,51.5494432202,3.97211659718,16.7896184284,0.0,9.17985065927,19.4245,39.3749242392,0.0,33.3988,5.97612423925
 06/16  16:00:00,60.9717809447,3.97211659718,18.7418814594,0.0,9.17985065927,26.9147,56.2371079892,0.0,50.0982,6.13890798924
 06/16  17:00:00,60.5619023208,3.97211659718,18.3656669041,0.0,9.17985065927,26.9147,58.1826046715,0.0,50.0982,8.08440467147
 06/16  18:00:00,59.3691020317,3.97211659718,17.1948653032,0.0,9.17985065927,26.9147,60.515340304,0.0,50.0982,10.417140304
 06/16  19:00:00,50.1696398516,3.97211659718,13.3783995236,0.0,9.17985065927,19.4245,44.9811337657,0.0,33.3988,11.5823337657
 06/16  20:00:00,50.4620659371,3.97211659718,11.5746188547,0.0,9.17985065927,19.4245,43.2282708522,0.0,33.3988,9.8294708522
 06/16  21:00:00,45.846943654,3.97211659718,7.06521068517,0.0,9.17985065927,19.4245,36.0430633853,0.0,25.0491,10.9939633853
 06/16  22:00:00,43.9554864527,3.97211659718,5.17167680975,0.0,9.17985065927,19.4245,25.3678349522,0.0,16.6994,8.66843495219
 06/16  23:00:00,42.3284719767,3.97211659718,2.77909273158,0.0,9.17985065927,19.4245,13.5405531227,0.0,8.3497,5.19085312271
 06/16  24:00:00,22.8499242781,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.49906896241,0.12150788644,3.33988,4.03768107597
 06/17  01:00:00,15.0452309447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  02:00:00,15.0543514773,0.0,0.0,0.0,1.52997510988,7.4902,3.93197455497,0.0,3.33988,0.592094554968
 06/17  03:00:00,15.0544631029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  04:00:00,15.2221053733,0.0,0.0,0.0,1.52997510988,7.4902,3.93192872602,0.0,3.33988,0.592048726017
 06/17  05:00:00,20.8801579992,3.97211659718,0.0513777841617,0.0,4.58992532963,8.1892,8.72479929385,0.355099293852,8.3497,0.02
 06/17  06:00:00,34.7384265449,3.97211659718,0.0571240393149,0.0,9.17985065927,19.4245,20.1731244455,0.0126155733025,16.6994,3.46110887218
 06/17  07:00:00,48.3674144106,3.97211659718,6.22101726769,0.0,9.17985065927,26.9147,27.9368392959,0.0,25.0491,2.88773929586
 06/17  08:00:00,53.2634653932,3.97211659718,11.0898476087,0.0,9.17985065927,26.9147,36.2867496835,0.0,33.3988,2.88794968352
 06/17  09:00:00,48.4023695815,3.97211659718,13.6878606464,0.0,9.17985065927,19.4245,34.8804638352,0.0,25.0491,9.83136383523
 06/17  10:00:00,59.4795548883,3.97211659718,17.2492589488,0.0,9.17985065927,26.9147,50.9925872329,0.0,41.7485,9.24408723291
 06/17  11:00:00,63.9282046542,3.97211659718,20.9782042872,0.0,9.17985065927,26.9147,51.0020889885,0.0,41.7485,9.2535889885
 06/17  12:00:00,63.9415673117,3.97211659718,21.6190358821,0.0,9.17985065927,26.9147,51.5792983731,0.0,41.7485,9.83079837311
 06/17  13:00:00,58.1259918965,3.97211659718,23.3446095391,0.0,9.17985065927,19.4245,42.64378713,0.0,33.3988,9.24498712999
 06/17  14:00:00,56.5439268517,3.97211659718,21.7601245599,0.0,9.17985065927,19.4245,32.5575287671,0.0,25.0491,7.50842876705
 06/17  15:00:00,54.7489033865,3.97211659718,19.9706212088,0.0,9.17985065927,19.4245,41.4834071724,0.0,33.3988,8.0846071724
 06/17  16:00:00,62.1524335141,3.97211659718,19.9031627517,0.0,9.17985065927,26.9147,57.0255746334,0.0,50.0982,6.92737463344
 06/17  17:00:00,56.0468369021,3.97211659718,13.8523067257,0.0,9.17985065927,26.9147,57.6100022444,0.0,50.0982,7.51180224437
 06/17  18:00:00,56.285359429,3.97211659718,14.1171211691,0.0,9.17985065927,26.9147,61.0900065074,0.0,50.0982,10.9918065074
 06/17  19:00:00,50.3527234323,3.97211659718,13.3842166389,0.0,9.17985065927,19.4245,44.3938313471,0.0,33.3988,10.9950313471
 06/17  20:00:00,49.9889639355,3.97211659718,10.9547809709,0.0,9.17985065927,19.4245,42.6520400402,0.0,33.3988,9.25324004019
 06/17  21:00:00,48.0143954188,3.97211659718,9.09873204868,0.0,9.17985065927,19.4245,36.0436688869,0.0,25.0491,10.9945688869
 06/17  22:00:00,45.872812112,3.97211659718,7.08994369807,0.0,9.17985065927,19.4245,24.7839362595,0.0,16.6994,8.08453625947
 06/17  23:00:00,44.3726602562,3.97211659718,4.82106354366,0.0,9.17985065927,19.4245,14.1193469192,0.0,8.3497,5.76964691923
 06/17  24:00:00,22.8529879721,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.53678924395,0.159041503121,3.33988,4.03786774083
 06/18  01:00:00,15.0499090977,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,15.0729384462,0.0,0.0,0.0,1.52997510988,7.4902,3.93194152414,0.0,3.33988,0.592061524143
 06/18  03:00:00,15.0813518002,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.2540704811,0.0,0.0,0.0,1.52997510988,7.4902,3.9319474443,0.0,3.33988,0.592067444305
 06/18  05:00:00,20.9232963989,3.97211659718,0.0496241498762,0.0,4.58992532963,8.1892,8.66215129243,0.292451292426,8.3497,0.02
 06/18  06:00:00,35.143688032,3.97211659718,0.427231179898,0.0,9.17985065927,19.4245,20.1804560284,0.0201432068436,16.6994,3.46091282155
 06/18  07:00:00,51.7725213914,3.97211659718,9.60514258926,0.0,9.17985065927,26.9147,27.9368733281,0.0,25.0491,2.88777332811
 06/18  08:00:00,54.9177598288,3.97211659718,12.735239492,0.0,9.17985065927,26.9147,36.2867011157,0.0,33.3988,2.88790111571
 06/18  09:00:00,45.2691070643,3.97211659718,10.5638346577,0.0,9.17985065927,19.4245,28.5105331729,0.0,25.0491,3.46143317293
 06/18  10:00:00,55.9400350115,3.97211659718,13.729130862,0.0,9.17985065927,26.9147,51.5780737324,0.0,41.7485,9.82957373244
 06/18  11:00:00,59.05267793,3.97211659718,16.1178188737,0.0,9.17985065927,26.9147,51.5789421662,0.0,41.7485,9.83044216616
 06/18  12:00:00,61.8194363867,3.97211659718,19.5076872038,0.0,9.17985065927,26.9147,49.2567811015,0.0,41.7485,7.50828110146
 06/18  13:00:00,53.5432635301,3.97211659718,18.7883860081,0.0,9.17985065927,19.4245,41.4836777653,0.0,33.3988,8.08487776533
 06/18  14:00:00,51.9278009211,3.97211659718,17.1728721156,0.0,9.17985065927,19.4245,30.8189585809,0.0,25.0491,5.7698585809
 06/18  15:00:00,51.3084519036,3.97211659718,16.5528993335,0.0,9.17985065927,19.4245,39.1690301426,0.0,33.3988,5.77023014256
 06/18  16:00:00,60.9691588942,3.97211659718,18.7234993375,0.0,9.17985065927,26.9147,56.4431206614,0.0,50.0982,6.34492066141
 06/18  17:00:00,60.735711086,3.97211659718,18.4954907625,0.0,9.17985065927,26.9147,57.6062433626,0.0,50.0982,7.50804336256
 06/18  18:00:00,60.7668055473,3.97211659718,18.5486681397,0.0,9.17985065927,26.9147,59.9272692599,0.0,50.0982,9.82906925992
 06/18  19:00:00,52.0713359908,3.97211659718,15.0664127599,0.0,9.17985065927,19.4245,43.228652968,0.0,33.3988,9.82985296802
 06/18  20:00:00,51.4918818028,3.97211659718,12.4373109253,0.0,9.17985065927,19.4245,41.4836942287,0.0,33.3988,8.08489422875
 06/18  21:00:00,47.3383186187,3.97211659718,8.40657217872,0.0,9.17985065927,19.4245,34.3009979479,0.0,25.0491,9.25189794793
 06/18  22:00:00,45.2403704637,3.97211659718,6.43870336048,0.0,9.17985065927,19.4245,24.7835764372,0.0,16.6994,8.08417643715
 06/18  23:00:00,44.5268923628,3.97211659718,4.96268707545,0.0,9.17985065927,19.4245,12.3868912506,0.0,8.3497,4.03719125057
 06/18  24:00:00,23.2584461821,3.97211659718,0.390277053305,0.0,4.58992532963,8.1892,8.62497471936,0.0948710193226,3.33988,5.19022370003
 06/19  01:00:00,15.0636149411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  02:00:00,15.0781220356,0.0,0.0,0.0,1.52997510988,7.4902,3.93197438047,0.0,3.33988,0.592094380466
 06/19  03:00:00,15.0863030228,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  04:00:00,15.2688108357,0.0,0.0,0.0,1.52997510988,7.4902,3.9319285329,0.0,3.33988,0.592048532899
 06/19  05:00:00,20.9861444997,3.97211659718,0.0799643686022,0.0,4.58992532963,8.1892,8.54981457409,0.180114574085,8.3497,0.02
 06/19  06:00:00,36.7606568565,3.97211659718,2.02569086175,0.0,9.17985065927,19.4245,19.5863736291,0.0,16.6994,2.88697362906
 06/19  07:00:00,50.99058232,3.97211659718,8.8301296908,0.0,9.17985065927,26.9147,36.6316351397,0.0,25.0491,11.5825351397
 06/19  08:00:00,53.5339397103,3.97211659718,11.3614775622,0.0,9.17985065927,26.9147,44.3931369855,0.0,33.3988,10.9943369855
 06/19  09:00:00,47.0652354571,3.97211659718,12.3627766582,0.0,9.17985065927,19.4245,33.7176494822,0.0,25.0491,8.66854948225
 06/19  10:00:00,56.1948220361,3.97211659718,13.984038605,0.0,9.17985065927,26.9147,49.8334702353,0.0,41.7485,8.08497023532
 06/19  11:00:00,63.3308827242,3.97211659718,20.3711015186,0.0,9.17985065927,26.9147,50.4174186314,0.0,41.7485,8.66891863143
 06/19  12:00:00,66.4417135903,3.97211659718,24.1131023917,0.0,9.17985065927,26.9147,49.2572981067,0.0,41.7485,7.50879810672
 06/19  13:00:00,55.9693695241,3.97211659718,21.2123029839,0.0,9.17985065927,19.4245,40.3254844868,0.0,33.3988,6.92668448677
 06/19  14:00:00,52.9753209664,3.97211659718,18.2164531068,0.0,9.17985065927,19.4245,30.8193681752,0.0,25.0491,5.77026817521
 06/19  15:00:00,51.5787436215,3.97211659718,16.8210426434,0.0,9.17985065927,19.4245,39.7438167201,0.0,33.3988,6.34501672008
 06/19  16:00:00,61.1605917869,3.97211659718,18.9149104799,0.0,9.17985065927,26.9147,55.8677217758,0.0,50.0982,5.76952177578
 06/19  17:00:00,63.1498669913,3.97211659718,20.9096371217,0.0,9.17985065927,26.9147,58.1825852636,0.0,50.0982,8.08438526356
 06/19  18:00:00,60.3910095342,3.97211659718,18.1917923891,0.0,9.17985065927,26.9147,60.515324548,0.0,50.0982,10.417124548
 06/19  19:00:00,51.4459357767,3.97211659718,14.4616329247,0.0,9.17985065927,19.4245,44.9798065102,0.0,33.3988,11.5810065102
 06/19  20:00:00,52.8291704657,3.97211659718,13.7806519346,0.0,9.17985065927,19.4245,43.2294414888,0.0,33.3988,9.83064148883
 06/19  21:00:00,48.9600971866,3.97211659718,10.0303279529,0.0,9.17985065927,19.4245,35.4654612303,0.0,25.0491,10.4163612303
 06/19  22:00:00,46.3158418042,3.97211659718,7.51745897106,0.0,9.17985065927,19.4245,25.3670337595,0.0,16.6994,8.66763375954
 06/19  23:00:00,45.2938606322,3.97211659718,5.72649402703,0.0,9.17985065927,19.4245,13.5397361356,0.0,8.3497,5.19003613557
 06/19  24:00:00,24.5010848179,3.97211659718,1.62533939319,0.0,4.58992532963,8.1892,7.46088838625,0.083320993531,3.33988,4.03768739272
 06/20  01:00:00,15.0722219657,0.0,0.0,0.0,1.52997510988,7.4902,3.93192989839,0.0,3.33988,0.592049898391
 06/20  02:00:00,15.0926336601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  03:00:00,15.0978250961,0.0,0.0,0.0,1.52997510988,7.4902,3.93193583223,0.0,3.33988,0.592055832232
 06/20  04:00:00,15.9126376191,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  05:00:00,21.6359885213,3.97211659718,0.0853921531877,0.0,4.58992532963,8.1892,8.54121621385,0.171516213847,8.3497,0.02
 06/20  06:00:00,37.5418606977,3.97211659718,2.49764090809,0.0,9.17985065927,19.4245,20.1752451519,0.0145702041817,16.6994,3.46127494769
 06/20  07:00:00,51.2252891187,3.97211659718,9.0649417093,0.0,9.17985065927,26.9147,36.6304929201,0.0,25.0491,11.5813929201
 06/20  08:00:00,54.3210124006,3.97211659718,12.1442753926,0.0,9.17985065927,26.9147,43.8150411896,0.0,33.3988,10.4162411896
 06/20  09:00:00,47.261696314,3.97211659718,12.556742381,0.0,9.17985065927,19.4245,33.7180275383,0.0,25.0491,8.66892753825
 06/20  10:00:00,55.7331030383,3.97211659718,13.527610747,0.0,9.17985065927,26.9147,49.8335556717,0.0,41.7485,8.08505567173
 06/20  11:00:00,60.2427984526,3.97211659718,17.3089252997,0.0,9.17985065927,26.9147,50.4164606698,0.0,41.7485,8.66796066979
 06/20  12:00:00,63.9906374987,3.97211659718,21.685039739,0.0,9.17985065927,26.9147,49.2562067117,0.0,41.7485,7.50770671172
 06/20  13:00:00,56.6670421368,3.97211659718,21.9150422578,0.0,9.17985065927,19.4245,40.3257945327,0.0,33.3988,6.92699453275
 06/20  14:00:00,53.3185435541,3.97211659718,18.5634299623,0.0,9.17985065927,19.4245,31.394012278,0.0,25.0491,6.344912278
 06/20  15:00:00,52.4997236939,3.97211659718,17.7404224046,0.0,9.17985065927,19.4245,39.1680395756,0.0,33.3988,5.76923957563
 06/20  16:00:00,62.1998985719,3.97211659718,19.9475753327,0.0,9.17985065927,26.9147,55.8681089182,0.0,50.0982,5.76990891817
 06/20  17:00:00,64.7333608063,3.97211659718,22.4856150146,0.0,9.17985065927,26.9147,58.1824223189,0.0,50.0982,8.0842223189
 06/20  18:00:00,66.6664515584,3.97211659718,24.4303640533,0.0,9.17985065927,26.9147,60.5142849743,0.0,50.0982,10.4160849743
 06/20  19:00:00,59.3998156724,3.97211659718,22.5608176884,0.0,9.17985065927,19.4245,44.9802432534,0.0,33.3988,11.5814432534
 06/20  20:00:00,57.6843010928,3.97211659718,18.7823859091,0.0,9.17985065927,19.4245,43.2275192526,0.0,33.3988,9.82871925256
 06/20  21:00:00,54.4122080802,3.97211659718,15.5792511483,0.0,9.17985065927,19.4245,35.4653746411,0.0,25.0491,10.4162746411
 06/20  22:00:00,51.9870486323,3.97211659718,13.1545926722,0.0,9.17985065927,19.4245,25.3663399285,0.0,16.6994,8.66693992855
 06/20  23:00:00,47.359573105,3.97211659718,7.78727926431,0.0,9.17985065927,19.4245,13.5396082915,0.0,8.3497,5.18990829155
 06/20  24:00:00,25.4030280484,3.97211659718,2.52096043265,0.0,4.58992532963,8.1892,7.41762479773,0.0399913272876,3.33988,4.03775347044
 06/21  01:00:00,15.0835932842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,15.0927089541,0.0,0.0,0.0,1.52997510988,7.4902,3.93193535833,0.0,3.33988,0.592055358334
 06/21  03:00:00,15.0915025479,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.2600055566,0.0,0.0,0.0,1.52997510988,7.4902,3.93194128831,0.0,3.33988,0.592061288312
 06/21  05:00:00,20.9656028472,3.97211659718,0.0815890147317,0.0,4.58992532963,8.1892,8.65252823607,0.282828236069,8.3497,0.02
 06/21  06:00:00,36.1753762332,3.97211659718,1.44721512365,0.0,9.17985065927,19.4245,20.1858293113,0.0254193377267,16.6994,3.46100997356
 06/21  07:00:00,51.2050722885,3.97211659718,9.04062183065,0.0,9.17985065927,26.9147,36.6290080829,0.0,25.0491,11.5799080829
 06/21  08:00:00,56.303925114,3.97211659718,14.1099958921,0.0,9.17985065927,26.9147,43.8155290094,0.0,33.3988,10.4167290094
 06/21  09:00:00,49.7171717721,3.97211659718,14.9897935219,0.0,9.17985065927,19.4245,33.717991381,0.0,25.0491,8.66889138096
 06/21  10:00:00,59.2340705915,3.97211659718,16.99662773,0.0,9.17985065927,26.9147,49.256961671,0.0,41.7485,7.50846167101
 06/21  11:00:00,64.8684989931,3.97211659718,21.8985669173,0.0,9.17985065927,26.9147,50.99287445,0.0,41.7485,9.24437445002
 06/21  12:00:00,67.0122618484,3.97211659718,24.6698986573,0.0,9.17985065927,26.9147,49.2562602789,0.0,41.7485,7.5077602789
 06/21  13:00:00,57.3461585238,3.97211659718,22.5738614411,0.0,9.17985065927,19.4245,40.3249923569,0.0,33.3988,6.92619235691
 06/21  14:00:00,54.0790811305,3.97211659718,19.3043020119,0.0,9.17985065927,19.4245,30.8191900843,0.0,25.0491,5.77009008432
 06/21  15:00:00,52.9646227435,3.97211659718,18.1869840315,0.0,9.17985065927,19.4245,39.1680724926,0.0,33.3988,5.76927249262
 06/21  16:00:00,62.5505366863,3.97211659718,20.2875278281,0.0,9.17985065927,26.9147,56.4433603213,0.0,50.0982,6.34516032129
 06/21  17:00:00,65.3341101611,3.97211659718,23.0744890672,0.0,9.17985065927,26.9147,57.6055418034,0.0,50.0982,7.50734180337
 06/21  18:00:00,66.3228698761,3.97211659718,24.0726068578,0.0,9.17985065927,26.9147,60.5136202212,0.0,50.0982,10.4154202212
 06/21  19:00:00,54.7967298078,3.97211659718,18.8338474713,0.0,9.17985065927,19.4245,44.9806251505,0.0,33.3988,11.5818251505
 06/21  20:00:00,55.5098162426,3.97211659718,16.4499895731,0.0,9.17985065927,19.4245,43.2263994213,0.0,33.3988,9.82759942134
 06/21  21:00:00,52.471681177,3.97211659718,13.49903087,0.0,9.17985065927,19.4245,35.4641869593,0.0,25.0491,10.4150869593
 06/21  22:00:00,50.1508661744,3.97211659718,11.3180495136,0.0,9.17985065927,19.4245,25.3665268468,0.0,16.6994,8.66712684684
 06/21  23:00:00,47.1687039959,3.97211659718,7.59248265076,0.0,9.17985065927,19.4245,13.5391548084,0.0,8.3497,5.18945480845
 06/21  24:00:00,24.8762170384,3.97211659718,1.99979098395,0.0,4.58992532963,8.1892,7.41737381931,0.0398283332304,3.33988,4.03766548608
 06/22  01:00:00,15.0687356863,0.0,0.0,0.0,1.52997510988,7.4902,3.93196378662,0.0,3.33988,0.592083786624
 06/22  02:00:00,15.0886149931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  03:00:00,15.0976085872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  04:00:00,15.2679878154,0.0,0.0,0.0,1.52997510988,7.4902,3.931943841,0.0,3.33988,0.592063841001
 06/22  05:00:00,20.9548973803,3.97211659718,0.0771544562826,0.0,4.58992532963,8.1892,8.63643309076,0.266733090762,8.3497,0.02
 06/22  06:00:00,35.9493358637,3.97211659718,1.22885321925,0.0,9.17985065927,19.4245,20.1696123934,0.00917924013819,16.6994,3.46103315329
 06/22  07:00:00,51.8566473946,3.97211659718,9.68706458087,0.0,9.17985065927,26.9147,36.6298992008,0.0,25.0491,11.5807992008
 06/22  08:00:00,56.1424220356,3.97211659718,13.9454436638,0.0,9.17985065927,26.9147,43.8151655512,0.0,33.3988,10.4163655512
 06/22  09:00:00,48.7536735718,3.97211659718,14.0264673478,0.0,9.17985065927,19.4245,33.7176874077,0.0,25.0491,8.66858740773
 06/22  10:00:00,57.0399623742,3.97211659718,14.8120606683,0.0,9.17985065927,26.9147,49.2574267368,0.0,41.7485,7.50892673682
 06/22  11:00:00,63.0283589705,3.97211659718,20.0601660656,0.0,9.17985065927,26.9147,50.4158199889,0.0,41.7485,8.66731998886
 06/22  12:00:00,66.9735870641,3.97211659718,24.626573101,0.0,9.17985065927,26.9147,49.8329555235,0.0,41.7485,8.08445552354
 06/22  13:00:00,58.5842578432,3.97211659718,23.8003315061,0.0,9.17985065927,19.4245,40.3228635788,0.0,33.3988,6.92406357884
 06/22  14:00:00,55.0195390292,3.97211659718,20.2396959977,0.0,9.17985065927,19.4245,30.8183684381,0.0,25.0491,5.76926843805
 06/22  15:00:00,50.9081461895,3.97211659718,16.1498937467,0.0,9.17985065927,19.4245,39.1685388503,0.0,33.3988,5.76973885026
 06/22  16:00:00,55.1852348363,3.97211659718,12.9950663414,0.0,9.17985065927,26.9147,55.8687372345,0.0,50.0982,5.77053723448
 06/22  17:00:00,53.1092099212,3.97211659718,10.9572106495,0.0,9.17985065927,26.9147,58.1825911448,0.0,50.0982,8.08439114481
 06/22  18:00:00,54.7334378146,3.97211659718,12.5876551604,0.0,9.17985065927,26.9147,60.5146556203,0.0,50.0982,10.4164556203
 06/22  19:00:00,47.2521456041,3.97211659718,11.3578687751,0.0,9.17985065927,19.4245,44.9804810365,0.0,33.3988,11.5816810365
 06/22  20:00:00,49.3764967591,3.97211659718,10.3718214276,0.0,9.17985065927,19.4245,43.2285353619,0.0,33.3988,9.82973536191
 06/22  21:00:00,45.2518449628,3.97211659718,6.34644091193,0.0,9.17985065927,19.4245,35.4642854872,0.0,25.0491,10.4151854872
 06/22  22:00:00,42.8923665701,3.97211659718,4.11534551447,0.0,9.17985065927,19.4245,25.3664176554,0.0,16.6994,8.6670176554
 06/22  23:00:00,41.7657157298,3.97211659718,2.2202671637,0.0,9.17985065927,19.4245,13.5402416957,0.0,8.3497,5.1905416957
 06/22  24:00:00,22.8404367843,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.5417795141,0.164320231014,3.33988,4.03757928308
 06/23  01:00:00,15.0331633802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  02:00:00,15.0618748707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,15.0716314941,0.0,0.0,0.0,1.52997510988,7.4902,3.93193865979,0.0,3.33988,0.592058659793
 06/23  04:00:00,15.8510802972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,21.5494756366,3.97211659718,0.0726272753666,0.0,4.58992532963,8.1892,9.21535009378,0.273559664008,8.3497,0.592090429775
 06/23  06:00:00,35.0750241773,3.97211659718,0.0688720163946,0.0,9.17985065927,19.4245,19.5997866355,0.0128298587848,16.6994,2.88755677675
 06/23  07:00:00,47.6918656326,3.97211659718,5.54737037319,0.0,9.17985065927,26.9147,36.629632922,0.0,25.0491,11.580532922
 06/23  08:00:00,51.9456584547,3.97211659718,9.77916544328,0.0,9.17985065927,26.9147,43.8143020222,0.0,33.3988,10.4155020222
 06/23  09:00:00,46.0266746759,3.97211659718,11.3293997002,0.0,9.17985065927,19.4245,33.7174778775,0.0,25.0491,8.66837787754
 06/23  10:00:00,56.0603669111,3.97211659718,13.8433263313,0.0,9.17985065927,26.9147,49.8330842428,0.0,41.7485,8.08458424284
 06/23  11:00:00,61.7441789618,3.97211659718,18.7826368388,0.0,9.17985065927,26.9147,50.4166544365,0.0,41.7485,8.66815443647
 06/23  12:00:00,64.6483337304,3.97211659718,22.3142634788,0.0,9.17985065927,26.9147,49.2556816912,0.0,41.7485,7.50718169118
 06/23  13:00:00,56.3177698556,3.97211659718,21.539378887,0.0,9.17985065927,19.4245,40.324203896,0.0,33.3988,6.92540389602
 06/23  14:00:00,54.4798011116,3.97211659718,19.6956720736,0.0,9.17985065927,19.4245,30.8194282632,0.0,25.0491,5.77032826321
 06/23  15:00:00,53.8209950358,3.97211659718,19.0317886822,0.0,9.17985065927,19.4245,39.1675453073,0.0,33.3988,5.7687453073
 06/23  16:00:00,63.9634423191,3.97211659718,21.6859883317,0.0,9.17985065927,26.9147,55.8679039746,0.0,50.0982,5.76970397464
 06/23  17:00:00,65.8691327824,3.97211659718,23.594717026,0.0,9.17985065927,26.9147,58.1830363692,0.0,50.0982,8.08483636919
 06/23  18:00:00,67.2930643852,3.97211659718,25.0328938183,0.0,9.17985065927,26.9147,60.5139218288,0.0,50.0982,10.4157218288
 06/23  19:00:00,57.7645313857,3.97211659718,21.9827247528,0.0,9.17985065927,19.4245,44.9786872802,0.0,33.3988,11.5798872802
 06/23  20:00:00,57.0666776138,3.97211659718,18.1686819777,0.0,9.17985065927,19.4245,43.227785663,0.0,33.3988,9.82898566304
 06/23  21:00:00,52.2824628426,3.97211659718,13.4440155794,0.0,9.17985065927,19.4245,35.4644849551,0.0,25.0491,10.4153849551
 06/23  22:00:00,48.5427712608,3.97211659718,9.72448434429,0.0,9.17985065927,19.4245,25.3660899497,0.0,16.6994,8.66668994973
 06/23  23:00:00,46.6372287045,3.97211659718,7.06291376398,0.0,9.17985065927,19.4245,12.9648924455,0.0,8.3497,4.61519244554
 06/23  24:00:00,24.3714345916,3.97211659718,1.49681490402,0.0,4.58992532963,8.1892,7.40917639697,0.0318734047237,3.33988,4.03742299225
 06/24  01:00:00,15.0626686451,0.0,0.0,0.0,1.52997510988,7.4902,3.93197035417,0.0,3.33988,0.592090354166
 06/24  02:00:00,15.0778520299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  03:00:00,15.0831649953,0.0,0.0,0.0,1.52997510988,7.4902,3.93195041405,0.0,3.33988,0.592070414054
 06/24  04:00:00,15.2498011796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  05:00:00,20.9648742014,3.97211659718,0.0843321360016,0.0,4.58992532963,8.1892,9.18266521777,0.240888901636,8.3497,0.592076316135
 06/24  06:00:00,35.4640719593,3.97211659718,0.738016233178,0.0,9.17985065927,19.4245,19.6028765663,0.0158062338961,16.6994,2.88767033245
 06/24  07:00:00,51.2343581115,3.97211659718,9.07229817,0.0,9.17985065927,26.9147,27.9366366927,0.0,25.0491,2.88753669267
 06/24  08:00:00,55.5732856276,3.97211659718,13.3835999883,0.0,9.17985065927,26.9147,36.8601665115,0.0,33.3988,3.46136651153
 06/24  09:00:00,47.5522759957,3.97211659718,12.8412348685,0.0,9.17985065927,19.4245,34.300706688,0.0,25.0491,9.25160668804
 06/24  10:00:00,55.9185875891,3.97211659718,13.7083035761,0.0,9.17985065927,26.9147,50.4150495636,0.0,41.7485,8.66654956356
 06/24  11:00:00,61.9082747285,3.97211659718,18.9540935284,0.0,9.17985065927,26.9147,51.57736286,0.0,41.7485,9.82886286004
 06/24  12:00:00,60.1740291186,3.97211659718,17.8812621499,0.0,9.17985065927,26.9147,51.0000939398,0.0,41.7485,9.2515939398
 06/24  13:00:00,51.0582278417,3.97211659718,16.3388517241,0.0,9.17985065927,19.4245,42.0656652888,0.0,33.3988,8.66686528879
 06/24  14:00:00,50.4973671873,3.97211659718,15.7676882692,0.0,9.17985065927,19.4245,33.1325007067,0.0,25.0491,8.08340070667
 06/24  15:00:00,46.3808016627,3.97211659718,11.6769463047,0.0,9.17985065927,19.4245,40.9069356858,0.0,33.3988,7.50813568582
 06/24  16:00:00,51.6995898547,3.97211659718,9.54149709698,0.0,9.17985065927,26.9147,57.0241203116,0.0,50.0982,6.9259203116
 06/24  17:00:00,51.218247592,3.97211659718,9.06711736423,0.0,9.17985065927,26.9147,57.6051760281,0.0,50.0982,7.50697602813
 06/24  18:00:00,56.4175315392,3.97211659718,14.254489277,0.0,9.17985065927,26.9147,60.5134253385,0.0,50.0982,10.4152253385
 06/24  19:00:00,49.4111127107,3.97211659718,13.5010092578,0.0,9.17985065927,19.4245,44.3915279955,0.0,33.3988,10.9927279955
 06/24  20:00:00,50.1553392703,3.97211659718,11.0997164684,0.0,9.17985065927,19.4245,42.6484290746,0.0,33.3988,9.24962907455
 06/24  21:00:00,49.1874600116,3.97211659718,10.2583499911,0.0,9.17985065927,19.4245,35.4635247153,0.0,25.0491,10.4144247153
 06/24  22:00:00,47.5105178664,3.97211659718,8.71443478205,0.0,9.17985065927,19.4245,24.7833726461,0.0,16.6994,8.08397264608
 06/24  23:00:00,46.1473598165,3.97211659718,6.5815916134,0.0,9.17985065927,19.4245,14.1191940224,0.0,8.3497,5.7694940224
 06/24  24:00:00,23.7157529666,3.97211659718,0.848662091951,0.0,4.58992532963,8.1892,7.4654907744,0.0882421273858,3.33988,4.03736864701
 06/25  01:00:00,15.0643234846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  02:00:00,15.0870490969,0.0,0.0,0.0,1.52997510988,7.4902,3.93192695596,0.0,3.33988,0.592046955958
 06/25  03:00:00,15.0909629392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  04:00:00,15.2619482996,0.0,0.0,0.0,1.52997510988,7.4902,3.93193289452,0.0,3.33988,0.592052894518
 06/25  05:00:00,20.9471148725,3.97211659718,0.0466694734674,0.0,4.58992532963,8.1892,8.56977387792,0.20007387792,8.3497,0.02
 06/25  06:00:00,35.6857744846,3.97211659718,0.954268278912,0.0,9.17985065927,19.4245,19.6056079686,0.0188242976578,16.6994,2.88738367099
 06/25  07:00:00,48.6806566823,3.97211659718,6.52899970934,0.0,9.17985065927,26.9147,28.509989857,0.0,25.0491,3.46088985704
 06/25  08:00:00,50.1128295117,3.97211659718,7.95904643049,0.0,9.17985065927,26.9147,36.2862312725,0.0,33.3988,2.88743127251
 06/25  09:00:00,40.0442259284,3.97211659718,5.37505049702,0.0,9.17985065927,19.4245,27.9367383621,0.0,25.0491,2.88763836209
 06/25  10:00:00,49.737130732,3.97211659718,7.57481821185,0.0,9.17985065927,26.9147,51.5761175401,0.0,41.7485,9.8276175401
 06/25  11:00:00,51.9882941632,3.97211659718,9.11151188455,0.0,9.17985065927,26.9147,51.0003387354,0.0,41.7485,9.25183873543
 06/25  12:00:00,54.1238233661,3.97211659718,11.8879338864,0.0,9.17985065927,26.9147,49.832743453,0.0,41.7485,8.08424345301
 06/25  13:00:00,46.6614231351,3.97211659718,11.968183349,0.0,9.17985065927,19.4245,40.90606394,0.0,33.3988,7.50726394003
 06/25  14:00:00,46.0549259582,3.97211659718,11.347837705,0.0,9.17985065927,19.4245,30.8179245321,0.0,25.0491,5.76882453206
 06/25  15:00:00,44.5474104037,3.97211659718,9.8514903592,0.0,9.17985065927,19.4245,39.1684285263,0.0,33.3988,5.76962852633
 06/25  16:00:00,53.6152949969,3.97211659718,11.4375618603,0.0,9.17985065927,26.9147,56.443303009,0.0,50.0982,6.34510300904
 06/25  17:00:00,53.75269523,3.97211659718,11.5847467191,0.0,9.17985065927,26.9147,57.6043984999,0.0,50.0982,7.50619849986
 06/25  18:00:00,54.7480463555,3.97211659718,12.5859062659,0.0,9.17985065927,26.9147,59.3502146265,0.0,50.0982,9.25201462648
 06/25  19:00:00,47.5879740487,3.97211659718,11.6741246019,0.0,9.17985065927,19.4245,43.2253526509,0.0,33.3988,9.82655265091
 06/25  20:00:00,49.8201170355,3.97211659718,10.751704822,0.0,9.17985065927,19.4245,40.9058552645,0.0,33.3988,7.50705526454
 06/25  21:00:00,45.1893941143,3.97211659718,6.2663951677,0.0,9.17985065927,19.4245,34.8776187172,0.0,25.0491,9.82851871719
 06/25  22:00:00,42.9790520744,3.97211659718,4.18863879662,0.0,9.17985065927,19.4245,24.2058031529,0.0,16.6994,7.50640315293
 06/25  23:00:00,42.5358563689,3.97211659718,2.98393534714,0.0,9.17985065927,19.4245,12.3873362433,0.0,8.3497,4.03763624327
 06/25  24:00:00,22.8529021808,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.64830326059,0.118269112275,3.33988,5.19015414832
 06/26  01:00:00,15.0509245812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  02:00:00,15.0729360352,0.0,0.0,0.0,1.52997510988,7.4902,3.93196726381,0.0,3.33988,0.592087263813
 06/26  03:00:00,15.0830421105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  04:00:00,15.2586972817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,20.9299652837,3.97211659718,0.036557738314,0.0,4.58992532963,8.1892,9.14231445223,0.200521309141,8.3497,0.592093143088
 06/26  06:00:00,34.7840000203,3.97211659718,0.0620202633843,0.0,9.17985065927,19.4245,19.5864821208,0.0,16.6994,2.88708212077
 06/26  07:00:00,46.5535932965,3.97211659718,4.41432758328,0.0,9.17985065927,26.9147,36.6295299521,0.0,25.0491,11.5804299521
 06/26  08:00:00,47.5093973011,3.97211659718,5.37105238964,0.0,9.17985065927,26.9147,43.813926037,0.0,33.3988,10.415126037
 06/26  09:00:00,40.4055758715,3.97211659718,5.74756769894,0.0,9.17985065927,19.4245,33.7161031507,0.0,25.0491,8.66700315069
 06/26  10:00:00,48.5930936119,3.97211659718,6.43913245861,0.0,9.17985065927,26.9147,49.2553671179,0.0,41.7485,7.50686711788
 06/26  11:00:00,50.3815329622,3.97211659718,7.52601798505,0.0,9.17985065927,26.9147,50.4156670552,0.0,41.7485,8.6671670552
 06/26  12:00:00,51.7203598789,3.97211659718,9.51061465644,0.0,9.17985065927,26.9147,49.2548363223,0.0,41.7485,7.50633632227
 06/26  13:00:00,42.2862284535,3.97211659718,7.63099902657,0.0,9.17985065927,19.4245,40.3252480148,0.0,33.3988,6.92644801482
 06/26  14:00:00,39.3310605744,3.97211659718,4.68141751409,0.0,9.17985065927,19.4245,30.8185039781,0.0,25.0491,5.76940397805
 06/26  15:00:00,36.7173443184,3.97211659718,2.08038906626,0.0,9.17985065927,19.4245,39.1684142151,0.0,33.3988,5.76961421509
 06/26  16:00:00,45.3902081811,3.97211659718,3.26797924801,0.0,9.17985065927,26.9147,56.4424571646,0.0,50.0982,6.34425716464
 06/26  17:00:00,46.7483663034,3.97211659718,4.63168365422,0.0,9.17985065927,26.9147,57.6047986363,0.0,50.0982,7.50659863631
 06/26  18:00:00,48.5086788422,3.97211659718,6.39533709333,0.0,9.17985065927,26.9147,60.5135124726,0.0,50.0982,10.4153124726
 06/26  19:00:00,40.8462339616,3.97211659718,4.99220189077,0.0,9.17985065927,19.4245,44.977794433,0.0,33.3988,11.578994433
 06/26  20:00:00,44.4004230421,3.97211659718,5.42474745009,0.0,9.17985065927,19.4245,42.6485158037,0.0,33.3988,9.24971580368
 06/26  21:00:00,42.4206560274,3.97211659718,3.53173933398,0.0,9.17985065927,19.4245,35.4628630014,0.0,25.0491,10.4137630014
 06/26  22:00:00,41.4980500418,3.97211659718,2.72875942374,0.0,9.17985065927,19.4245,25.3666407366,0.0,16.6994,8.66724073657
 06/26  23:00:00,41.0511403258,3.97211659718,1.50969605479,0.0,9.17985065927,19.4245,13.5398400647,0.0,8.3497,5.19014006466
 06/26  24:00:00,22.8392756635,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.51709510246,0.13978476078,3.33988,4.03743034168
 06/27  01:00:00,15.0302346227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  02:00:00,15.0553491185,0.0,0.0,0.0,1.52997510988,7.4902,3.93192632709,0.0,3.33988,0.592046327094
 06/27  03:00:00,15.0650775564,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  04:00:00,15.8565489137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,21.4822672635,3.97211659718,0.00402621519015,0.0,4.58992532963,8.1892,9.2498834228,0.308096653516,8.3497,0.592086769287
 06/27  06:00:00,35.0349394797,3.97211659718,0.04319035275,0.0,9.17985065927,19.4245,19.5992826204,0.0123099970969,16.6994,2.88757262331
 06/27  07:00:00,46.106493173,3.97211659718,3.97064420045,0.0,9.17985065927,26.9147,36.6280333381,0.0,25.0491,11.5789333381
 06/27  08:00:00,48.1749010313,3.97211659718,6.03166340251,0.0,9.17985065927,26.9147,43.8127581603,0.0,33.3988,10.4139581603
 06/27  09:00:00,41.2169658355,3.97211659718,6.55122535352,0.0,9.17985065927,19.4245,33.7156088738,0.0,25.0491,8.66650887384
 06/27  10:00:00,49.6234917997,3.97211659718,7.46143942095,0.0,9.17985065927,26.9147,49.2565495604,0.0,41.7485,7.50804956042
 06/27  11:00:00,54.3771235823,3.97211659718,11.4813960371,0.0,9.17985065927,26.9147,50.4158671902,0.0,41.7485,8.66736719025
 06/27  12:00:00,58.4368648234,3.97211659718,16.170662519,0.0,9.17985065927,26.9147,49.2551578606,0.0,41.7485,7.50665786061
 06/27  13:00:00,50.5154752828,3.97211659718,15.7963129339,0.0,9.17985065927,19.4245,40.3241700565,0.0,33.3988,6.92537005648
 06/27  14:00:00,48.1676781484,3.97211659718,13.44809112,0.0,9.17985065927,19.4245,30.8185718949,0.0,25.0491,5.76947189489
 06/27  15:00:00,46.3034607557,3.97211659718,11.605202584,0.0,9.17985065927,19.4245,39.1681429722,0.0,33.3988,5.76934297216
 06/27  16:00:00,55.7740816998,3.97211659718,13.5962871915,0.0,9.17985065927,26.9147,55.8675824318,0.0,50.0982,5.76938243182
 06/27  17:00:00,57.5617124888,3.97211659718,15.3843857254,0.0,9.17985065927,26.9147,57.6063770872,0.0,50.0982,7.50817708718
 06/27  18:00:00,59.2692386752,3.97211659718,17.0976191005,0.0,9.17985065927,26.9147,60.5391803905,0.0,50.0982,10.4409803905
 06/27  19:00:00,50.7344553126,3.97211659718,14.997375418,0.0,9.17985065927,19.4245,44.9526193995,0.0,33.3988,11.5538193995
 06/27  20:00:00,52.0067087619,3.97211659718,13.1406221463,0.0,9.17985065927,19.4245,43.2267659959,0.0,33.3988,9.82796599585
 06/27  21:00:00,46.7272693442,3.97211659718,7.93839167303,0.0,9.17985065927,19.4245,35.4631093024,0.0,25.0491,10.4140093024
 06/27  22:00:00,44.7370432703,3.97211659718,5.94704199471,0.0,9.17985065927,19.4245,25.3653293615,0.0,16.6994,8.66592936148
 06/27  23:00:00,43.2714475029,3.97211659718,3.71695926819,0.0,9.17985065927,19.4245,12.9636510083,0.0,8.3497,4.61395100827
 06/27  24:00:00,22.8639846745,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.47787262417,0.100332583166,3.33988,4.037660041
 06/28  01:00:00,15.0669189584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  02:00:00,15.0841271762,0.0,0.0,0.0,1.52997510988,7.4902,3.93196869263,0.0,3.33988,0.592088692631
 06/28  03:00:00,15.0879224346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  04:00:00,15.2617444714,0.0,0.0,0.0,1.52997510988,7.4902,3.93197456964,0.0,3.33988,0.59209456964
 06/28  05:00:00,20.9556127646,3.97211659718,0.0601067664222,0.0,4.58992532963,8.1892,8.56723986027,0.19753986027,8.3497,0.02
 06/28  06:00:00,35.0407786697,3.97211659718,0.31849008519,0.0,9.17985065927,19.4245,19.6093038681,0.0222455557356,16.6994,2.88765831237
 06/28  07:00:00,48.441863511,3.97211659718,6.29688564952,0.0,9.17985065927,26.9147,36.6298650613,0.0,25.0491,11.5807650613
 06/28  08:00:00,50.3747841431,3.97211659718,8.22311674285,0.0,9.17985065927,26.9147,43.811937778,0.0,33.3988,10.413137778
 06/28  09:00:00,42.6400486793,3.97211659718,7.97106497104,0.0,9.17985065927,19.4245,33.7161572565,0.0,25.0491,8.6670572565
 06/28  10:00:00,49.7997812386,3.97211659718,7.64666870433,0.0,9.17985065927,26.9147,49.2565895026,0.0,41.7485,7.50808950265
 06/28  11:00:00,57.2077227453,3.97211659718,14.2811296948,0.0,9.17985065927,26.9147,50.4144827225,0.0,41.7485,8.66598272245
 06/28  12:00:00,61.6190476488,3.97211659718,19.3130377958,0.0,9.17985065927,26.9147,49.2565681543,0.0,41.7485,7.50806815426
 06/28  13:00:00,53.923620025,3.97211659718,19.1721176881,0.0,9.17985065927,19.4245,40.3242312243,0.0,33.3988,6.9254312243
 06/28  14:00:00,51.6465716835,3.97211659718,16.8919332666,0.0,9.17985065927,19.4245,30.8188238085,0.0,25.0491,5.76972380845
 06/28  15:00:00,51.5016776316,3.97211659718,16.7326918246,0.0,9.17985065927,19.4245,39.1680406072,0.0,33.3988,5.7692406072
 06/28  16:00:00,60.9481455876,3.97211659718,18.6852737802,0.0,9.17985065927,26.9147,55.8674911863,0.0,50.0982,5.76929118629
 06/28  17:00:00,62.8861703287,3.97211659718,20.6266071302,0.0,9.17985065927,26.9147,57.6063214418,0.0,50.0982,7.50812144181
 06/28  18:00:00,66.0997069559,3.97211659718,23.8451898339,0.0,9.17985065927,26.9147,60.5122311373,0.0,50.0982,10.4140311373
 06/28  19:00:00,56.779237549,3.97211659718,20.7945956117,0.0,9.17985065927,19.4245,44.9784601824,0.0,33.3988,11.5796601824
 06/28  20:00:00,55.8584489301,3.97211659718,16.7922821341,0.0,9.17985065927,19.4245,42.6507635308,0.0,33.3988,9.25196353075
 06/28  21:00:00,49.8577225619,3.97211659718,10.9201928621,0.0,9.17985065927,19.4245,35.4639359476,0.0,25.0491,10.4148359476
 06/28  22:00:00,45.9776713599,3.97211659718,7.18194346584,0.0,9.17985065927,19.4245,25.3655928516,0.0,16.6994,8.66619285164
 06/28  23:00:00,44.7412334078,3.97211659718,5.17365998547,0.0,9.17985065927,19.4245,13.5392298815,0.0,8.3497,5.18952988146
 06/28  24:00:00,23.7495305123,3.97211659718,0.879574010493,0.0,4.58992532963,8.1892,7.42363223411,0.0462909540498,3.33988,4.03746128006
 06/29  01:00:00,15.0599130568,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  02:00:00,15.0784403935,0.0,0.0,0.0,1.52997510988,7.4902,3.93194108872,0.0,3.33988,0.592061088715
 06/29  03:00:00,15.0877258622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  04:00:00,15.2516693815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  05:00:00,20.9622707091,3.97211659718,0.0952186219472,0.0,4.58992532963,8.1892,9.19105435382,0.249270108958,8.3497,0.592084244866
