Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  06:00:00,35.3701558801,3.97211659718,0.653665290228,0.0,9.17985065927,19.4245,19.6024812347,0.0155465196636,16.6994,2.88753471499
 06/29  07:00:00,51.6095250481,3.97211659718,9.44219099242,0.0,9.17985065927,26.9147,36.6284640794,0.0,25.0491,11.5793640794
 06/29  08:00:00,56.3853939883,3.97211659718,14.1925214134,0.0,9.17985065927,26.9147,43.8136492452,0.0,33.3988,10.4148492452
 06/29  09:00:00,50.3868903604,3.97211659718,15.6567738851,0.0,9.17985065927,19.4245,33.1399141163,0.0,25.0491,8.09081411629
 06/29  10:00:00,59.920127064,3.97211659718,17.6752023119,0.0,9.17985065927,26.9147,49.8328092645,0.0,41.7485,8.08430926449
 06/29  11:00:00,64.2891782145,3.97211659718,21.3118950516,0.0,9.17985065927,26.9147,50.4142818935,0.0,41.7485,8.66578189355
 06/29  12:00:00,66.5181560355,3.97211659718,24.1727603641,0.0,9.17985065927,26.9147,49.2551949399,0.0,41.7485,7.50669493986
 06/29  13:00:00,56.8286448921,3.97211659718,22.0515785849,0.0,9.17985065927,19.4245,39.7478092212,0.0,33.3988,6.34900922122
 06/29  14:00:00,54.0779037563,3.97211659718,19.300837256,0.0,9.17985065927,19.4245,30.8189319954,0.0,25.0491,5.7698319954
 06/29  15:00:00,54.2100395399,3.97211659718,19.4189763986,0.0,9.17985065927,19.4245,39.1685194929,0.0,33.3988,5.76971949286
 06/29  16:00:00,61.230871954,3.97211659718,18.9778999259,0.0,9.17985065927,26.9147,56.442338759,0.0,50.0982,6.34413875902
 06/29  17:00:00,59.8655349479,3.97211659718,17.6495982433,0.0,9.17985065927,26.9147,57.6052141177,0.0,50.0982,7.50701411774
 06/29  18:00:00,62.2218588197,3.97211659718,20.0192659511,0.0,9.17985065927,26.9147,60.5120644602,0.0,50.0982,10.4138644602
 06/29  19:00:00,54.2371735544,3.97211659718,18.2826694427,0.0,9.17985065927,19.4245,44.3993240129,0.0,33.3988,11.0005240129
 06/29  20:00:00,56.1587747605,3.97211659718,17.0997640713,0.0,9.17985065927,19.4245,43.2264096341,0.0,33.3988,9.82760963405
 06/29  21:00:00,52.0408400979,3.97211659718,13.0850677504,0.0,9.17985065927,19.4245,35.4630824903,0.0,25.0491,10.4139824903
 06/29  22:00:00,49.1892548082,3.97211659718,10.3737338188,0.0,9.17985065927,19.4245,24.7883619986,0.0,16.6994,8.08896199861
 06/29  23:00:00,46.9892238232,3.97211659718,7.41132070811,0.0,9.17985065927,19.4245,13.5384637351,0.0,8.3497,5.18876373511
 06/29  24:00:00,24.870218742,3.97211659718,1.99120764091,0.0,4.58992532963,8.1892,7.41964594682,0.0425896013881,3.33988,4.03717634543
 06/30  01:00:00,15.0731713567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  02:00:00,15.0920049694,0.0,0.0,0.0,1.52997510988,7.4902,3.93196348239,0.0,3.33988,0.592083482391
 06/30  03:00:00,15.0977985214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  04:00:00,15.9027952686,0.0,0.0,0.0,1.52997510988,7.4902,3.93196936766,0.0,3.33988,0.592089367663
 06/30  05:00:00,21.6087613788,3.97211659718,0.0804721167518,0.0,4.58992532963,8.1892,8.57873329631,0.209033296314,8.3497,0.02
 06/30  06:00:00,36.2592299403,3.97211659718,1.22949691137,0.0,9.17985065927,19.4245,19.6075173042,0.0205473378983,16.6994,2.8875699663
 06/30  07:00:00,51.6912788717,3.97211659718,9.52410465039,0.0,9.17985065927,26.9147,36.6278155139,0.0,25.0491,11.5787155139
 06/30  08:00:00,57.2397675274,3.97211659718,15.0374993275,0.0,9.17985065927,26.9147,43.8133019797,0.0,33.3988,10.4145019797
 06/30  09:00:00,50.8233365321,3.97211659718,16.0877264089,0.0,9.17985065927,19.4245,33.7151672466,0.0,25.0491,8.66606724658
 06/30  10:00:00,61.0001342847,3.97211659718,18.7503269519,0.0,9.17985065927,26.9147,49.2553249984,0.0,41.7485,7.50682499835
 06/30  11:00:00,64.8715452489,3.97211659718,21.887919847,0.0,9.17985065927,26.9147,50.4142209608,0.0,41.7485,8.66572096078
 06/30  12:00:00,66.9373796394,3.97211659718,24.5799074464,0.0,9.17985065927,26.9147,49.2551672101,0.0,41.7485,7.50666721008
 06/30  13:00:00,59.0178154015,3.97211659718,24.2221922183,0.0,9.17985065927,19.4245,39.7480274325,0.0,33.3988,6.34922743247
 06/30  14:00:00,56.7661808917,3.97211659718,21.9675734074,0.0,9.17985065927,19.4245,30.8178569335,0.0,25.0491,5.7687569335
 06/30  15:00:00,52.9174909046,3.97211659718,18.1554548178,0.0,9.17985065927,19.4245,39.1682195682,0.0,33.3988,5.76941956818
 06/30  16:00:00,61.6660938178,3.97211659718,19.4351265706,0.0,9.17985065927,26.9147,55.8682957535,0.0,50.0982,5.77009575352
 06/30  17:00:00,64.3843171095,3.97211659718,22.153532956,0.0,9.17985065927,26.9147,58.1813335704,0.0,50.0982,8.08313357037
 06/30  18:00:00,66.3473237699,3.97211659718,24.1169846733,0.0,9.17985065927,26.9147,60.5115949672,0.0,50.0982,10.4133949672
 06/30  19:00:00,57.9794585299,3.97211659718,22.1952584542,0.0,9.17985065927,19.4245,44.4000769085,0.0,33.3988,11.0012769085
 06/30  20:00:00,58.0700835366,3.97211659718,19.1820528586,0.0,9.17985065927,19.4245,42.6499146438,0.0,33.3988,9.25111464382
 06/30  21:00:00,53.9135886289,3.97211659718,15.087903119,0.0,9.17985065927,19.4245,35.4629942737,0.0,25.0491,10.4138942737
 06/30  22:00:00,51.3447990029,3.97211659718,12.5204645845,0.0,9.17985065927,19.4245,25.3655100217,0.0,16.6994,8.66611002167
 06/30  23:00:00,49.0731484842,3.97211659718,9.48476500546,0.0,9.17985065927,19.4245,13.5401866299,0.0,8.3497,5.19048662993
 06/30  24:00:00,27.2218261205,3.97211659718,4.33055330261,0.0,4.58992532963,8.1892,6.8692833801,0.06641974198,3.33988,3.46298363812
 07/01  01:00:00,15.0884327755,0.0,0.0,0.0,1.52997510988,7.4902,3.93196977109,0.0,3.33988,0.592089771086
 07/01  02:00:00,15.1081546935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,15.1089311985,0.0,0.0,0.0,1.52997510988,7.4902,3.93193134621,0.0,3.33988,0.592051346214
 07/01  04:00:00,15.2799206917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,21.0127487563,3.97211659718,0.101570978172,0.0,4.58992532963,8.1892,9.13310725515,0.191349976603,8.3497,0.592057278549
 07/01  06:00:00,37.5612083625,3.97211659718,2.81782877066,0.0,9.17985065927,19.4245,19.5865044864,0.0,16.6994,2.8871044864
 07/01  07:00:00,53.820785264,3.97211659718,11.6477112365,0.0,9.17985065927,26.9147,27.9368021637,0.0,25.0491,2.88770216371
 07/01  08:00:00,58.7661521054,3.97211659718,16.5594783708,0.0,9.17985065927,26.9147,36.2864736511,0.0,33.3988,2.88767365113
 07/01  09:00:00,52.1882983041,3.97211659718,17.4409256207,0.0,9.17985065927,19.4245,34.8774094913,0.0,25.0491,9.82830949129
 07/01  10:00:00,60.4058117122,3.97211659718,18.1557153048,0.0,9.17985065927,26.9147,49.8385671593,0.0,41.7485,8.09006715927
 07/01  11:00:00,65.9263323609,3.97211659718,22.9436342083,0.0,9.17985065927,26.9147,51.5745622918,0.0,41.7485,9.82606229178
 07/01  12:00:00,67.9360139377,3.97211659718,25.5734263977,0.0,9.17985065927,26.9147,50.9980273264,0.0,41.7485,9.24952732638
 07/01  13:00:00,60.0419804126,3.97211659718,25.238241055,0.0,9.17985065927,19.4245,42.0651299836,0.0,33.3988,8.66632998363
 07/01  14:00:00,58.6420306188,3.97211659718,23.8352966704,0.0,9.17985065927,19.4245,32.555621849,0.0,25.0491,7.50652184904
 07/01  15:00:00,56.6508067839,3.97211659718,21.8582456229,0.0,9.17985065927,19.4245,40.9047510753,0.0,33.3988,7.5059510753
 07/01  16:00:00,64.2032492752,3.97211659718,21.9374636878,0.0,9.17985065927,26.9147,57.0235575103,0.0,50.0982,6.92535751034
 07/01  17:00:00,58.0281700191,3.97211659718,15.7964625543,0.0,9.17985065927,26.9147,57.6052310126,0.0,50.0982,7.50703101265
 07/01  18:00:00,59.1228339319,3.97211659718,16.9043552412,0.0,9.17985065927,26.9147,60.5123861561,0.0,50.0982,10.4141861561
 07/01  19:00:00,54.2289394522,3.97211659718,18.2578571674,0.0,9.17985065927,19.4245,43.8124084512,0.0,33.3988,10.4136084512
 07/01  20:00:00,54.1515307804,3.97211659718,15.0955299814,0.0,9.17985065927,19.4245,42.6475031901,0.0,33.3988,9.2487031901
 07/01  21:00:00,51.9353160317,3.97211659718,12.9909825259,0.0,9.17985065927,19.4245,35.4621465994,0.0,25.0491,10.4130465994
 07/01  22:00:00,49.3759660135,3.97211659718,10.5712038499,0.0,9.17985065927,19.4245,24.2050154934,0.0,16.6994,7.50561549339
 07/01  23:00:00,46.9354322661,3.97211659718,7.37008149209,0.0,9.17985065927,19.4245,14.1183413827,0.0,8.3497,5.76864138267
 07/01  24:00:00,24.6031326157,3.97211659718,1.72956438633,0.0,4.58992532963,8.1892,7.44023616135,0.0634710132345,3.33988,4.03688514811
 07/02  01:00:00,15.0732045305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,15.0966004387,0.0,0.0,0.0,1.52997510988,7.4902,3.93193331628,0.0,3.33988,0.59205331628
 07/02  03:00:00,15.106065344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.2793224391,0.0,0.0,0.0,1.52997510988,7.4902,3.93193924951,0.0,3.33988,0.59205924951
 07/02  05:00:00,21.0009288676,3.97211659718,0.0926353942563,0.0,4.58992532963,8.1892,8.55901931286,0.189319312864,8.3497,0.02
 07/02  06:00:00,37.4597635435,3.97211659718,2.71697958862,0.0,9.17985065927,19.4245,19.5867260061,0.0,16.6994,2.88732600614
 07/02  07:00:00,53.6546189883,3.97211659718,11.4725813394,0.0,9.17985065927,26.9147,28.5104519326,0.0,25.0491,3.4613519326
 07/02  08:00:00,59.1896534412,3.97211659718,16.9726521528,0.0,9.17985065927,26.9147,36.286512599,0.0,33.3988,2.88771259897
 07/02  09:00:00,51.502284726,3.97211659718,16.7424613744,0.0,9.17985065927,19.4245,27.9368286447,0.0,25.0491,2.88772864473
 07/02  10:00:00,63.3419715087,3.97211659718,21.0717791471,0.0,9.17985065927,26.9147,50.9994586404,0.0,41.7485,9.25095864039
 07/02  11:00:00,66.8704506466,3.97211659718,23.878730507,0.0,9.17985065927,26.9147,51.5749906048,0.0,41.7485,9.82649060478
 07/02  12:00:00,68.4248383646,3.97211659718,26.053022668,0.0,9.17985065927,26.9147,49.2555899141,0.0,41.7485,7.50708991409
 07/02  13:00:00,60.203131791,3.97211659718,25.3876014581,0.0,9.17985065927,19.4245,40.9052613168,0.0,33.3988,7.50646131685
 07/02  14:00:00,58.642015504,3.97211659718,23.8263276154,0.0,9.17985065927,19.4245,30.8188541303,0.0,25.0491,5.76975413028
 07/02  15:00:00,57.8230397448,3.97211659718,23.0051765811,0.0,9.17985065927,19.4245,39.1681268223,0.0,33.3988,5.76932682234
 07/02  16:00:00,68.8353503766,3.97211659718,26.5288753971,0.0,9.17985065927,26.9147,55.8674938229,0.0,50.0982,5.76929382287
 07/02  17:00:00,68.8777264659,3.97211659718,26.5866567147,0.0,9.17985065927,26.9147,57.6050600966,0.0,50.0982,7.50686009662
 07/02  18:00:00,68.055102827,3.97211659718,25.7858868747,0.0,9.17985065927,26.9147,59.349030558,0.0,50.0982,9.25083055804
 07/02  19:00:00,60.069464691,3.97211659718,24.0460134756,0.0,9.17985065927,19.4245,43.2264136574,0.0,33.3988,9.82761365738
 07/02  20:00:00,54.3240358035,3.97211659718,15.2534063051,0.0,9.17985065927,19.4245,40.9054254314,0.0,33.3988,7.50662543136
 07/02  21:00:00,46.3840116574,3.97211659718,7.45816960567,0.0,9.17985065927,19.4245,34.2987443736,0.0,25.0491,9.24964437361
 07/02  22:00:00,45.483181994,3.97211659718,6.68461188229,0.0,9.17985065927,19.4245,24.2059455071,0.0,16.6994,7.50654550714
 07/02  23:00:00,46.3180277277,3.97211659718,6.74475703738,0.0,9.17985065927,19.4245,12.3870227339,0.0,8.3497,4.03732273386
 07/02  24:00:00,26.3799535736,3.97211659718,3.49555644806,0.0,4.58992532963,8.1892,7.95554958286,0.0,3.33988,4.61566958286
 07/03  01:00:00,15.08653191,0.0,0.0,0.0,1.52997510988,7.4902,3.9319708656,0.0,3.33988,0.592090865598
 07/03  02:00:00,15.103631544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,15.110354712,0.0,0.0,0.0,1.52997510988,7.4902,3.93196940215,0.0,3.33988,0.592089402149
 07/03  04:00:00,15.2887925076,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,22.0202447687,3.97211659718,1.09889391098,0.0,4.58992532963,8.1892,9.09315713628,0.151361859819,8.3497,0.592095276465
 07/03  06:00:00,38.586535322,3.97211659718,3.84025863875,0.0,9.17985065927,19.4245,19.5867461993,0.0,16.6994,2.8873461993
 07/03  07:00:00,52.5648282434,3.97211659718,10.3927204811,0.0,9.17985065927,26.9147,36.0491435956,0.0,25.0491,11.0000435956
 07/03  08:00:00,55.3844786417,3.97211659718,13.197541971,0.0,9.17985065927,26.9147,43.8110892024,0.0,33.3988,10.4122892024
 07/03  09:00:00,48.7303783906,3.97211659718,14.0132871036,0.0,9.17985065927,19.4245,33.7143642245,0.0,25.0491,8.66526422448
 07/03  10:00:00,58.2276187459,3.97211659718,16.0071984868,0.0,9.17985065927,26.9147,49.2555589493,0.0,41.7485,7.50705894929
 07/03  11:00:00,66.5100055553,3.97211659718,23.5361724037,0.0,9.17985065927,26.9147,50.415314999,0.0,41.7485,8.66681499898
 07/03  12:00:00,68.2283012319,3.97211659718,25.8801123267,0.0,9.17985065927,26.9147,49.2559445752,0.0,41.7485,7.50744457522
 07/03  13:00:00,59.8359750315,3.97211659718,25.0572276242,0.0,9.17985065927,19.4245,39.7473043026,0.0,33.3988,6.34850430258
 07/03  14:00:00,58.786666328,3.97211659718,24.0083411478,0.0,9.17985065927,19.4245,30.8176210252,0.0,25.0491,5.76852102517
 07/03  15:00:00,57.5321636217,3.97211659718,22.7405472367,0.0,9.17985065927,19.4245,39.1675171312,0.0,33.3988,5.76871713117
 07/03  16:00:00,67.875771099,3.97211659718,25.5861995123,0.0,9.17985065927,26.9147,55.8671048957,0.0,50.0982,5.76890489569
 07/03  17:00:00,68.6052468593,3.97211659718,26.3244626193,0.0,9.17985065927,26.9147,57.6046652031,0.0,50.0982,7.50646520309
 07/03  18:00:00,64.8135574775,3.97211659718,22.5806886102,0.0,9.17985065927,26.9147,60.5116492095,0.0,50.0982,10.4134492095
 07/03  19:00:00,52.4754888023,3.97211659718,16.5299613479,0.0,9.17985065927,19.4245,44.9747753243,0.0,33.3988,11.5759753243
 07/03  20:00:00,54.4488177522,3.97211659718,15.3812709901,0.0,9.17985065927,19.4245,42.647228033,0.0,33.3988,9.24842803305
 07/03  21:00:00,51.4733599088,3.97211659718,12.5222443582,0.0,9.17985065927,19.4245,35.462621818,0.0,25.0491,10.413521818
 07/03  22:00:00,49.5388872975,3.97211659718,10.7207450749,0.0,9.17985065927,19.4245,24.7881406217,0.0,16.6994,8.08874062169
 07/03  23:00:00,47.0767063472,3.97211659718,7.50107610468,0.0,9.17985065927,19.4245,13.5393330742,0.0,8.3497,5.18963307417
 07/03  24:00:00,24.9397573926,3.97211659718,2.06456974125,0.0,4.58992532963,8.1892,6.84000153736,0.0370127754347,3.33988,3.46310876192
 07/04  01:00:00,15.0734576071,0.0,0.0,0.0,1.52997510988,7.4902,3.93196921571,0.0,3.33988,0.592089215713
 07/04  02:00:00,15.0967869467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  03:00:00,15.1022697463,0.0,0.0,0.0,1.52997510988,7.4902,3.93197512265,0.0,3.33988,0.592095122647
 07/04  04:00:00,15.276497368,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,21.0033961027,3.97211659718,0.0951204077272,0.0,4.58992532963,8.1892,9.13145496257,0.189705685257,8.3497,0.592049277308
 07/04  06:00:00,37.4985114126,3.97211659718,2.75567647799,0.0,9.17985065927,19.4245,19.5866485469,0.0,16.6994,2.88724854685
 07/04  07:00:00,52.8342451798,3.97211659718,10.6574980477,0.0,9.17985065927,26.9147,27.9368449518,0.0,25.0491,2.8877449518
 07/04  08:00:00,57.3129405155,3.97211659718,15.1044041238,0.0,9.17985065927,26.9147,36.2864787747,0.0,33.3988,2.8876787747
 07/04  09:00:00,48.8342147919,3.97211659718,14.092163115,0.0,9.17985065927,19.4245,28.5102819196,0.0,25.0491,3.46118191961
 07/04  10:00:00,60.291832537,3.97211659718,18.0397165892,0.0,9.17985065927,26.9147,50.9986626798,0.0,41.7485,9.25016267975
 07/04  11:00:00,63.7436413816,3.97211659718,20.7654237449,0.0,9.17985065927,26.9147,50.9988241345,0.0,41.7485,9.2503241345
 07/04  12:00:00,65.7565538195,3.97211659718,23.4102519578,0.0,9.17985065927,26.9147,49.2548875129,0.0,41.7485,7.50638751294
 07/04  13:00:00,57.5408769446,3.97211659718,22.7591938927,0.0,9.17985065927,19.4245,40.9051781923,0.0,33.3988,7.50637819226
 07/04  14:00:00,56.8199604482,3.97211659718,22.0308401481,0.0,9.17985065927,19.4245,30.8181053661,0.0,25.0491,5.76900536609
 07/04  15:00:00,55.186327721,3.97211659718,20.407553659,0.0,9.17985065927,19.4245,39.1675974813,0.0,33.3988,5.7687974813
 07/04  16:00:00,64.6486018265,3.97211659718,22.3882371241,0.0,9.17985065927,26.9147,55.8662867919,0.0,50.0982,5.76808679195
 07/04  17:00:00,64.6845318451,3.97211659718,22.4333160657,0.0,9.17985065927,26.9147,57.6052741016,0.0,50.0982,7.50707410163
 07/04  18:00:00,64.5555932462,3.97211659718,22.3196112399,0.0,9.17985065927,26.9147,59.3493186375,0.0,50.0982,9.25111863754
 07/04  19:00:00,56.5750349711,3.97211659718,20.5843465114,0.0,9.17985065927,19.4245,43.2254063189,0.0,33.3988,9.8266063189
 07/04  20:00:00,57.9116910677,3.97211659718,18.8270610632,0.0,9.17985065927,19.4245,40.9049004475,0.0,33.3988,7.50610044754
 07/04  21:00:00,52.4699586287,3.97211659718,13.4967063664,0.0,9.17985065927,19.4245,34.2984034948,0.0,25.0491,9.24930349476
 07/04  22:00:00,49.0327882193,3.97211659718,10.2076472068,0.0,9.17985065927,19.4245,24.2057390128,0.0,16.6994,7.50633901278
 07/04  23:00:00,48.5811749668,3.97211659718,8.99032302167,0.0,9.17985065927,19.4245,12.3868265391,0.0,8.3497,4.03712653908
 07/04  24:00:00,27.6493794678,3.97211659718,4.75330720197,0.0,4.58992532963,8.1892,7.98875066497,0.0344410958342,3.33988,4.61442956913
 07/05  01:00:00,15.0922958787,0.0,0.0,0.0,1.52997510988,7.4902,3.93197445724,0.0,3.33988,0.592094457238
 07/05  02:00:00,15.1177067965,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  03:00:00,15.1264968632,0.0,0.0,0.0,1.52997510988,7.4902,3.93192861006,0.0,3.33988,0.592048610063
 07/05  04:00:00,15.3012367319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  05:00:00,22.8425354036,3.97211659718,1.91468705621,0.0,4.58992532963,8.1892,8.52034319509,0.150643195093,8.3497,0.02
 07/05  06:00:00,38.8759839698,3.97211659718,4.12226989091,0.0,9.17985065927,19.4245,20.1600906596,0.0,16.6994,3.46069065958
 07/05  07:00:00,53.0121135165,3.97211659718,10.8280267052,0.0,9.17985065927,26.9147,36.0489384589,0.0,25.0491,10.9998384589
 07/05  08:00:00,56.3013213702,3.97211659718,14.0991447015,0.0,9.17985065927,26.9147,43.8118688497,0.0,33.3988,10.4130688497
 07/05  09:00:00,48.807027304,3.97211659718,14.0842571668,0.0,9.17985065927,19.4245,33.1377916383,0.0,25.0491,8.0886916383
 07/05  10:00:00,58.1233190787,3.97211659718,15.897672571,0.0,9.17985065927,26.9147,49.2546955888,0.0,41.7485,7.50619558882
 07/05  11:00:00,62.2556632442,3.97211659718,19.312145885,0.0,9.17985065927,26.9147,50.4137348326,0.0,41.7485,8.66523483263
 07/05  12:00:00,65.4953198848,3.97211659718,23.1799614561,0.0,9.17985065927,26.9147,49.2544454015,0.0,41.7485,7.50594540153
 07/05  13:00:00,55.7301740365,3.97211659718,20.980440522,0.0,9.17985065927,19.4245,40.3220025103,0.0,33.3988,6.92320251034
 07/05  14:00:00,52.7392425552,3.97211659718,17.987465193,0.0,9.17985065927,19.4245,30.2418774975,0.0,25.0491,5.19277749745
 07/05  15:00:00,51.4148322901,3.97211659718,16.6594263839,0.0,9.17985065927,19.4245,39.1676597563,0.0,33.3988,5.76885975632
 07/05  16:00:00,60.7263296712,3.97211659718,18.4807696713,0.0,9.17985065927,26.9147,55.8675130559,0.0,50.0982,5.76931305585
 07/05  17:00:00,63.0301498022,3.97211659718,20.7851957117,0.0,9.17985065927,26.9147,57.604168143,0.0,50.0982,7.505968143
 07/05  18:00:00,65.2361712645,3.97211659718,23.0007534942,0.0,9.17985065927,26.9147,60.5096827405,0.0,50.0982,10.4114827405
 07/05  19:00:00,52.6531858013,3.97211659718,16.6849544185,0.0,9.17985065927,19.4245,44.3982500694,0.0,33.3988,10.9994500694
 07/05  20:00:00,51.5244841259,3.97211659718,12.4802919369,0.0,9.17985065927,19.4245,43.2256387655,0.0,33.3988,9.82683876552
 07/05  21:00:00,47.4899530764,3.97211659718,8.56134695681,0.0,9.17985065927,19.4245,34.8834173494,0.0,25.0491,9.83431734938
 07/05  22:00:00,45.3762731831,3.97211659718,6.5822867772,0.0,9.17985065927,19.4245,25.3651609064,0.0,16.6994,8.6657609064
 07/05  23:00:00,43.9966836,3.97211659718,4.43901166586,0.0,9.17985065927,19.4245,12.9649205547,0.0,8.3497,4.61522055469
 07/05  24:00:00,22.9675448186,3.97211659718,0.109359562899,0.0,4.58992532963,8.1892,7.44628600253,0.0688290521122,3.33988,4.03757695042
 07/06  01:00:00,15.0513680762,0.0,0.0,0.0,1.52997510988,7.4902,3.93192685381,0.0,3.33988,0.592046853809
 07/06  02:00:00,15.0786669484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  03:00:00,15.0930813146,0.0,0.0,0.0,1.52997510988,7.4902,3.93193279243,0.0,3.33988,0.592052792433
 07/06  04:00:00,15.2731581701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  05:00:00,20.982784628,3.97211659718,0.0780920431623,0.0,4.58992532963,8.1892,8.54194141658,0.172241416577,8.3497,0.02
 07/06  06:00:00,36.3427091302,3.97211659718,1.61153801405,0.0,9.17985065927,19.4245,20.1750712765,0.0146311230646,16.6994,3.46104015339
 07/06  07:00:00,50.1898963844,3.97211659718,8.02874474482,0.0,9.17985065927,26.9147,36.0485219819,0.0,25.0491,10.9994219819
 07/06  08:00:00,52.3150176563,3.97211659718,10.1460390858,0.0,9.17985065927,26.9147,43.8115268675,0.0,33.3988,10.4127268675
 07/06  09:00:00,45.8933558246,3.97211659718,11.1947351053,0.0,9.17985065927,19.4245,33.1389838092,0.0,25.0491,8.08988380921
 07/06  10:00:00,55.8987721122,3.97211659718,13.6842256665,0.0,9.17985065927,26.9147,49.2555198693,0.0,41.7485,7.50701986932
 07/06  11:00:00,60.5136364415,3.97211659718,17.5710959527,0.0,9.17985065927,26.9147,50.4141863568,0.0,41.7485,8.66568635675
 07/06  12:00:00,66.3160664603,3.97211659718,24.0055418903,0.0,9.17985065927,26.9147,49.2547659885,0.0,41.7485,7.50626598853
 07/06  13:00:00,56.0526346434,3.97211659718,21.3087247906,0.0,9.17985065927,19.4245,39.7471024746,0.0,33.3988,6.34830247461
 07/06  14:00:00,49.853803369,3.97211659718,15.1329264808,0.0,9.17985065927,19.4245,30.8181227491,0.0,25.0491,5.76902274911
 07/06  15:00:00,44.5100006742,3.97211659718,9.82374696503,0.0,9.17985065927,19.4245,39.1683349052,0.0,33.3988,5.7695349052
 07/06  16:00:00,52.5542048663,3.97211659718,10.388230023,0.0,9.17985065927,26.9147,55.8671029657,0.0,50.0982,5.76890296572
 07/06  17:00:00,55.2518638294,3.97211659718,13.0836232661,0.0,9.17985065927,26.9147,57.6050651469,0.0,50.0982,7.50686514691
 07/06  18:00:00,57.7409497251,3.97211659718,15.5728560668,0.0,9.17985065927,26.9147,60.5110992865,0.0,50.0982,10.4128992865
 07/06  19:00:00,47.7279022837,3.97211659718,11.8181808233,0.0,9.17985065927,19.4245,44.3971439581,0.0,33.3988,10.9983439581
 07/06  20:00:00,49.1879033174,3.97211659718,10.1619719414,0.0,9.17985065927,19.4245,42.6489721969,0.0,33.3988,9.25017219688
 07/06  21:00:00,46.8709437116,3.97211659718,7.94820257659,0.0,9.17985065927,19.4245,35.4611708759,0.0,25.0491,10.4120708759
 07/06  22:00:00,45.6443931108,3.97211659718,6.85051190895,0.0,9.17985065927,19.4245,25.3640821736,0.0,16.6994,8.66468217365
 07/06  23:00:00,44.6110564892,3.97211659718,5.04633216691,0.0,9.17985065927,19.4245,12.9632680068,0.0,8.3497,4.61356800677
 07/06  24:00:00,24.2357228083,3.97211659718,1.36860590878,0.0,4.58992532963,8.1892,7.45689794786,0.0801059587247,3.33988,4.03691198913
 07/07  01:00:00,15.0667064059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  02:00:00,15.0862400791,0.0,0.0,0.0,1.52997510988,7.4902,3.93197134402,0.0,3.33988,0.592091344016
 07/07  03:00:00,15.0907661059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  04:00:00,15.8976722677,0.0,0.0,0.0,1.52997510988,7.4902,3.93192548088,0.0,3.33988,0.592045480881
 07/07  05:00:00,21.6109689926,3.97211659718,0.0873868782149,0.0,4.58992532963,8.1892,8.61712622541,0.247426225409,8.3497,0.02
 07/07  06:00:00,36.1324070458,3.97211659718,1.10614548735,0.0,9.17985065927,19.4245,19.6065709234,0.0197993836315,16.6994,2.88737153982
 07/07  07:00:00,48.4243975433,3.97211659718,6.27331652701,0.0,9.17985065927,26.9147,36.0465935818,0.0,25.0491,10.9974935818
 07/07  08:00:00,50.8048574041,3.97211659718,8.64195136984,0.0,9.17985065927,26.9147,43.8115209346,0.0,33.3988,10.4127209346
 07/07  09:00:00,45.0962385248,3.97211659718,10.3979051553,0.0,9.17985065927,19.4245,33.7142286902,0.0,25.0491,8.66512869019
 07/07  10:00:00,55.2203936875,3.97211659718,13.0102148256,0.0,9.17985065927,26.9147,49.2555340078,0.0,41.7485,7.50703400776
 07/07  11:00:00,59.5167563718,3.97211659718,16.5750314385,0.0,9.17985065927,26.9147,49.8378154644,0.0,41.7485,8.08931546441
 07/07  12:00:00,60.9538372101,3.97211659718,18.6485709758,0.0,9.17985065927,26.9147,49.2552808863,0.0,41.7485,7.50678088634
 07/07  13:00:00,52.3717157573,3.97211659718,17.6286990754,0.0,9.17985065927,19.4245,40.3228158666,0.0,33.3988,6.92401586661
 07/07  14:00:00,50.6230310587,3.97211659718,15.8771230886,0.0,9.17985065927,19.4245,30.8173164099,0.0,25.0491,5.76821640988
 07/07  15:00:00,48.4789597633,3.97211659718,13.7367802031,0.0,9.17985065927,19.4245,38.5930077947,0.0,33.3988,5.19420779472
 07/07  16:00:00,57.5998404048,3.97211659718,15.3699164734,0.0,9.17985065927,26.9147,55.8668892915,0.0,50.0982,5.76868929146
 07/07  17:00:00,59.2923843004,3.97211659718,17.0679174394,0.0,9.17985065927,26.9147,57.6036161796,0.0,50.0982,7.50541617965
 07/07  18:00:00,59.8084846532,3.97211659718,17.5967364133,0.0,9.17985065927,26.9147,60.5105089893,0.0,50.0982,10.4123089893
 07/07  19:00:00,49.8403318204,3.97211659718,14.1188945584,0.0,9.17985065927,19.4245,44.3976038858,0.0,33.3988,10.9988038858
 07/07  20:00:00,51.8367054626,3.97211659718,12.9720859859,0.0,9.17985065927,19.4245,42.6494673828,0.0,33.3988,9.25066738281
 07/07  21:00:00,49.0423369668,3.97211659718,10.2342109377,0.0,9.17985065927,19.4245,35.4620777629,0.0,25.0491,10.4129777629
 07/07  22:00:00,45.9022334001,3.97211659718,7.10298473614,0.0,9.17985065927,19.4245,25.3641899838,0.0,16.6994,8.66478998383
 07/07  23:00:00,43.1707468346,3.97211659718,3.6225222818,0.0,9.17985065927,19.4245,12.9636690559,0.0,8.3497,4.61396905592
 07/07  24:00:00,22.9101274802,3.97211659718,0.0546008140463,0.0,4.58992532963,8.1892,7.42178932249,0.0448344890184,3.33988,4.03707483347
 07/08  01:00:00,15.0515532973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,15.0712143019,0.0,0.0,0.0,1.52997510988,7.4902,3.93195285823,0.0,3.33988,0.592072858229
 07/08  03:00:00,15.0829574764,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  04:00:00,15.26481086,0.0,0.0,0.0,1.52997510988,7.4902,3.93195876037,0.0,3.33988,0.592078760369
 07/08  05:00:00,20.9622425406,3.97211659718,0.0738723936521,0.0,4.58992532963,8.1892,8.62899619532,0.259296195319,8.3497,0.02
 07/08  06:00:00,35.3858750748,3.97211659718,0.66204104929,0.0,9.17985065927,19.4245,19.6094785962,0.022967088626,16.6994,2.88711150755
 07/08  07:00:00,48.155034444,3.97211659718,6.00827534333,0.0,9.17985065927,26.9147,27.9364236817,0.0,25.0491,2.88732368171
 07/08  08:00:00,48.4666007041,3.97211659718,6.32539159156,0.0,9.17985065927,26.9147,36.8594239903,0.0,33.3988,3.46062399028
 07/08  09:00:00,40.7021020418,3.97211659718,6.0395746041,0.0,9.17985065927,19.4245,34.2983767868,0.0,25.0491,9.24927678681
 07/08  10:00:00,51.1662167365,3.97211659718,8.99048624668,0.0,9.17985065927,26.9147,49.8387445347,0.0,41.7485,8.0902445347
 07/08  11:00:00,54.4605276857,3.97211659718,11.5751017622,0.0,9.17985065927,26.9147,50.9991720553,0.0,41.7485,9.25067205526
 07/08  12:00:00,54.9551139671,3.97211659718,12.7060185368,0.0,9.17985065927,26.9147,50.9987068039,0.0,41.7485,9.25020680385
 07/08  13:00:00,47.0516400429,3.97211659718,12.3475948957,0.0,9.17985065927,19.4245,42.0642147224,0.0,33.3988,8.66541472241
 07/08  14:00:00,47.2111476863,3.97211659718,12.4871115352,0.0,9.17985065927,19.4245,32.5559902535,0.0,25.0491,7.50689025354
 07/08  15:00:00,48.2264462822,3.97211659718,13.4892671278,0.0,9.17985065927,19.4245,40.9037865019,0.0,33.3988,7.50498650189
 07/08  16:00:00,54.4346803758,3.97211659718,12.2339166136,0.0,9.17985065927,26.9147,56.4463293189,0.0,50.0982,6.34812931891
 07/08  17:00:00,53.7722630911,3.97211659718,11.5843590066,0.0,9.17985065927,26.9147,57.6039016277,0.0,50.0982,7.50570162773
 07/08  18:00:00,57.430040586,3.97211659718,15.2388234683,0.0,9.17985065927,26.9147,60.509955246,0.0,50.0982,10.411755246
 07/08  19:00:00,47.9256922295,3.97211659718,12.0190258334,0.0,9.17985065927,19.4245,43.8102721271,0.0,33.3988,10.4114721271
 07/08  20:00:00,47.3386741846,3.97211659718,8.33327546435,0.0,9.17985065927,19.4245,42.6470928272,0.0,33.3988,9.24829282718
 07/08  21:00:00,46.7466760563,3.97211659718,7.83173223192,0.0,9.17985065927,19.4245,34.8836078384,0.0,25.0491,9.83450783844
 07/08  22:00:00,45.0600099714,3.97211659718,6.27800168824,0.0,9.17985065927,19.4245,24.2052847266,0.0,16.6994,7.50588472664
 07/08  23:00:00,42.9543516358,3.97211659718,3.41216108369,0.0,9.17985065927,19.4245,14.1182263438,0.0,8.3497,5.76852634385
 07/08  24:00:00,22.8458811431,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.49061345579,0.113542015104,3.33988,4.03719144069
 07/09  01:00:00,15.0470132144,0.0,0.0,0.0,1.52997510988,7.4902,3.93192544848,0.0,3.33988,0.592045448483
 07/09  02:00:00,15.0704833321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  03:00:00,15.0780491252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  04:00:00,15.2525410334,0.0,0.0,0.0,1.52997510988,7.4902,3.93193139425,0.0,3.33988,0.592051394254
 07/09  05:00:00,20.9119220148,3.97211659718,0.0319574923824,0.0,4.58992532963,8.1892,8.64532950105,0.275629501046,8.3497,0.02
 07/09  06:00:00,35.233839799,3.97211659718,0.511635827938,0.0,9.17985065927,19.4245,19.6025913009,0.0158576446326,16.6994,2.88733365629
 07/09  07:00:00,49.2247076627,3.97211659718,7.06805153958,0.0,9.17985065927,26.9147,28.5100555392,0.0,25.0491,3.46095553921
 07/09  08:00:00,53.4142173548,3.97211659718,11.227846282,0.0,9.17985065927,26.9147,36.2864169785,0.0,33.3988,2.8876169785
 07/09  09:00:00,47.5659716922,3.97211659718,12.8319219043,0.0,9.17985065927,19.4245,27.9367601236,0.0,25.0491,2.88766012359
 07/09  10:00:00,60.2494574121,3.97211659718,17.9969342638,0.0,9.17985065927,26.9147,50.9973465176,0.0,41.7485,9.24884651764
 07/09  11:00:00,62.8961901801,3.97211659718,19.9179725434,0.0,9.17985065927,26.9147,50.9980388274,0.0,41.7485,9.24953882744
 07/09  12:00:00,64.9066068976,3.97211659718,22.5557748453,0.0,9.17985065927,26.9147,49.2540955465,0.0,41.7485,7.50559554646
 07/09  13:00:00,57.0088481731,3.97211659718,22.2155075534,0.0,9.17985065927,19.4245,40.9044272541,0.0,33.3988,7.50562725408
 07/09  14:00:00,52.533532272,3.97211659718,17.7580372929,0.0,9.17985065927,19.4245,30.8177465734,0.0,25.0491,5.76864657344
 07/09  15:00:00,47.1737076674,3.97211659718,12.4497950969,0.0,9.17985065927,19.4245,39.1677415185,0.0,33.3988,5.76894151851
 07/09  16:00:00,56.1979747254,3.97211659718,13.9870408088,0.0,9.17985065927,26.9147,55.8670213901,0.0,50.0982,5.76882139005
 07/09  17:00:00,58.6039162202,3.97211659718,16.3862930758,0.0,9.17985065927,26.9147,57.6035097795,0.0,50.0982,7.50530977947
 07/09  18:00:00,59.5088175081,3.97211659718,17.3029190051,0.0,9.17985065927,26.9147,59.3484448726,0.0,50.0982,9.25024487258
 07/09  19:00:00,50.3860885963,3.97211659718,14.4395969584,0.0,9.17985065927,19.4245,42.646830356,0.0,33.3988,9.24803035598
 07/09  20:00:00,51.5004074643,3.97211659718,12.4501914361,0.0,9.17985065927,19.4245,40.905304727,0.0,33.3988,7.50650472697
 07/09  21:00:00,46.3589333341,3.97211659718,7.42622720526,0.0,9.17985065927,19.4245,34.2958766565,0.0,25.0491,9.24677665648
 07/09  22:00:00,43.2924637713,3.97211659718,4.50409841475,0.0,9.17985065927,19.4245,24.205073205,0.0,16.6994,7.50567320497
 07/09  23:00:00,43.2354807662,3.97211659718,3.68122276421,0.0,9.17985065927,19.4245,12.3867586332,0.0,8.3497,4.03705863322
 07/09  24:00:00,22.9454121449,3.97211659718,0.0922171548753,0.0,4.58992532963,8.1892,8.0634184193,0.110430339745,3.33988,4.61310807956
 07/10  01:00:00,15.0452295532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,15.0644070155,0.0,0.0,0.0,1.52997510988,7.4902,3.93196854452,0.0,3.33988,0.592088544521
 07/10  03:00:00,15.0788707603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  04:00:00,15.2620536868,0.0,0.0,0.0,1.52997510988,7.4902,3.93197442176,0.0,3.33988,0.592094421764
 07/10  05:00:00,20.9464461492,3.97211659718,0.0604269078331,0.0,4.58992532963,8.1892,8.56539205337,0.195692053367,8.3497,0.02
 07/10  06:00:00,35.7021740726,3.97211659718,0.978968155605,0.0,9.17985065927,19.4245,19.6078221606,0.0211567059279,16.6994,2.88726545466
 07/10  07:00:00,49.7982841847,3.97211659718,7.63267198833,0.0,9.17985065927,26.9147,36.0468423054,0.0,25.0491,10.9977423054
 07/10  08:00:00,54.9819551403,3.97211659718,12.7805587565,0.0,9.17985065927,26.9147,43.8112034356,0.0,33.3988,10.4124034356
 07/10  09:00:00,50.4121212756,3.97211659718,15.6726620333,0.0,9.17985065927,19.4245,33.138563005,0.0,25.0491,8.089463005
 07/10  10:00:00,61.9003959056,3.97211659718,19.642741116,0.0,9.17985065927,26.9147,49.2555435256,0.0,41.7485,7.50704352561
 07/10  11:00:00,67.8249351143,3.97211659718,24.8403854381,0.0,9.17985065927,26.9147,50.4139666039,0.0,41.7485,8.66546660391
 07/10  12:00:00,68.7284909628,3.97211659718,26.3638080375,0.0,9.17985065927,26.9147,49.2544210291,0.0,41.7485,7.50592102906
 07/10  13:00:00,60.2975231083,3.97211659718,25.49313263,0.0,9.17985065927,19.4245,39.7480388793,0.0,33.3988,6.34923887934
 07/10  14:00:00,57.1275360539,3.97211659718,22.3300428155,0.0,9.17985065927,19.4245,30.8179364108,0.0,25.0491,5.7688364108
 07/10  15:00:00,56.4376787351,3.97211659718,21.6451617574,0.0,9.17985065927,19.4245,39.1678689089,0.0,33.3988,5.7690689089
 07/10  16:00:00,66.4402900303,3.97211659718,24.1531382259,0.0,9.17985065927,26.9147,55.8666103675,0.0,50.0982,5.76841036752
 07/10  17:00:00,66.1122917114,3.97211659718,23.8414057045,0.0,9.17985065927,26.9147,57.6049819787,0.0,50.0982,7.50678197866
 07/10  18:00:00,65.429164171,3.97211659718,23.1839137784,0.0,9.17985065927,26.9147,59.9323028042,0.0,50.0982,9.83410280418
 07/10  19:00:00,56.4469231619,3.97211659718,20.4678910014,0.0,9.17985065927,19.4245,44.3975262126,0.0,33.3988,10.9987262126
 07/10  20:00:00,58.3609267175,3.97211659718,19.2811975056,0.0,9.17985065927,19.4245,42.6498877513,0.0,33.3988,9.25108775127
 07/10  21:00:00,53.8104885724,3.97211659718,14.8388715239,0.0,9.17985065927,19.4245,35.4614356317,0.0,25.0491,10.4123356317
 07/10  22:00:00,51.8423998827,3.97211659718,13.0057236706,0.0,9.17985065927,19.4245,25.3637695351,0.0,16.6994,8.66436953508
 07/10  23:00:00,49.8132157367,3.97211659718,10.2103414863,0.0,9.17985065927,19.4245,12.9630265718,0.0,8.3497,4.61332657178
 07/10  24:00:00,27.9249930111,3.97211659718,5.02419331195,0.0,4.58992532963,8.1892,7.39419799706,0.0176268730297,3.33988,4.03669112404
 07/11  01:00:00,15.0945234576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  02:00:00,15.1173499463,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,15.1247499944,0.0,0.0,0.0,1.52997510988,7.4902,3.93197007229,0.0,3.33988,0.592090072295
 07/11  04:00:00,15.9550202903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,23.3458770906,3.97211659718,0.7286389526,0.0,4.58992532963,8.1892,9.12050530897,0.178709365821,8.3497,0.59209594315
 07/11  06:00:00,38.0349784438,3.97211659718,2.98623714306,0.0,9.17985065927,19.4245,19.5867195596,0.0,16.6994,2.88731955963
 07/11  07:00:00,51.7017818748,3.97211659718,9.52977074819,0.0,9.17985065927,26.9147,36.0464152461,0.0,25.0491,10.9973152461
 07/11  08:00:00,54.5925089916,3.97211659718,12.400615854,0.0,9.17985065927,26.9147,43.810631538,0.0,33.3988,10.411831538
 07/11  09:00:00,49.1953339291,3.97211659718,14.4618624716,0.0,9.17985065927,19.4245,33.1376817019,0.0,25.0491,8.08858170185
 07/11  10:00:00,59.5501123682,3.97211659718,17.2978554485,0.0,9.17985065927,26.9147,49.2553335725,0.0,41.7485,7.5068335725
 07/11  11:00:00,64.300421471,3.97211659718,21.3222038349,0.0,9.17985065927,26.9147,50.412861625,0.0,41.7485,8.66436162502
 07/11  12:00:00,66.429008761,3.97211659718,24.0828927047,0.0,9.17985065927,26.9147,48.678249205,0.0,41.7485,6.92974920503
 07/11  13:00:00,56.8864473016,3.97211659718,22.1094294774,0.0,9.17985065927,19.4245,40.3237331674,0.0,33.3988,6.92493316745
 07/11  14:00:00,55.5093180517,3.97211659718,20.7227556161,0.0,9.17985065927,19.4245,30.8177509352,0.0,25.0491,5.7686509352
 07/11  15:00:00,55.9879119742,3.97211659718,21.1915746176,0.0,9.17985065927,19.4245,39.1671300844,0.0,33.3988,5.76833008439
 07/11  16:00:00,65.9335815278,3.97211659718,23.6395474742,0.0,9.17985065927,26.9147,55.2912382484,0.0,50.0982,5.19303824836
 07/11  17:00:00,66.682267854,3.97211659718,24.3997934848,0.0,9.17985065927,26.9147,57.6043218923,0.0,50.0982,7.50612189233
 07/11  18:00:00,67.3533844782,3.97211659718,25.0931901246,0.0,9.17985065927,26.9147,60.5101964225,0.0,50.0982,10.4119964225
 07/11  19:00:00,57.6012479176,3.97211659718,21.8298713125,0.0,9.17985065927,19.4245,44.3973096884,0.0,33.3988,10.9985096884
 07/11  20:00:00,57.7118610521,3.97211659718,18.8133345787,0.0,9.17985065927,19.4245,42.6470414733,0.0,33.3988,9.24824147331
 07/11  21:00:00,51.7703312346,3.97211659718,12.9459962607,0.0,9.17985065927,19.4245,35.4606047649,0.0,25.0491,10.4115047649
 07/11  22:00:00,49.9698961856,3.97211659718,11.144014173,0.0,9.17985065927,19.4245,24.7875289354,0.0,16.6994,8.08812893539
 07/11  23:00:00,47.6908000188,3.97211659718,8.10857313303,0.0,9.17985065927,19.4245,12.9645822994,0.0,8.3497,4.61488229941
 07/11  24:00:00,27.0507322343,3.97211659718,4.15788884957,0.0,4.58992532963,8.1892,7.42688948808,0.0500774819345,3.33988,4.03693200614
 07/12  01:00:00,15.0839268547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,15.1098560439,0.0,0.0,0.0,1.52997510988,7.4902,3.93196755175,0.0,3.33988,0.592087551745
 07/12  03:00:00,15.12826547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.3039444846,0.0,0.0,0.0,1.52997510988,7.4902,3.93194761398,0.0,3.33988,0.592067613979
 07/12  05:00:00,23.6728868268,3.97211659718,1.69037363774,0.0,4.58992532963,8.1892,8.51527685309,0.145576853087,8.3497,0.02
 07/12  06:00:00,39.3137084688,3.97211659718,4.55598675715,0.0,9.17985065927,19.4245,19.5866469228,0.0,16.6994,2.88724692283
 07/12  07:00:00,54.5939429674,3.97211659718,12.3970178359,0.0,9.17985065927,26.9147,36.0476902898,0.0,25.0491,10.9985902898
 07/12  08:00:00,58.6846055337,3.97211659718,16.4579415586,0.0,9.17985065927,26.9147,43.8112861002,0.0,33.3988,10.4124861002
 07/12  09:00:00,53.4842198239,3.97211659718,18.7222117314,0.0,9.17985065927,19.4245,33.1382624829,0.0,25.0491,8.08916248286
 07/12  10:00:00,63.6784664127,3.97211659718,21.4082156808,0.0,9.17985065927,26.9147,49.2547542234,0.0,41.7485,7.50625422337
 07/12  11:00:00,67.4769180272,3.97211659718,24.4916004311,0.0,9.17985065927,26.9147,50.4130928462,0.0,41.7485,8.66459284623
 07/12  12:00:00,68.1462239787,3.97211659718,25.786988254,0.0,9.17985065927,26.9147,49.254402607,0.0,41.7485,7.50590260698
 07/12  13:00:00,60.1692230805,3.97211659718,25.367621903,0.0,9.17985065927,19.4245,39.7470482222,0.0,33.3988,6.34824822222
 07/12  14:00:00,58.2821117909,3.97211659718,23.4754455828,0.0,9.17985065927,19.4245,30.8171127762,0.0,25.0491,5.76801277616
 07/12  15:00:00,56.5518543233,3.97211659718,21.7413751174,0.0,9.17985065927,19.4245,39.166934157,0.0,33.3988,5.76813415695
 07/12  16:00:00,65.9839010055,3.97211659718,23.6847348848,0.0,9.17985065927,26.9147,55.8665043061,0.0,50.0982,5.76830430614
 07/12  17:00:00,67.8580227585,3.97211659718,25.5664316526,0.0,9.17985065927,26.9147,57.028607178,0.0,50.0982,6.930407178
 07/12  18:00:00,68.0394184426,3.97211659718,25.7635658401,0.0,9.17985065927,26.9147,60.5101653783,0.0,50.0982,10.4119653783
 07/12  19:00:00,59.7434340198,3.97211659718,22.6808461445,0.0,9.17985065927,19.4245,44.3971262452,0.0,33.3988,10.9983262452
 07/12  20:00:00,57.7783426115,3.97211659718,18.6904640302,0.0,9.17985065927,19.4245,42.6475709103,0.0,33.3988,9.24877091033
 07/12  21:00:00,53.8873763194,3.97211659718,14.9018388575,0.0,9.17985065927,19.4245,35.4613994707,0.0,25.0491,10.4122994707
 07/12  22:00:00,50.5395293775,3.97211659718,11.7071708495,0.0,9.17985065927,19.4245,24.787617543,0.0,16.6994,8.088217543
 07/12  23:00:00,48.1378338678,3.97211659718,8.54506420667,0.0,9.17985065927,19.4245,12.9645903285,0.0,8.3497,4.61489032853
 07/12  24:00:00,26.7878987533,3.97211659718,3.89938167955,0.0,4.58992532963,8.1892,7.39530247198,0.0182711252269,3.33988,4.03715134675
 07/13  01:00:00,15.0858324536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  02:00:00,15.1099705141,0.0,0.0,0.0,1.52997510988,7.4902,3.9319384616,0.0,3.33988,0.5920584616
 07/13  03:00:00,15.1264745936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.3159083824,0.0,0.0,0.0,1.52997510988,7.4902,3.93194438664,0.0,3.33988,0.592064386636
 07/13  05:00:00,24.9425415543,3.97211659718,2.94646683395,0.0,4.58992532963,8.1892,8.55029770711,0.180597707109,8.3497,0.02
 07/13  06:00:00,39.840339205,3.97211659718,5.0788907666,0.0,9.17985065927,19.4245,19.5865121595,0.0,16.6994,2.8871121595
 07/13  07:00:00,55.2728792205,3.97211659718,13.070903242,0.0,9.17985065927,26.9147,36.0476336375,0.0,25.0491,10.9985336375
 07/13  08:00:00,59.3603262122,3.97211659718,17.1256018002,0.0,9.17985065927,26.9147,43.8107745086,0.0,33.3988,10.4119745086
 07/13  09:00:00,52.9763656103,3.97211659718,18.2067236356,0.0,9.17985065927,19.4245,33.1382880328,0.0,25.0491,8.08918803276
 07/13  10:00:00,63.0358812535,3.97211659718,20.7581779544,0.0,9.17985065927,26.9147,49.2550910586,0.0,41.7485,7.50659105862
 07/13  11:00:00,67.942679936,3.97211659718,24.9447852202,0.0,9.17985065927,26.9147,50.413762908,0.0,41.7485,8.66526290802
 07/13  12:00:00,68.7462856044,3.97211659718,26.3676938225,0.0,9.17985065927,26.9147,49.2545196859,0.0,41.7485,7.50601968587
 07/13  13:00:00,60.3415616153,3.97211659718,25.523991481,0.0,9.17985065927,19.4245,39.747626839,0.0,33.3988,6.34882683904
 07/13  14:00:00,58.4393810262,3.97211659718,23.6239955731,0.0,9.17985065927,19.4245,30.8175502368,0.0,25.0491,5.76845023679
 07/13  15:00:00,57.1579452257,3.97211659718,22.340505199,0.0,9.17985065927,19.4245,38.5914907198,0.0,33.3988,5.1926907198
 07/13  16:00:00,66.2076335699,3.97211659718,23.905663652,0.0,9.17985065927,26.9147,55.8677537301,0.0,50.0982,5.76955373013
 07/13  17:00:00,68.0960628889,3.97211659718,25.8083764991,0.0,9.17985065927,26.9147,57.6046864246,0.0,50.0982,7.50648642455
 07/13  18:00:00,68.2010206076,3.97211659718,25.9230289509,0.0,9.17985065927,26.9147,60.5094176347,0.0,50.0982,10.4112176347
 07/13  19:00:00,60.3129233575,3.97211659718,23.2618779922,0.0,9.17985065927,19.4245,44.3961134194,0.0,33.3988,10.9973134194
 07/13  20:00:00,58.3959086089,3.97211659718,19.289138039,0.0,9.17985065927,19.4245,42.6469441902,0.0,33.3988,9.24814419019
 07/13  21:00:00,51.5087725661,3.97211659718,12.5263266977,0.0,9.17985065927,19.4245,34.8829436128,0.0,25.0491,9.83384361284
 07/13  22:00:00,46.8898718984,3.97211659718,8.07526408348,0.0,9.17985065927,19.4245,25.3644680719,0.0,16.6994,8.66506807193
 07/13  23:00:00,44.2412241315,3.97211659718,4.69075752549,0.0,9.17985065927,19.4245,12.9648123559,0.0,8.3497,4.61511235593
 07/13  24:00:00,23.9326483959,3.97211659718,1.07588687501,0.0,4.58992532963,8.1892,7.41323267377,0.0365855273141,3.33988,4.03676714646
 07/14  01:00:00,15.0560428084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  02:00:00,15.0811484545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  03:00:00,15.0868987122,0.0,0.0,0.0,1.52997510988,7.4902,3.93197141153,0.0,3.33988,0.592091411534
 07/14  04:00:00,15.8986532714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  05:00:00,22.6899968313,3.97211659718,0.110729577908,0.0,4.58992532963,8.1892,9.19555948541,0.253779408888,8.3497,0.592080076526
 07/14  06:00:00,36.671219129,3.97211659718,1.6408770062,0.0,9.17985065927,19.4245,19.5865670968,0.0,16.6994,2.88716709675
 07/14  07:00:00,50.4325194367,3.97211659718,8.2602196056,0.0,9.17985065927,26.9147,36.0465432066,0.0,25.0491,10.9974432066
 07/14  08:00:00,54.5565670144,3.97211659718,12.3488355413,0.0,9.17985065927,26.9147,43.2335579893,0.0,33.3988,9.83475798928
 07/14  09:00:00,49.3370676255,3.97211659718,14.5907971289,0.0,9.17985065927,19.4245,33.7146709721,0.0,25.0491,8.66557097211
 07/14  10:00:00,60.3009359587,3.97211659718,18.0410211437,0.0,9.17985065927,26.9147,49.2552771538,0.0,41.7485,7.50677715381
 07/14  11:00:00,66.9600138224,3.97211659718,23.9690538033,0.0,9.17985065927,26.9147,49.8368118379,0.0,41.7485,8.08831183793
 07/14  12:00:00,68.6545062636,3.97211659718,26.2816599306,0.0,9.17985065927,26.9147,49.2540347818,0.0,41.7485,7.50553478179
 07/14  13:00:00,59.8753553332,3.97211659718,25.0692130028,0.0,9.17985065927,19.4245,39.7462996268,0.0,33.3988,6.34749962684
 07/14  14:00:00,59.0163173025,3.97211659718,24.1929001021,0.0,9.17985065927,19.4245,30.8173062879,0.0,25.0491,5.76820628791
 07/14  15:00:00,56.0665373262,3.97211659718,21.2498171209,0.0,9.17985065927,19.4245,39.1676215308,0.0,33.3988,5.76882153077
 07/14  16:00:00,60.126789249,3.97211659718,17.8625820724,0.0,9.17985065927,26.9147,55.8676636422,0.0,50.0982,5.7694636422
 07/14  17:00:00,60.6956125262,3.97211659718,18.4514114854,0.0,9.17985065927,26.9147,57.6041906502,0.0,50.0982,7.50599065018
 07/14  18:00:00,64.188736581,3.97211659718,21.9535959628,0.0,9.17985065927,26.9147,59.9324676269,0.0,50.0982,9.83426762689
 07/14  19:00:00,56.3680182388,3.97211659718,19.5698836478,0.0,9.17985065927,19.4245,44.3957836776,0.0,33.3988,10.9969836776
 07/14  20:00:00,56.4873930303,3.97211659718,17.5862069956,0.0,9.17985065927,19.4245,42.6477638344,0.0,33.3988,9.24896383443
 07/14  21:00:00,52.7357249586,3.97211659718,13.8974043439,0.0,9.17985065927,19.4245,35.4600191562,0.0,25.0491,10.4109191562
 07/14  22:00:00,50.387827181,3.97211659718,11.5555957743,0.0,9.17985065927,19.4245,24.7872383992,0.0,16.6994,8.08783839915
 07/14  23:00:00,48.0266754818,3.97211659718,8.43362849322,0.0,9.17985065927,19.4245,12.9642565173,0.0,8.3497,4.61455651729
 07/14  24:00:00,26.8189319322,3.97211659718,3.92947530004,0.0,4.58992532963,8.1892,7.41436290893,0.0378070869465,3.33988,4.03667582198
 07/15  01:00:00,15.0769481033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  02:00:00,15.0914442648,0.0,0.0,0.0,1.52997510988,7.4902,3.93197345784,0.0,3.33988,0.592093457836
 07/15  03:00:00,15.1007929973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  04:00:00,15.2816013625,0.0,0.0,0.0,1.52997510988,7.4902,3.93195353046,0.0,3.33988,0.592073530461
 07/15  05:00:00,22.3401390386,3.97211659718,0.372774797338,0.0,4.58992532963,8.1892,8.52649739684,0.156797396845,8.3497,0.02
 07/15  06:00:00,37.3776071635,3.97211659718,2.63413747847,0.0,9.17985065927,19.4245,19.5864109646,0.0,16.6994,2.88701096462
 07/15  07:00:00,49.8523379143,3.97211659718,7.69039962513,0.0,9.17985065927,26.9147,27.936099304,0.0,25.0491,2.88699930401
 07/15  08:00:00,51.595091875,3.97211659718,9.42401204795,0.0,9.17985065927,26.9147,36.2859884984,0.0,33.3988,2.8871884984
 07/15  09:00:00,44.6390830607,3.97211659718,9.93782193875,0.0,9.17985065927,19.4245,34.2990232144,0.0,25.0491,9.24992321443
 07/15  10:00:00,53.164560727,3.97211659718,10.964230026,0.0,9.17985065927,26.9147,50.4135342357,0.0,41.7485,8.6650342357
 07/15  11:00:00,56.3170898862,3.97211659718,13.3967576579,0.0,9.17985065927,26.9147,50.9955136437,0.0,41.7485,9.24701364366
 07/15  12:00:00,57.8238974855,3.97211659718,15.5283402224,0.0,9.17985065927,26.9147,50.9979756182,0.0,41.7485,9.24947561825
 07/15  13:00:00,51.4687907703,3.97211659718,16.7151816917,0.0,9.17985065927,19.4245,41.4869639117,0.0,33.3988,8.08816391167
 07/15  14:00:00,50.5153163952,3.97211659718,15.7533557592,0.0,9.17985065927,19.4245,32.5554595706,0.0,25.0491,7.50635957057
 07/15  15:00:00,50.1818299941,3.97211659718,15.419972838,0.0,9.17985065927,19.4245,40.9041349122,0.0,33.3988,7.50533491223
