Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  16:00:00,59.9435637932,3.97211659718,17.6820402461,0.0,9.17985065927,26.9147,56.4464720376,0.0,50.0982,6.3482720376
 07/15  17:00:00,61.0917705508,3.97211659718,18.824794205,0.0,9.17985065927,26.9147,57.6028318879,0.0,50.0982,7.50463188792
 07/15  18:00:00,62.0550829575,3.97211659718,19.8164804378,0.0,9.17985065927,26.9147,59.931338846,0.0,50.0982,9.83313884602
 07/15  19:00:00,51.8024629415,3.97211659718,14.8130434403,0.0,9.17985065927,19.4245,43.8095273232,0.0,33.3988,10.4107273232
 07/15  20:00:00,49.5062471554,3.97211659718,10.4676719785,0.0,9.17985065927,19.4245,42.6470375694,0.0,33.3988,9.24823756937
 07/15  21:00:00,48.348418986,3.97211659718,9.41229898386,0.0,9.17985065927,19.4245,34.8820265655,0.0,25.0491,9.83292656549
 07/15  22:00:00,46.8610067418,3.97211659718,8.06122362463,0.0,9.17985065927,19.4245,24.2048234391,0.0,16.6994,7.50542343912
 07/15  23:00:00,45.6525403551,3.97211659718,6.0852729679,0.0,9.17985065927,19.4245,14.1177480657,0.0,8.3497,5.76804806572
 07/15  24:00:00,24.8003245893,3.97211659718,1.93089162203,0.0,4.58992532963,8.1892,7.44233185001,0.0660911828423,3.33988,4.03636066717
 07/16  01:00:00,15.0656255896,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  02:00:00,15.0893291221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  03:00:00,15.1016027506,0.0,0.0,0.0,1.52997510988,7.4902,3.9319602282,0.0,3.33988,0.592080228198
 07/16  04:00:00,15.2916924918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  05:00:00,22.5026632707,3.97211659718,0.534506040649,0.0,4.58992532963,8.1892,9.07172062034,0.129934503266,8.3497,0.592086117073
 07/16  06:00:00,36.3344600804,3.97211659718,1.60184040255,0.0,9.17985065927,19.4245,19.5864743125,0.0,16.6994,2.88707431249
 07/16  07:00:00,48.2266271112,3.97211659718,6.07416672334,0.0,9.17985065927,26.9147,27.9364509315,0.0,25.0491,2.88735093155
 07/16  08:00:00,49.5639595748,3.97211659718,7.41103021987,0.0,9.17985065927,26.9147,36.2863235088,0.0,33.3988,2.88752350877
 07/16  09:00:00,40.3582814527,3.97211659718,5.68603822013,0.0,9.17985065927,19.4245,27.9366384064,0.0,25.0491,2.88753840645
 07/16  10:00:00,50.5692901409,3.97211659718,8.40102798393,0.0,9.17985065927,26.9147,50.9969800187,0.0,41.7485,9.2484800187
 07/16  11:00:00,53.5870120365,3.97211659718,10.6904411788,0.0,9.17985065927,26.9147,50.9970379687,0.0,41.7485,9.24853796869
 07/16  12:00:00,56.3879238088,3.97211659718,14.1112598457,0.0,9.17985065927,26.9147,49.2550061982,0.0,41.7485,7.50650619819
 07/16  13:00:00,49.3528447441,3.97211659718,14.6141443984,0.0,9.17985065927,19.4245,40.9048257568,0.0,33.3988,7.50602575678
 07/16  14:00:00,46.8307616383,3.97211659718,12.0976036797,0.0,9.17985065927,19.4245,30.8180083153,0.0,25.0491,5.76890831531
 07/16  15:00:00,45.2943416768,3.97211659718,10.5748897002,0.0,9.17985065927,19.4245,38.5926592547,0.0,33.3988,5.19385925467
 07/16  16:00:00,54.2727458206,3.97211659718,12.0706269991,0.0,9.17985065927,26.9147,55.8668231722,0.0,50.0982,5.76862317217
 07/16  17:00:00,56.2523772149,3.97211659718,14.0434208138,0.0,9.17985065927,26.9147,57.6030125865,0.0,50.0982,7.50481258649
 07/16  18:00:00,57.9705071952,3.97211659718,15.7610436958,0.0,9.17985065927,26.9147,59.3447580283,0.0,50.0982,9.24655802829
 07/16  19:00:00,48.9097336012,3.97211659718,11.9404350439,0.0,9.17985065927,19.4245,42.6463949102,0.0,33.3988,9.24759491024
 07/16  20:00:00,48.2081677972,3.97211659718,9.18594848641,0.0,9.17985065927,19.4245,40.9047315739,0.0,33.3988,7.5059315739
 07/16  21:00:00,44.8766754538,3.97211659718,5.95657612202,0.0,9.17985065927,19.4245,33.7202941831,0.0,25.0491,8.67119418306
 07/16  22:00:00,43.33322606,3.97211659718,4.5444791716,0.0,9.17985065927,19.4245,24.2041369688,0.0,16.6994,7.50473696882
 07/16  23:00:00,43.5149712392,3.97211659718,3.95755424541,0.0,9.17985065927,19.4245,12.3866498169,0.0,8.3497,4.03694981692
 07/16  24:00:00,23.3882274613,3.97211659718,0.533077993555,0.0,4.58992532963,8.1892,8.04935525247,0.0950227903578,3.33988,4.61445246211
 07/17  01:00:00,15.0519816382,0.0,0.0,0.0,1.52997510988,7.4902,3.93192789411,0.0,3.33988,0.592047894114
 07/17  02:00:00,15.0694856282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  03:00:00,15.0827891415,0.0,0.0,0.0,1.52997510988,7.4902,3.93193383599,0.0,3.33988,0.592053835985
 07/17  04:00:00,15.272253446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  05:00:00,22.0374787412,3.97211659718,0.0834515957139,0.0,4.58992532963,8.1892,8.54139394945,0.171693949454,8.3497,0.02
 07/17  06:00:00,35.8535966407,3.97211659718,1.1296696374,0.0,9.17985065927,19.4245,20.1596975071,0.0,16.6994,3.46029750706
 07/17  07:00:00,47.2487682737,3.97211659718,5.10306934209,0.0,9.17985065927,26.9147,35.468080497,0.0,25.0491,10.418980497
 07/17  08:00:00,48.4270586046,3.97211659718,6.2769358253,0.0,9.17985065927,26.9147,43.8108695807,0.0,33.3988,10.4120695807
 07/17  09:00:00,41.0816221915,3.97211659718,6.41372589072,0.0,9.17985065927,19.4245,33.1378329734,0.0,25.0491,8.08873297345
 07/17  10:00:00,50.3058357788,3.97211659718,8.13469726312,0.0,9.17985065927,26.9147,49.2546014283,0.0,41.7485,7.50610142833
 07/17  11:00:00,55.0387236934,3.97211659718,12.141141725,0.0,9.17985065927,26.9147,49.8360755858,0.0,41.7485,8.08757558576
 07/17  12:00:00,57.8636496397,3.97211659718,15.6023892913,0.0,9.17985065927,26.9147,49.255209029,0.0,41.7485,7.50670902903
 07/17  13:00:00,47.5830992454,3.97211659718,12.8908795796,0.0,9.17985065927,19.4245,40.3230234533,0.0,33.3988,6.9242234533
 07/17  14:00:00,43.2250226151,3.97211659718,8.54790129837,0.0,9.17985065927,19.4245,30.2428175196,0.0,25.0491,5.1937175196
 07/17  15:00:00,40.9371221704,3.97211659718,6.26605673905,0.0,9.17985065927,19.4245,39.1664926011,0.0,33.3988,5.76769260108
 07/17  16:00:00,49.4805447498,3.97211659718,7.32472810794,0.0,9.17985065927,26.9147,55.8663614251,0.0,50.0982,5.76816142505
 07/17  17:00:00,51.0460231069,3.97211659718,8.8935953995,0.0,9.17985065927,26.9147,57.6034093153,0.0,50.0982,7.50520931531
 07/17  18:00:00,53.8830321132,3.97211659718,11.7253568713,0.0,9.17985065927,26.9147,59.9320935333,0.0,50.0982,9.83389353334
 07/17  19:00:00,47.5652629213,3.97211659718,10.6153080355,0.0,9.17985065927,19.4245,44.3974500159,0.0,33.3988,10.9986500159
 07/17  20:00:00,49.362365499,3.97211659718,10.3395711831,0.0,9.17985065927,19.4245,42.6457983592,0.0,33.3988,9.24699835919
 07/17  21:00:00,46.7785167788,3.97211659718,7.84801250219,0.0,9.17985065927,19.4245,34.8809991652,0.0,25.0491,9.83189916523
 07/17  22:00:00,44.5843118249,3.97211659718,5.79135629078,0.0,9.17985065927,19.4245,25.3641891539,0.0,16.6994,8.66478915393
 07/17  23:00:00,43.1162485933,3.97211659718,3.56454077147,0.0,9.17985065927,19.4245,12.9628290173,0.0,8.3497,4.6131290173
 07/17  24:00:00,23.0895656598,3.97211659718,0.237185299635,0.0,4.58992532963,8.1892,6.89556143746,0.0924465810627,3.33988,3.46323485639
 07/18  01:00:00,15.0546677906,0.0,0.0,0.0,1.52997510988,7.4902,3.93196905201,0.0,3.33988,0.592089052006
 07/18  02:00:00,15.0804023903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,15.093371139,0.0,0.0,0.0,1.52997510988,7.4902,3.93197496067,0.0,3.33988,0.592094960671
 07/18  04:00:00,15.9253534918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  05:00:00,23.0657631124,3.97211659718,0.452568199137,0.0,4.58992532963,8.1892,9.06004051069,0.118291396188,8.3497,0.592049114502
 07/18  06:00:00,36.9958451843,3.97211659718,1.95400520733,0.0,9.17985065927,19.4245,19.5861209735,0.0,16.6994,2.88672097352
 07/18  07:00:00,48.5171390168,3.97211659718,6.35885072367,0.0,9.17985065927,26.9147,36.0451073794,0.0,25.0491,10.9960073794
 07/18  08:00:00,50.3339861313,3.97211659718,8.16332386301,0.0,9.17985065927,26.9147,43.2321170319,0.0,33.3988,9.83331703191
 07/18  09:00:00,43.1326266735,3.97211659718,8.44209491458,0.0,9.17985065927,19.4245,33.713938118,0.0,25.0491,8.66483811797
 07/18  10:00:00,53.9219033799,3.97211659718,11.7178414641,0.0,9.17985065927,26.9147,48.6789297461,0.0,41.7485,6.93042974612
 07/18  11:00:00,59.1192487133,3.97211659718,16.17752378,0.0,9.17985065927,26.9147,50.4123339657,0.0,41.7485,8.66383396574
 07/18  12:00:00,62.5064694988,3.97211659718,20.1904629886,0.0,9.17985065927,26.9147,48.6784115654,0.0,41.7485,6.92991156537
 07/18  13:00:00,53.5184692728,3.97211659718,18.7598672755,0.0,9.17985065927,19.4245,40.3230769232,0.0,33.3988,6.92427692318
 07/18  14:00:00,51.0183456512,3.97211659718,16.2524585729,0.0,9.17985065927,19.4245,30.2415014951,0.0,25.0491,5.19240149506
 07/18  15:00:00,49.2778610333,3.97211659718,14.5230282008,0.0,9.17985065927,19.4245,39.1671929596,0.0,33.3988,5.76839295955
 07/18  16:00:00,57.7890711875,3.97211659718,15.5616011583,0.0,9.17985065927,26.9147,55.8661869305,0.0,50.0982,5.7679869305
 07/18  17:00:00,59.0586870624,3.97211659718,16.8412355166,0.0,9.17985065927,26.9147,57.6037818599,0.0,50.0982,7.50558185992
 07/18  18:00:00,59.8916951681,3.97211659718,17.6865237114,0.0,9.17985065927,26.9147,59.9315262067,0.0,50.0982,9.83332620672
 07/18  19:00:00,50.8672015664,3.97211659718,14.0936201453,0.0,9.17985065927,19.4245,44.3953552254,0.0,33.3988,10.9965552254
 07/18  20:00:00,49.8723721055,3.97211659718,11.0198203357,0.0,9.17985065927,19.4245,42.6465616213,0.0,33.3988,9.24776162134
 07/18  21:00:00,46.2426013137,3.97211659718,7.45153718439,0.0,9.17985065927,19.4245,34.8823485929,0.0,25.0491,9.83324859288
 07/18  22:00:00,44.7543588783,3.97211659718,5.96311887445,0.0,9.17985065927,19.4245,25.3630031493,0.0,16.6994,8.66360314933
 07/18  23:00:00,43.9538815244,3.97211659718,4.39384094128,0.0,9.17985065927,19.4245,12.963020652,0.0,8.3497,4.61332065205
 07/18  24:00:00,24.0324837484,3.97211659718,1.17004995158,0.0,4.58992532963,8.1892,7.45833812399,0.082175200925,3.33988,4.03628292306
 07/19  01:00:00,15.0612189391,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  02:00:00,15.0847644802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  03:00:00,15.0930487347,0.0,0.0,0.0,1.52997510988,7.4902,3.93193902849,0.0,3.33988,0.592059028494
 07/19  04:00:00,15.2747971758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  05:00:00,22.4043642215,3.97211659718,0.439241062014,0.0,4.58992532963,8.1892,9.10738191022,0.165616959159,8.3497,0.592064951058
 07/19  06:00:00,36.9211047342,3.97211659718,2.18375441741,0.0,9.17985065927,19.4245,19.5863215595,0.0,16.6994,2.88692155953
 07/19  07:00:00,49.2116565004,3.97211659718,7.05290884921,0.0,9.17985065927,26.9147,36.0453818195,0.0,25.0491,10.9962818195
 07/19  08:00:00,52.2448453707,3.97211659718,10.069011801,0.0,9.17985065927,26.9147,43.2326784273,0.0,33.3988,9.8338784273
 07/19  09:00:00,46.835801753,3.97211659718,12.1219601786,0.0,9.17985065927,19.4245,33.137091623,0.0,25.0491,8.08799162299
 07/19  10:00:00,56.15747127,3.97211659718,13.9375891233,0.0,9.17985065927,26.9147,49.2538147087,0.0,41.7485,7.50531470875
 07/19  11:00:00,58.8395174608,3.97211659718,15.9095907678,0.0,9.17985065927,26.9147,50.4130021381,0.0,41.7485,8.6645021381
 07/19  12:00:00,58.0351492748,3.97211659718,15.7661053915,0.0,9.17985065927,26.9147,48.6779569423,0.0,41.7485,6.92945694234
 07/19  13:00:00,49.5494561315,3.97211659718,14.8363492621,0.0,9.17985065927,19.4245,40.3237550459,0.0,33.3988,6.92495504595
 07/19  14:00:00,48.9833795539,3.97211659718,14.2578308276,0.0,9.17985065927,19.4245,30.243160244,0.0,25.0491,5.19406024399
 07/19  15:00:00,48.2383446508,3.97211659718,13.4993317081,0.0,9.17985065927,19.4245,39.1664653573,0.0,33.3988,5.76766535726
 07/19  16:00:00,55.6110356586,3.97211659718,13.3975684226,0.0,9.17985065927,26.9147,55.8659148876,0.0,50.0982,5.76771488757
 07/19  17:00:00,56.9368430006,3.97211659718,14.7373333925,0.0,9.17985065927,26.9147,57.6034241539,0.0,50.0982,7.50522415392
 07/19  18:00:00,58.805431379,3.97211659718,16.6110619481,0.0,9.17985065927,26.9147,59.9305828406,0.0,50.0982,9.83238284064
 07/19  19:00:00,50.8927825036,3.97211659718,13.9080673204,0.0,9.17985065927,19.4245,44.3954859419,0.0,33.3988,10.9966859419
 07/19  20:00:00,51.1116723526,3.97211659718,12.0729524945,0.0,9.17985065927,19.4245,42.6467293973,0.0,33.3988,9.24792939732
 07/19  21:00:00,47.0591580742,3.97211659718,8.13045987261,0.0,9.17985065927,19.4245,34.8820616648,0.0,25.0491,9.83296166482
 07/19  22:00:00,45.3353841395,3.97211659718,6.53790110196,0.0,9.17985065927,19.4245,24.7862145388,0.0,16.6994,8.08681453884
 07/19  23:00:00,43.6798692377,3.97211659718,4.12470695005,0.0,9.17985065927,19.4245,13.5376403562,0.0,8.3497,5.18794035624
 07/19  24:00:00,23.2159435265,3.97211659718,0.36247089245,0.0,4.58992532963,8.1892,6.87242148638,0.0694682864591,3.33988,3.46307319992
 07/20  01:00:00,15.0427096333,0.0,0.0,0.0,1.52997510988,7.4902,3.93195719462,0.0,3.33988,0.592077194618
 07/20  02:00:00,15.0600061359,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.0752207397,0.0,0.0,0.0,1.52997510988,7.4902,3.93193723865,0.0,3.33988,0.592057238646
 07/20  04:00:00,15.2564014728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  05:00:00,21.9756173203,3.97211659718,0.052627799254,0.0,4.58992532963,8.1892,9.22246497748,0.280701813438,8.3497,0.592063164037
 07/20  06:00:00,34.7555912099,3.97211659718,0.0611898702508,0.0,9.17985065927,19.4245,19.5865556615,0.0,16.6994,2.88715566148
 07/20  07:00:00,48.0585368981,3.97211659718,5.90435074842,0.0,9.17985065927,26.9147,36.0464302076,0.0,25.0491,10.9973302076
 07/20  08:00:00,53.0810026481,3.97211659718,10.8922019538,0.0,9.17985065927,26.9147,43.232825476,0.0,33.3988,9.83402547604
 07/20  09:00:00,47.1959684621,3.97211659718,12.4759514281,0.0,9.17985065927,19.4245,33.1377834503,0.0,25.0491,8.08868345033
 07/20  10:00:00,58.3388958737,3.97211659718,16.0947623441,0.0,9.17985065927,26.9147,49.2549965255,0.0,41.7485,7.50649652547
 07/20  11:00:00,62.69865774,3.97211659718,19.7269952847,0.0,9.17985065927,26.9147,49.8366798349,0.0,41.7485,8.08817983492
 07/20  12:00:00,65.1963536838,3.97211659718,22.8533171362,0.0,9.17985065927,26.9147,49.2536489042,0.0,41.7485,7.5051489042
 07/20  13:00:00,56.420543546,3.97211659718,21.6344070531,0.0,9.17985065927,19.4245,39.7468734388,0.0,33.3988,6.3480734388
 07/20  14:00:00,54.0837463128,3.97211659718,19.2969211426,0.0,9.17985065927,19.4245,30.8175441119,0.0,25.0491,5.76844411189
 07/20  15:00:00,51.8170762911,3.97211659718,17.0370148041,0.0,9.17985065927,19.4245,39.1669082572,0.0,33.3988,5.76810825722
 07/20  16:00:00,62.0150738296,3.97211659718,19.7385823832,0.0,9.17985065927,26.9147,55.2917256502,0.0,50.0982,5.1935256502
 07/20  17:00:00,64.6563356832,3.97211659718,22.3793341314,0.0,9.17985065927,26.9147,57.6037817545,0.0,50.0982,7.50558175455
 07/20  18:00:00,65.5049659137,3.97211659718,23.2452737061,0.0,9.17985065927,26.9147,60.5088229965,0.0,50.0982,10.4106229965
 07/20  19:00:00,56.313104737,3.97211659718,19.3070181097,0.0,9.17985065927,19.4245,43.8179520431,0.0,33.3988,10.4191520431
 07/20  20:00:00,54.350902592,3.97211659718,15.2931751824,0.0,9.17985065927,19.4245,42.6479888306,0.0,33.3988,9.24918883058
 07/20  21:00:00,49.2247957788,3.97211659718,10.2807600366,0.0,9.17985065927,19.4245,35.4596602653,0.0,25.0491,10.4105602653
 07/20  22:00:00,46.5153344263,3.97211659718,7.71184268545,0.0,9.17985065927,19.4245,24.7871745546,0.0,16.6994,8.08777455457
 07/20  23:00:00,45.1846677194,3.97211659718,5.61457505462,0.0,9.17985065927,19.4245,12.9640454198,0.0,8.3497,4.61434541977
 07/20  24:00:00,24.0912520839,3.97211659718,1.22767448374,0.0,4.58992532963,8.1892,7.43196394712,0.0551236662667,3.33988,4.03696028086
 07/21  01:00:00,15.0561783273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  02:00:00,15.0757310811,0.0,0.0,0.0,1.52997510988,7.4902,3.93195201895,0.0,3.33988,0.592072018946
 07/21  03:00:00,15.0864674636,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  04:00:00,15.8987422809,0.0,0.0,0.0,1.52997510988,7.4902,3.93195792119,0.0,3.33988,0.592077921189
 07/21  05:00:00,22.6685878854,3.97211659718,0.0971198185791,0.0,4.58992532963,8.1892,8.62880295755,0.259102957551,8.3497,0.02
 07/21  06:00:00,35.9030186125,3.97211659718,0.884513511015,0.0,9.17985065927,19.4245,19.5862862558,0.0,16.6994,2.88688625581
 07/21  07:00:00,49.3949478959,3.97211659718,7.23456763414,0.0,9.17985065927,26.9147,36.0471178566,0.0,25.0491,10.9980178566
 07/21  08:00:00,54.3860316937,3.97211659718,12.1877816588,0.0,9.17985065927,26.9147,43.2324044229,0.0,33.3988,9.83360442294
 07/21  09:00:00,49.7622798525,3.97211659718,15.0179529611,0.0,9.17985065927,19.4245,33.7142692221,0.0,25.0491,8.66516922214
 07/21  10:00:00,59.8613331537,3.97211659718,17.6012177382,0.0,9.17985065927,26.9147,48.6788308076,0.0,41.7485,6.93033080761
 07/21  11:00:00,63.5988191616,3.97211659718,20.6142694854,0.0,9.17985065927,26.9147,50.4121883434,0.0,41.7485,8.66368834339
 07/21  12:00:00,66.3340743969,3.97211659718,23.975840537,0.0,9.17985065927,26.9147,48.6775517328,0.0,41.7485,6.9290517328
 07/21  13:00:00,56.2681667164,3.97211659718,21.4909674368,0.0,9.17985065927,19.4245,40.3226537395,0.0,33.3988,6.92385373951
 07/21  14:00:00,53.9710310122,3.97211659718,19.1880364739,0.0,9.17985065927,19.4245,30.2417055165,0.0,25.0491,5.19260551648
 07/21  15:00:00,53.0159263364,3.97211659718,18.2203807931,0.0,9.17985065927,19.4245,39.1676546793,0.0,33.3988,5.76885467926
 07/21  16:00:00,63.309408294,3.97211659718,21.02073591,0.0,9.17985065927,26.9147,55.8670120493,0.0,50.0982,5.76881204929
 07/21  17:00:00,62.8607273022,3.97211659718,20.5952007977,0.0,9.17985065927,26.9147,57.6037865296,0.0,50.0982,7.50558652964
 07/21  18:00:00,61.1705273906,3.97211659718,18.9423878263,0.0,9.17985065927,26.9147,59.932431556,0.0,50.0982,9.834231556
 07/21  19:00:00,51.5046867229,3.97211659718,14.7318100574,0.0,9.17985065927,19.4245,44.3946684866,0.0,33.3988,10.9958684866
 07/21  20:00:00,51.6184544076,3.97211659718,12.7539425561,0.0,9.17985065927,19.4245,42.6452470094,0.0,33.3988,9.24644700935
 07/21  21:00:00,47.8549402826,3.97211659718,9.05306967942,0.0,9.17985065927,19.4245,34.8819412957,0.0,25.0491,9.8328412957
 07/21  22:00:00,45.8539134888,3.97211659718,7.05478841127,0.0,9.17985065927,19.4245,24.7863566027,0.0,16.6994,8.08695660274
 07/21  23:00:00,44.5793621519,3.97211659718,5.01765696924,0.0,9.17985065927,19.4245,12.9650301351,0.0,8.3497,4.61533013511
 07/21  24:00:00,24.2018391705,3.97211659718,1.3360473111,0.0,4.58992532963,8.1892,7.41786914929,0.0409962921202,3.33988,4.03699285717
 07/22  01:00:00,15.0601809165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,15.0805856146,0.0,0.0,0.0,1.52997510988,7.4902,3.93196303329,0.0,3.33988,0.592083033292
 07/22  03:00:00,15.0866319018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.2655545349,0.0,0.0,0.0,1.52997510988,7.4902,3.93196891928,0.0,3.33988,0.592088919277
 07/22  05:00:00,22.0252310117,3.97211659718,0.0749673013647,0.0,4.58992532963,8.1892,8.61934529685,0.249645296851,8.3497,0.02
 07/22  06:00:00,35.7835511532,3.97211659718,1.05763685304,0.0,9.17985065927,19.4245,19.5978762777,0.0111738533984,16.6994,2.88730242429
 07/22  07:00:00,50.5965224449,3.97211659718,8.43067069516,0.0,9.17985065927,26.9147,27.9365317713,0.0,25.0491,2.88743177133
 07/22  08:00:00,55.2621973574,3.97211659718,13.0657141867,0.0,9.17985065927,26.9147,36.8596518407,0.0,33.3988,3.46085184074
 07/22  09:00:00,50.2241609315,3.97211659718,15.4827386136,0.0,9.17985065927,19.4245,33.7211005737,0.0,25.0491,8.67200057372
 07/22  10:00:00,61.505971851,3.97211659718,19.2455653733,0.0,9.17985065927,26.9147,50.4138504616,0.0,41.7485,8.66535046164
 07/22  11:00:00,66.3891166925,3.97211659718,23.3928762507,0.0,9.17985065927,26.9147,50.4197256336,0.0,41.7485,8.67122563358
 07/22  12:00:00,66.2918506659,3.97211659718,23.9170626008,0.0,9.17985065927,26.9147,50.9968521166,0.0,41.7485,9.24835211662
 07/22  13:00:00,57.8271081371,3.97211659718,23.0210533313,0.0,9.17985065927,19.4245,42.0622338612,0.0,33.3988,8.66343386119
 07/22  14:00:00,56.6329583293,3.97211659718,21.8269158445,0.0,9.17985065927,19.4245,31.9772946296,0.0,25.0491,6.92819462964
 07/22  15:00:00,55.5008394445,3.97211659718,20.7080496396,0.0,9.17985065927,19.4245,40.9050716246,0.0,33.3988,7.5062716246
 07/22  16:00:00,60.7225988307,3.97211659718,18.4711666955,0.0,9.17985065927,26.9147,56.4473950976,0.0,50.0982,6.34919509761
 07/22  17:00:00,58.7328180036,3.97211659718,16.5001505512,0.0,9.17985065927,26.9147,57.604418919,0.0,50.0982,7.50621891896
 07/22  18:00:00,60.8886472841,3.97211659718,18.6682094054,0.0,9.17985065927,26.9147,59.9308435344,0.0,50.0982,9.83264353445
 07/22  19:00:00,53.7147540078,3.97211659718,16.7139216468,0.0,9.17985065927,19.4245,43.8092095349,0.0,33.3988,10.4104095349
 07/22  20:00:00,51.6263970335,3.97211659718,12.569824114,0.0,9.17985065927,19.4245,42.0672004711,0.0,33.3988,8.66840047112
 07/22  21:00:00,49.1617009353,3.97211659718,10.2189152718,0.0,9.17985065927,19.4245,35.4598856253,0.0,25.0491,10.4107856253
 07/22  22:00:00,47.1990149582,3.97211659718,8.39593616736,0.0,9.17985065927,19.4245,24.2042437833,0.0,16.6994,7.50484378329
 07/22  23:00:00,45.5447375883,3.97211659718,5.98522258844,0.0,9.17985065927,19.4245,13.5423582385,0.0,8.3497,5.19265823847
 07/22  24:00:00,24.2215499419,3.97211659718,1.35888627246,0.0,4.58992532963,8.1892,7.45058278174,0.0740648746052,3.33988,4.03663790714
 07/23  01:00:00,15.0581600086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  02:00:00,15.0738075354,0.0,0.0,0.0,1.52997510988,7.4902,3.93194286414,0.0,3.33988,0.592062864139
 07/23  03:00:00,15.0868455903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  04:00:00,15.2692327623,0.0,0.0,0.0,1.52997510988,7.4902,3.93194878217,0.0,3.33988,0.592068782169
 07/23  05:00:00,22.0181472972,3.97211659718,0.0764687511018,0.0,4.58992532963,8.1892,8.63271694092,0.263016940923,8.3497,0.02
 07/23  06:00:00,35.8341148501,3.97211659718,1.10899551527,0.0,9.17985065927,19.4245,19.6083455322,0.0219659950827,16.6994,2.88697953716
 07/23  07:00:00,49.9853783978,3.97211659718,7.81751006756,0.0,9.17985065927,26.9147,27.936547451,0.0,25.0491,2.88744745104
 07/23  08:00:00,55.4765438035,3.97211659718,13.2709967793,0.0,9.17985065927,26.9147,36.2863143613,0.0,33.3988,2.88751436134
 07/23  09:00:00,48.4003359369,3.97211659718,13.6533027678,0.0,9.17985065927,19.4245,27.9365483236,0.0,25.0491,2.88744832361
 07/23  10:00:00,60.7118480223,3.97211659718,18.451585771,0.0,9.17985065927,26.9147,50.9970037823,0.0,41.7485,9.24850378231
 07/23  11:00:00,66.4613225793,3.97211659718,23.4650821375,0.0,9.17985065927,26.9147,50.9970487004,0.0,41.7485,9.24854870042
 07/23  12:00:00,68.5798262727,3.97211659718,26.2036929731,0.0,9.17985065927,26.9147,49.2537736802,0.0,41.7485,7.5052736802
 07/23  13:00:00,60.2053003337,3.97211659718,25.3944503336,0.0,9.17985065927,19.4245,40.9040025103,0.0,33.3988,7.50520251034
 07/23  14:00:00,57.3494093229,3.97211659718,22.5404859908,0.0,9.17985065927,19.4245,30.2413622616,0.0,25.0491,5.19226226162
 07/23  15:00:00,54.5944919009,3.97211659718,19.8061274327,0.0,9.17985065927,19.4245,39.1666896406,0.0,33.3988,5.76788964057
 07/23  16:00:00,65.5918963177,3.97211659718,23.3104305507,0.0,9.17985065927,26.9147,55.8667621116,0.0,50.0982,5.76856211163
 07/23  17:00:00,66.502463052,3.97211659718,24.2264805645,0.0,9.17985065927,26.9147,57.0278322494,0.0,50.0982,6.92963224939
 07/23  18:00:00,65.7893050076,3.97211659718,23.5312362981,0.0,9.17985065927,26.9147,59.3470301708,0.0,50.0982,9.24883017084
 07/23  19:00:00,57.3721416983,3.97211659718,20.3308338659,0.0,9.17985065927,19.4245,42.6464002337,0.0,33.3988,9.24760023369
 07/23  20:00:00,54.334970502,3.97211659718,15.2531559102,0.0,9.17985065927,19.4245,40.9042430601,0.0,33.3988,7.50544306009
 07/23  21:00:00,48.3887235255,3.97211659718,9.42927555998,0.0,9.17985065927,19.4245,33.7182000793,0.0,25.0491,8.66910007931
 07/23  22:00:00,45.5737464333,3.97211659718,6.76560707684,0.0,9.17985065927,19.4245,24.2043929498,0.0,16.6994,7.5049929498
 07/23  23:00:00,45.0046057256,3.97211659718,5.43727563827,0.0,9.17985065927,19.4245,12.3867564122,0.0,8.3497,4.03705641221
 07/23  24:00:00,24.468692658,3.97211659718,1.60410699433,0.0,4.58992532963,8.1892,8.02678880595,0.0732750642938,3.33988,4.61363374166
 07/24  01:00:00,15.0677566787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  02:00:00,15.0894827412,0.0,0.0,0.0,1.52997510988,7.4902,3.9319336509,0.0,3.33988,0.5920536509
 07/24  03:00:00,15.1036961595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  04:00:00,15.2897501688,0.0,0.0,0.0,1.52997510988,7.4902,3.9319395836,0.0,3.33988,0.592059583597
 07/24  05:00:00,22.717691977,3.97211659718,0.748195112109,0.0,4.58992532963,8.1892,8.51137075694,0.141670756939,8.3497,0.02
 07/24  06:00:00,37.544021185,3.97211659718,2.80169144551,0.0,9.17985065927,19.4245,19.586683066,0.0,16.6994,2.88728306602
 07/24  07:00:00,50.2181513789,3.97211659718,8.04726814073,0.0,9.17985065927,26.9147,36.0452533602,0.0,25.0491,10.9961533602
 07/24  08:00:00,53.275420265,3.97211659718,11.0841174644,0.0,9.17985065927,26.9147,43.231178666,0.0,33.3988,9.83237866597
 07/24  09:00:00,48.0290839135,3.97211659718,13.300197454,0.0,9.17985065927,19.4245,33.7127554298,0.0,25.0491,8.66365542983
 07/24  10:00:00,59.6139336632,3.97211659718,17.3594451834,0.0,9.17985065927,26.9147,48.6786372669,0.0,41.7485,6.93013726686
 07/24  11:00:00,65.9956380169,3.97211659718,23.0110883407,0.0,9.17985065927,26.9147,50.411384146,0.0,41.7485,8.66288414598
 07/24  12:00:00,68.7068345519,3.97211659718,26.3371789828,0.0,9.17985065927,26.9147,48.6787376148,0.0,41.7485,6.9302376148
 07/24  13:00:00,49.6218790982,3.97211659718,14.8996900234,0.0,9.17985065927,19.4245,40.3232912237,0.0,33.3988,6.9244912237
 07/24  14:00:00,39.7488815336,3.97211659718,5.09899063909,0.0,9.17985065927,19.4245,30.2427626754,0.0,25.0491,5.19366267536
 07/24  15:00:00,39.0279754534,3.97211659718,4.37596616234,0.0,9.17985065927,19.4245,39.1661285029,0.0,33.3988,5.76732850286
 07/24  16:00:00,51.1689446543,3.97211659718,8.99830887231,0.0,9.17985065927,26.9147,55.8665097938,0.0,50.0982,5.76830979377
 07/24  17:00:00,55.3760686504,3.97211659718,13.1880341852,0.0,9.17985065927,26.9147,57.0266778892,0.0,50.0982,6.92847788916
 07/24  18:00:00,56.5528124012,3.97211659718,14.3710934543,0.0,9.17985065927,26.9147,60.5087971017,0.0,50.0982,10.4105971017
 07/24  19:00:00,47.7671211181,3.97211659718,10.8379342151,0.0,9.17985065927,19.4245,43.8164676054,0.0,33.3988,10.4176676054
 07/24  20:00:00,48.1758991878,3.97211659718,9.16099515702,0.0,9.17985065927,19.4245,42.6489368283,0.0,33.3988,9.25013682826
 07/24  21:00:00,45.5540348695,3.97211659718,6.63727409096,0.0,9.17985065927,19.4245,35.4585461365,0.0,25.0491,10.4094461365
 07/24  22:00:00,43.901922973,3.97211659718,5.11977499332,0.0,9.17985065927,19.4245,24.785908103,0.0,16.6994,8.08650810304
 07/24  23:00:00,42.9812855032,3.97211659718,3.43121473641,0.0,9.17985065927,19.4245,12.9633483718,0.0,8.3497,4.61364837175
 07/24  24:00:00,22.9407331343,3.97211659718,0.0940730094738,0.0,4.58992532963,8.1892,7.49265366274,0.116311176378,3.33988,4.03646248636
 07/25  01:00:00,15.0410012707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  02:00:00,15.0600157156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  03:00:00,15.0725896487,0.0,0.0,0.0,1.52997510988,7.4902,3.9319645856,0.0,3.33988,0.5920845856
 07/25  04:00:00,15.883927659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  05:00:00,22.6136920373,3.97211659718,0.0579643345146,0.0,4.58992532963,8.1892,9.20940451358,0.267614046018,8.3497,0.592090467563
 07/25  06:00:00,35.1186095676,3.97211659718,0.116028428461,0.0,9.17985065927,19.4245,19.6086300887,0.022051138378,16.6994,2.88717895031
 07/25  07:00:00,46.9715071975,3.97211659718,4.82885914642,0.0,9.17985065927,26.9147,36.0455210038,0.0,25.0491,10.9964210038
 07/25  08:00:00,49.0578568306,3.97211659718,6.9024388939,0.0,9.17985065927,26.9147,43.2311457533,0.0,33.3988,9.83234575332
 07/25  09:00:00,42.0698812529,3.97211659718,7.38962887831,0.0,9.17985065927,19.4245,33.1371123534,0.0,25.0491,8.08801235338
 07/25  10:00:00,52.0817995521,3.97211659718,9.89045471796,0.0,9.17985065927,26.9147,49.2543828056,0.0,41.7485,7.50588280556
 07/25  11:00:00,57.7152291197,3.97211659718,14.7821788803,0.0,9.17985065927,26.9147,49.8358020357,0.0,41.7485,8.0873020357
 07/25  12:00:00,61.3928885247,3.97211659718,19.0854083343,0.0,9.17985065927,26.9147,49.2541082332,0.0,41.7485,7.50560823315
 07/25  13:00:00,52.7194849573,3.97211659718,17.9641061899,0.0,9.17985065927,19.4245,39.7461710513,0.0,33.3988,6.34737105134
 07/25  14:00:00,51.3586799637,3.97211659718,16.5879993814,0.0,9.17985065927,19.4245,30.8172360828,0.0,25.0491,5.7681360828
 07/25  15:00:00,49.7976472287,3.97211659718,15.0259319218,0.0,9.17985065927,19.4245,38.5922312089,0.0,33.3988,5.19343120893
 07/25  16:00:00,58.8916687179,3.97211659718,16.6324806672,0.0,9.17985065927,26.9147,55.8673112975,0.0,50.0982,5.76911129746
 07/25  17:00:00,58.2809392504,3.97211659718,16.054879481,0.0,9.17985065927,26.9147,57.6036573609,0.0,50.0982,7.50545736087
 07/25  18:00:00,58.7737760422,3.97211659718,16.5689510788,0.0,9.17985065927,26.9147,59.9312799078,0.0,50.0982,9.83307990781
 07/25  19:00:00,50.3775529618,3.97211659718,13.6196227767,0.0,9.17985065927,19.4245,44.3947000742,0.0,33.3988,10.9959000742
 07/25  20:00:00,51.1385472551,3.97211659718,12.2770076817,0.0,9.17985065927,19.4245,42.6463938085,0.0,33.3988,9.2475938085
 07/25  21:00:00,48.961697183,3.97211659718,10.14712441,0.0,9.17985065927,19.4245,34.8807585886,0.0,25.0491,9.83165858863
 07/25  22:00:00,46.1177630989,3.97211659718,7.31255438446,0.0,9.17985065927,19.4245,24.7863617084,0.0,16.6994,8.08696170842
 07/25  23:00:00,44.4150408,3.97211659718,4.85082120153,0.0,9.17985065927,19.4245,12.9651240499,0.0,8.3497,4.61542404988
 07/25  24:00:00,23.865876506,3.97211659718,1.0103339134,0.0,4.58992532963,8.1892,7.43893761217,0.0619641855145,3.33988,4.03709342665
 07/26  01:00:00,15.0497897129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  02:00:00,15.0687416213,0.0,0.0,0.0,1.52997510988,7.4902,3.93196601544,0.0,3.33988,0.592086015442
 07/26  03:00:00,15.0820541466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  04:00:00,15.2730611212,0.0,0.0,0.0,1.52997510988,7.4902,3.9319718967,0.0,3.33988,0.592091896696
 07/26  05:00:00,22.0984452697,3.97211659718,0.143274937988,0.0,4.58992532963,8.1892,8.54556029811,0.175860298114,8.3497,0.02
 07/26  06:00:00,36.4452530031,3.97211659718,1.71666582121,0.0,9.17985065927,19.4245,19.5858310466,0.0,16.6994,2.88643104663
 07/26  07:00:00,48.3267748575,3.97211659718,6.16940367873,0.0,9.17985065927,26.9147,36.0457244233,0.0,25.0491,10.9966244233
 07/26  08:00:00,49.924804334,3.97211659718,7.75974114958,0.0,9.17985065927,26.9147,43.2311517382,0.0,33.3988,9.83235173815
 07/26  09:00:00,43.0045135617,3.97211659718,8.31219492508,0.0,9.17985065927,19.4245,33.713061863,0.0,25.0491,8.66396186299
 07/26  10:00:00,52.089582002,3.97211659718,9.89280669091,0.0,9.17985065927,26.9147,48.6780911233,0.0,41.7485,6.92959112333
 07/26  11:00:00,56.9062230474,3.97211659718,13.9731728081,0.0,9.17985065927,26.9147,50.4125159619,0.0,41.7485,8.66401596193
 07/26  12:00:00,60.2146930867,3.97211659718,17.9170525405,0.0,9.17985065927,26.9147,48.6779144826,0.0,41.7485,6.92941448258
 07/26  13:00:00,51.1381811507,3.97211659718,16.4021159713,0.0,9.17985065927,19.4245,40.3218636302,0.0,33.3988,6.92306363017
 07/26  14:00:00,49.8809621192,3.97211659718,15.1328047793,0.0,9.17985065927,19.4245,30.2416649505,0.0,25.0491,5.1925649505
 07/26  15:00:00,44.7154103179,3.97211659718,10.003947533,0.0,9.17985065927,19.4245,39.1674346116,0.0,33.3988,5.76863461158
 07/26  16:00:00,54.9287860283,3.97211659718,12.7240267383,0.0,9.17985065927,26.9147,55.8670594245,0.0,50.0982,5.76885942446
 07/26  17:00:00,57.6570982145,3.97211659718,15.4397646956,0.0,9.17985065927,26.9147,57.027305348,0.0,50.0982,6.92910534805
 07/26  18:00:00,58.6732430731,3.97211659718,16.4730034819,0.0,9.17985065927,26.9147,60.4791964237,0.0,50.0982,10.3809964237
 07/26  19:00:00,51.2798983517,3.97211659718,14.3272575522,0.0,9.17985065927,19.4245,43.8454255845,0.0,33.3988,10.4466255845
 07/26  20:00:00,51.2096571714,3.97211659718,12.1713038297,0.0,9.17985065927,19.4245,42.6473447982,0.0,33.3988,9.24854479818
 07/26  21:00:00,47.4440134394,3.97211659718,8.51051748419,0.0,9.17985065927,19.4245,34.8811057552,0.0,25.0491,9.83200575522
 07/26  22:00:00,45.0127377944,3.97211659718,6.21820093908,0.0,9.17985065927,19.4245,25.3629973622,0.0,16.6994,8.66359736217
 07/26  23:00:00,44.3610002456,3.97211659718,4.79413620094,0.0,9.17985065927,19.4245,12.9623540247,0.0,8.3497,4.61265402472
 07/26  24:00:00,24.7415238766,3.97211659718,1.87255680677,0.0,4.58992532963,8.1892,6.88267553247,0.0800601556705,3.33988,3.4627353768
 07/27  01:00:00,15.0567124134,0.0,0.0,0.0,1.52997510988,7.4902,3.93196671243,0.0,3.33988,0.592086712429
 07/27  02:00:00,15.0785683938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  03:00:00,15.084158488,0.0,0.0,0.0,1.52997510988,7.4902,3.93194677319,0.0,3.33988,0.592066773186
 07/27  04:00:00,15.2623139256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  05:00:00,21.9997710723,3.97211659718,0.0673574009182,0.0,4.58992532963,8.1892,9.19468149294,0.252908809534,8.3497,0.59207268341
 07/27  06:00:00,34.8279396341,3.97211659718,0.123493467243,0.0,9.17985065927,19.4245,19.58652864,0.0,16.6994,2.88712864003
 07/27  07:00:00,46.9629542937,3.97211659718,4.81626600708,0.0,9.17985065927,26.9147,35.4675518806,0.0,25.0491,10.4184518806
 07/27  08:00:00,48.8144361026,3.97211659718,6.65701300638,0.0,9.17985065927,26.9147,43.8092067479,0.0,33.3988,10.4104067479
 07/27  09:00:00,41.4829086699,3.97211659718,6.80294771403,0.0,9.17985065927,19.4245,33.135924749,0.0,25.0491,8.08682474903
 07/27  10:00:00,49.7516360623,3.97211659718,7.57576740532,0.0,9.17985065927,26.9147,49.2538151562,0.0,41.7485,7.50531515617
 07/27  11:00:00,53.769919148,3.97211659718,10.8652792223,0.0,9.17985065927,26.9147,49.8355802718,0.0,41.7485,8.08708027181
 07/27  12:00:00,57.7899040741,3.97211659718,15.5099904532,0.0,9.17985065927,26.9147,49.2544421067,0.0,41.7485,7.50594210666
 07/27  13:00:00,50.6179224524,3.97211659718,15.8838088287,0.0,9.17985065927,19.4245,39.7473818257,0.0,33.3988,6.34858182571
 07/27  14:00:00,50.099227392,3.97211659718,15.3460138008,0.0,9.17985065927,19.4245,30.2422144805,0.0,25.0491,5.19311448049
 07/27  15:00:00,49.2019277871,3.97211659718,14.4357160333,0.0,9.17985065927,19.4245,39.1666495983,0.0,33.3988,5.76784959834
 07/27  16:00:00,59.7333626239,3.97211659718,17.4742792886,0.0,9.17985065927,26.9147,55.8665532309,0.0,50.0982,5.76835323089
 07/27  17:00:00,60.1739838811,3.97211659718,17.9422670082,0.0,9.17985065927,26.9147,57.0274138438,0.0,50.0982,6.92921384381
 07/27  18:00:00,60.0462780403,3.97211659718,17.8330627458,0.0,9.17985065927,26.9147,60.5079535876,0.0,50.0982,10.4097535876
 07/27  19:00:00,52.3412260249,3.97211659718,15.3772578019,0.0,9.17985065927,19.4245,43.8170295457,0.0,33.3988,10.4182295457
 07/27  20:00:00,52.5286398467,3.97211659718,13.4789763948,0.0,9.17985065927,19.4245,42.6470789377,0.0,33.3988,9.24827893769
 07/27  21:00:00,48.4206239472,3.97211659718,9.47814650387,0.0,9.17985065927,19.4245,34.8813844302,0.0,25.0491,9.83228443022
 07/27  22:00:00,46.29624512,3.97211659718,7.49049118059,0.0,9.17985065927,19.4245,25.3634466874,0.0,16.6994,8.66404668738
 07/27  23:00:00,45.121008535,3.97211659718,5.55156946531,0.0,9.17985065927,19.4245,12.9629509146,0.0,8.3497,4.61325091455
 07/27  24:00:00,24.3492008176,3.97211659718,1.48215917919,0.0,4.58992532963,8.1892,6.84513724568,0.0426633814691,3.33988,3.46259386421
 07/28  01:00:00,15.0631983376,0.0,0.0,0.0,1.52997510988,7.4902,3.9319698883,0.0,3.33988,0.592089888295
 07/28  02:00:00,15.0855045393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  03:00:00,15.092329644,0.0,0.0,0.0,1.52997510988,7.4902,3.93196104689,0.0,3.33988,0.592081046895
 07/28  04:00:00,15.9127560551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  05:00:00,22.658971421,3.97211659718,0.0746192990829,0.0,4.58992532963,8.1892,9.1243931043,0.182606169845,8.3497,0.59208693446
 07/28  06:00:00,36.469965985,3.97211659718,1.44340917272,0.0,9.17985065927,19.4245,19.5863714848,0.0,16.6994,2.88697148478
 07/28  07:00:00,50.8368758158,3.97211659718,8.65915667185,0.0,9.17985065927,26.9147,36.0455265899,0.0,25.0491,10.9964265899
 07/28  08:00:00,55.1067572159,3.97211659718,12.8997631764,0.0,9.17985065927,26.9147,43.2323423967,0.0,33.3988,9.83354239675
 07/28  09:00:00,48.9320294749,3.97211659718,14.1971196076,0.0,9.17985065927,19.4245,33.1382138357,0.0,25.0491,8.08911383572
 07/28  10:00:00,57.661447406,3.97211659718,15.4214805128,0.0,9.17985065927,26.9147,49.2533202763,0.0,41.7485,7.50482027626
 07/28  11:00:00,61.113934492,3.97211659718,18.1506394573,0.0,9.17985065927,26.9147,49.8363066959,0.0,41.7485,8.08780669587
 07/28  12:00:00,63.0820073114,3.97211659718,20.7575335707,0.0,9.17985065927,26.9147,49.2537667383,0.0,41.7485,7.50526673826
 07/28  13:00:00,51.225359619,3.97211659718,16.4991627642,0.0,9.17985065927,19.4245,39.7474546153,0.0,33.3988,6.34865461534
 07/28  14:00:00,48.0336994636,3.97211659718,13.3147973936,0.0,9.17985065927,19.4245,30.241735741,0.0,25.0491,5.19263574096
 07/28  15:00:00,47.1096673235,3.97211659718,12.3808710857,0.0,9.17985065927,19.4245,39.1667496323,0.0,33.3988,5.7679496323
 07/28  16:00:00,57.4245089278,3.97211659718,15.1976456099,0.0,9.17985065927,26.9147,55.8659680552,0.0,50.0982,5.76776805516
 07/28  17:00:00,60.528906843,3.97211659718,18.2990165319,0.0,9.17985065927,26.9147,57.4420811635,0.0,50.0982,7.34388116346
 07/28  18:00:00,62.4022726732,3.97211659718,20.1726390615,0.0,9.17985065927,26.9147,60.0918039235,0.0,50.0982,9.99360392347
 07/28  19:00:00,53.9166701118,3.97211659718,17.116970567,0.0,9.17985065927,19.4245,44.3955110398,0.0,33.3988,10.9967110398
 07/28  20:00:00,54.0733588641,3.97211659718,15.1927413357,0.0,9.17985065927,19.4245,42.0709512805,0.0,33.3988,8.6721512805
 07/28  21:00:00,50.8699032427,3.97211659718,12.0482796896,0.0,9.17985065927,19.4245,35.4589568576,0.0,25.0491,10.4098568576
 07/28  22:00:00,48.8116978596,3.97211659718,9.9889559925,0.0,9.17985065927,19.4245,24.7864615994,0.0,16.6994,8.08706159943
 07/28  23:00:00,47.8491615269,3.97211659718,8.25047467496,0.0,9.17985065927,19.4245,12.9629860389,0.0,8.3497,4.61328603895
 07/28  24:00:00,26.4078500239,3.97211659718,3.52135069928,0.0,4.58992532963,8.1892,6.80219905181,0.0,3.33988,3.46231905181
 07/29  01:00:00,15.0765878048,0.0,0.0,0.0,1.52997510988,7.4902,3.93196942597,0.0,3.33988,0.592089425974
 07/29  02:00:00,15.0918374967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,15.0977043751,0.0,0.0,0.0,1.52997510988,7.4902,3.93196796385,0.0,3.33988,0.592087963851
 07/29  04:00:00,15.2789350737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,22.0404871049,3.97211659718,0.0849321319268,0.0,4.58992532963,8.1892,9.12997191783,0.188178077387,8.3497,0.592093840447
 07/29  06:00:00,36.1430789976,3.97211659718,1.41286391139,0.0,9.17985065927,19.4245,19.6025829551,0.0164789185022,16.6994,2.88670403659
 07/29  07:00:00,49.1251823786,3.97211659718,6.96278291763,0.0,9.17985065927,26.9147,27.9364477552,0.0,25.0491,2.88734775521
 07/29  08:00:00,51.578110365,3.97211659718,9.40035001831,0.0,9.17985065927,26.9147,36.2860100454,0.0,33.3988,2.88721004539
 07/29  09:00:00,44.6195387019,3.97211659718,9.91571803383,0.0,9.17985065927,19.4245,34.2960903962,0.0,25.0491,9.2469903962
 07/29  10:00:00,54.0526995199,3.97211659718,11.8430920038,0.0,9.17985065927,26.9147,49.8357050775,0.0,41.7485,8.08720507745
 07/29  11:00:00,58.5965353647,3.97211659718,15.6491263646,0.0,9.17985065927,26.9147,50.9971480131,0.0,41.7485,9.24864801307
 07/29  12:00:00,60.9350161105,3.97211659718,18.6063652161,0.0,9.17985065927,26.9147,50.4201751556,0.0,41.7485,8.67167515556
 07/29  13:00:00,53.1130352611,3.97211659718,18.3439407398,0.0,9.17985065927,19.4245,42.0627443135,0.0,33.3988,8.66394431346
 07/29  14:00:00,52.2201227229,3.97211659718,17.4463968284,0.0,9.17985065927,19.4245,31.9768849018,0.0,25.0491,6.92778490177
 07/29  15:00:00,53.2190013713,3.97211659718,18.4328440838,0.0,9.17985065927,19.4245,40.903153236,0.0,33.3988,7.50435323603
 07/29  16:00:00,63.1451814691,3.97211659718,20.863203993,0.0,9.17985065927,26.9147,56.4454885477,0.0,50.0982,6.3472885477
 07/29  17:00:00,62.0123816114,3.97211659718,19.7395767039,0.0,9.17985065927,26.9147,57.6031545965,0.0,50.0982,7.50495459653
 07/29  18:00:00,64.7944137374,3.97211659718,22.5412960276,0.0,9.17985065927,26.9147,59.9311575558,0.0,50.0982,9.83295755578
 07/29  19:00:00,57.7587667856,3.97211659718,20.757255715,0.0,9.17985065927,19.4245,43.231233397,0.0,33.3988,9.83243339695
 07/29  20:00:00,55.3180844365,3.97211659718,16.2240126834,0.0,9.17985065927,19.4245,42.6466816013,0.0,33.3988,9.24788160132
 07/29  21:00:00,52.3330821084,3.97211659718,13.3538873011,0.0,9.17985065927,19.4245,34.8808700687,0.0,25.0491,9.83177006871
 07/29  22:00:00,49.2950055968,3.97211659718,10.4730926552,0.0,9.17985065927,19.4245,24.2047292614,0.0,16.6994,7.50532926136
 07/29  23:00:00,46.8910530367,3.97211659718,7.31708563287,0.0,9.17985065927,19.4245,14.1174190129,0.0,8.3497,5.76771901287
 07/29  24:00:00,24.7196287951,3.97211659718,1.85266403848,0.0,4.58992532963,8.1892,6.82532860436,0.0224152053375,3.33988,3.46303339902
 07/30  01:00:00,15.0616713995,0.0,0.0,0.0,1.52997510988,7.4902,3.9319621438,0.0,3.33988,0.592082143796
 07/30  02:00:00,15.0813080784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  03:00:00,15.0940091515,0.0,0.0,0.0,1.52997510988,7.4902,3.93196803119,0.0,3.33988,0.592088031192
 07/30  04:00:00,15.2786283381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  05:00:00,22.0378578786,3.97211659718,0.090771099576,0.0,4.58992532963,8.1892,8.56866679942,0.198966799421,8.3497,0.02
 07/30  06:00:00,35.9060966728,3.97211659718,1.18475539553,0.0,9.17985065927,19.4245,20.1597745737,0.0,16.6994,3.46037457368
 07/30  07:00:00,49.1101291644,3.97211659718,6.94814112421,0.0,9.17985065927,26.9147,27.936265278,0.0,25.0491,2.88716527801
 07/30  08:00:00,52.14820416,3.97211659718,9.97029885541,0.0,9.17985065927,26.9147,36.2862257477,0.0,33.3988,2.88742574772
 07/30  09:00:00,44.5794696377,3.97211659718,9.86588006246,0.0,9.17985065927,19.4245,27.936536975,0.0,25.0491,2.88743697502
 07/30  10:00:00,57.5248793308,3.97211659718,15.2902652092,0.0,9.17985065927,26.9147,50.4199762254,0.0,41.7485,8.67147622543
 07/30  11:00:00,62.2102014535,3.97211659718,19.2336991611,0.0,9.17985065927,26.9147,50.9979964206,0.0,41.7485,9.24949642065
 07/30  12:00:00,63.2709112865,3.97211659718,20.9288839104,0.0,9.17985065927,26.9147,49.2525968231,0.0,41.7485,7.50409682311
 07/30  13:00:00,53.721044788,3.97211659718,18.9610827796,0.0,9.17985065927,19.4245,40.9043316749,0.0,33.3988,7.5055316749
 07/30  14:00:00,48.0237706639,3.97211659718,13.2929141981,0.0,9.17985065927,19.4245,30.2422084785,0.0,25.0491,5.19310847852
 07/30  15:00:00,45.4137748724,3.97211659718,10.6976577333,0.0,9.17985065927,19.4245,39.1676219942,0.0,33.3988,5.7688219942
 07/30  16:00:00,56.3040244019,3.97211659718,14.0882019182,0.0,9.17985065927,26.9147,55.8663041018,0.0,50.0982,5.76810410175
 07/30  17:00:00,58.3041555629,3.97211659718,16.0825022806,0.0,9.17985065927,26.9147,57.0260891753,0.0,50.0982,6.92788917533
 07/30  18:00:00,59.814399836,3.97211659718,17.5970466333,0.0,9.17985065927,26.9147,59.3456126976,0.0,50.0982,9.2474126976
 07/30  19:00:00,52.0393671078,3.97211659718,15.0578143099,0.0,9.17985065927,19.4245,42.6447008261,0.0,33.3988,9.2459008261
 07/30  20:00:00,52.5285301577,3.97211659718,13.4730282014,0.0,9.17985065927,19.4245,40.3268960228,0.0,33.3988,6.92809602279
 07/30  21:00:00,48.2132863546,3.97211659718,9.26169093895,0.0,9.17985065927,19.4245,34.297721305,0.0,25.0491,9.248621305
 07/30  22:00:00,45.1222916478,3.97211659718,6.31855321463,0.0,9.17985065927,19.4245,24.2040851333,0.0,16.6994,7.50468513329
 07/30  23:00:00,44.5580378415,3.97211659718,4.99140427416,0.0,9.17985065927,19.4245,11.8124258728,0.0,8.3497,3.46272587277
 07/30  24:00:00,23.8373617991,3.97211659718,0.97944303977,0.0,4.58992532963,8.1892,7.97964567177,0.0241084745243,3.33988,4.61565719725
 07/31  01:00:00,15.0487729867,0.0,0.0,0.0,1.52997510988,7.4902,3.93197011192,0.0,3.33988,0.592090111921
 07/31  02:00:00,15.0679383888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  03:00:00,15.0781834516,0.0,0.0,0.0,1.52997510988,7.4902,3.93197601702,0.0,3.33988,0.59209601702
 07/31  04:00:00,15.2573289094,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  05:00:00,22.0015056206,3.97211659718,0.0737096901773,0.0,4.58992532963,8.1892,9.22216917411,0.280418997842,8.3497,0.592050176267
 07/31  06:00:00,34.8690240948,3.97211659718,0.166469914305,0.0,9.17985065927,19.4245,19.6084046451,0.022271159051,16.6994,2.88673348602
 07/31  07:00:00,46.771475475,3.97211659718,4.62953428299,0.0,9.17985065927,26.9147,36.0453111143,0.0,25.0491,10.9962111143
 07/31  08:00:00,48.963445694,3.97211659718,6.80853241736,0.0,9.17985065927,26.9147,43.2303168334,0.0,33.3988,9.83151683336
 07/31  09:00:00,42.2130387032,3.97211659718,7.52873911373,0.0,9.17985065927,19.4245,33.1366715713,0.0,25.0491,8.0875715713
 07/31  10:00:00,52.2518367375,3.97211659718,10.0540175799,0.0,9.17985065927,26.9147,49.2540239298,0.0,41.7485,7.50552392983
 07/31  11:00:00,57.4893476477,3.97211659718,14.5486031371,0.0,9.17985065927,26.9147,49.8365376732,0.0,41.7485,8.08803767316
 07/31  12:00:00,60.5988334608,3.97211659718,18.2882890372,0.0,9.17985065927,26.9147,49.253528907,0.0,41.7485,7.50502890705
 07/31  13:00:00,52.1971509195,3.97211659718,17.4423471058,0.0,9.17985065927,19.4245,39.7460638038,0.0,33.3988,6.34726380384
 07/31  14:00:00,50.9315397284,3.97211659718,16.1710785613,0.0,9.17985065927,19.4245,30.2418098949,0.0,25.0491,5.19270989492
 07/31  15:00:00,50.1123168472,3.97211659718,15.3465896995,0.0,9.17985065927,19.4245,39.1668200033,0.0,33.3988,5.76802000328
 07/31  16:00:00,59.3768105673,3.97211659718,17.1177844069,0.0,9.17985065927,26.9147,55.8665492416,0.0,50.0982,5.76834924164
 07/31  17:00:00,61.2424340939,3.97211659718,18.9884598665,0.0,9.17985065927,26.9147,57.0278741245,0.0,50.0982,6.92967412453
 07/31  18:00:00,62.7270265041,3.97211659718,20.5044665591,0.0,9.17985065927,26.9147,60.5076601962,0.0,50.0982,10.4094601962
 07/31  19:00:00,51.0098692965,3.97211659718,14.0495853043,0.0,9.17985065927,19.4245,43.8175249264,0.0,33.3988,10.4187249264
 07/31  20:00:00,49.9785048327,3.97211659718,10.9464598547,0.0,9.17985065927,19.4245,42.6470275657,0.0,33.3988,9.24822756571
 07/31  21:00:00,47.0261552116,3.97211659718,8.09526608157,0.0,9.17985065927,19.4245,34.8811034448,0.0,25.0491,9.8320034448
 07/31  22:00:00,44.9021961153,3.97211659718,6.1090638348,0.0,9.17985065927,19.4245,25.3626382803,0.0,16.6994,8.66323828033
 07/31  23:00:00,44.0797055907,3.97211659718,4.52092504032,0.0,9.17985065927,19.4245,12.9621360515,0.0,8.3497,4.61243605151
 07/31  24:00:00,24.2148538945,3.97211659718,1.35436896793,0.0,4.58992532963,8.1892,6.84357327615,0.0408753025396,3.33988,3.46281797361
 08/01  01:00:00,15.0570447325,0.0,0.0,0.0,1.52997510988,7.4902,3.93195666929,0.0,3.33988,0.592076669291
