Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  02:00:00,15.0832816156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  03:00:00,15.0979706508,0.0,0.0,0.0,1.52997510988,7.4902,3.93196256538,0.0,3.33988,0.592082565378
 08/01  04:00:00,15.9157668825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  05:00:00,22.7249257208,3.97211659718,0.117750336949,0.0,4.58992532963,8.1892,8.5550892862,0.185389286198,8.3497,0.02
 08/01  06:00:00,36.8550803724,3.97211659718,1.81905483395,0.0,9.17985065927,19.4245,20.1595310171,0.0,16.6994,3.4601310171
 08/01  07:00:00,50.9250862882,3.97211659718,8.76378651908,0.0,9.17985065927,26.9147,35.4668327398,0.0,25.0491,10.4177327398
 08/01  08:00:00,55.0562958261,3.97211659718,12.8678454182,0.0,9.17985065927,26.9147,43.8086162237,0.0,33.3988,10.4098162237
 08/01  09:00:00,49.7058537605,3.97211659718,14.9772928251,0.0,9.17985065927,19.4245,33.1365349234,0.0,25.0491,8.08743492341
 08/01  10:00:00,57.0671941657,3.97211659718,14.8417020618,0.0,9.17985065927,26.9147,48.6780295149,0.0,41.7485,6.92952951487
 08/01  11:00:00,60.1088973118,3.97211659718,17.1550339619,0.0,9.17985065927,26.9147,50.4108276776,0.0,41.7485,8.66232767764
 08/01  12:00:00,64.0704329767,3.97211659718,21.7407352159,0.0,9.17985065927,26.9147,48.6760011171,0.0,41.7485,6.9275011171
 08/01  13:00:00,55.160686123,3.97211659718,20.3919513302,0.0,9.17985065927,19.4245,39.7457903768,0.0,33.3988,6.3469903768
 08/01  14:00:00,52.319421769,3.97211659718,17.550650819,0.0,9.17985065927,19.4245,30.8169763424,0.0,25.0491,5.7678763424
 08/01  15:00:00,50.7996075046,3.97211659718,16.0263604288,0.0,9.17985065927,19.4245,39.1673718093,0.0,33.3988,5.76857180929
 08/01  16:00:00,61.3503566177,3.97211659718,19.0840083193,0.0,9.17985065927,26.9147,55.2911042035,0.0,50.0982,5.1929042035
 08/01  17:00:00,63.1298270679,3.97211659718,20.8636243985,0.0,9.17985065927,26.9147,57.6018529899,0.0,50.0982,7.50365298988
 08/01  18:00:00,64.8564874136,3.97211659718,22.6091732132,0.0,9.17985065927,26.9147,59.9304053853,0.0,50.0982,9.83220538533
 08/01  19:00:00,54.7669138326,3.97211659718,17.9634287545,0.0,9.17985065927,19.4245,44.3947588175,0.0,33.3988,10.9959588175
 08/01  20:00:00,54.1164977107,3.97211659718,15.2510922394,0.0,9.17985065927,19.4245,42.6459375371,0.0,33.3988,9.24713753706
 08/01  21:00:00,50.032776828,3.97211659718,11.2267302295,0.0,9.17985065927,19.4245,34.8808722748,0.0,25.0491,9.83177227482
 08/01  22:00:00,48.5175046047,3.97211659718,9.70726025628,0.0,9.17985065927,19.4245,24.786844022,0.0,16.6994,8.08744402203
 08/01  23:00:00,45.8756743633,3.97211659718,6.31159677678,0.0,9.17985065927,19.4245,12.9647548209,0.0,8.3497,4.61505482087
 08/01  24:00:00,23.010921633,3.97211659718,0.142991296214,0.0,4.58992532963,8.1892,7.46026657242,0.0834521142236,3.33988,4.03693445819
 08/02  01:00:00,15.0590880588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  02:00:00,15.0731982163,0.0,0.0,0.0,1.52997510988,7.4902,3.93196481251,0.0,3.33988,0.59208481251
 08/02  03:00:00,15.0758747711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  04:00:00,15.2399953734,0.0,0.0,0.0,1.52997510988,7.4902,3.93197069567,0.0,3.33988,0.592090695672
 08/02  05:00:00,22.0288659274,3.97211659718,0.113512177568,0.0,4.58992532963,8.1892,8.70354856168,0.333848561679,8.3497,0.02
 08/02  06:00:00,34.867580274,3.97211659718,0.161657857984,0.0,9.17985065927,19.4245,19.6046868985,0.0182598406163,16.6994,2.8870270579
 08/02  07:00:00,49.9568235085,3.97211659718,7.798079065,0.0,9.17985065927,26.9147,36.045252705,0.0,25.0491,10.996152705
 08/02  08:00:00,54.8043475862,3.97211659718,12.6156163689,0.0,9.17985065927,26.9147,43.2315674969,0.0,33.3988,9.8327674969
 08/02  09:00:00,49.7481964757,3.97211659718,15.0103168647,0.0,9.17985065927,19.4245,33.1365587366,0.0,25.0491,8.08745873665
 08/02  10:00:00,59.9827306701,3.97211659718,17.7277843785,0.0,9.17985065927,26.9147,49.2543710342,0.0,41.7485,7.50587103422
 08/02  11:00:00,64.3528722636,3.97211659718,21.3692468618,0.0,9.17985065927,26.9147,49.8351348308,0.0,41.7485,8.08663483075
 08/02  12:00:00,66.4524086203,3.97211659718,24.0999100959,0.0,9.17985065927,26.9147,49.2532381851,0.0,41.7485,7.50473818513
 08/02  13:00:00,57.4795273976,3.97211659718,22.6917801672,0.0,9.17985065927,19.4245,39.747301092,0.0,33.3988,6.34850109199
 08/02  14:00:00,55.1715496605,3.97211659718,20.3762963992,0.0,9.17985065927,19.4245,30.8168746978,0.0,25.0491,5.7677746978
 08/02  15:00:00,52.2519219761,3.97211659718,17.4626902416,0.0,9.17985065927,19.4245,38.5921293527,0.0,33.3988,5.19332935272
 08/02  16:00:00,62.0367434842,3.97211659718,19.7763349275,0.0,9.17985065927,26.9147,55.8667383179,0.0,50.0982,5.76853831787
 08/02  17:00:00,64.5484753625,3.97211659718,22.3197300362,0.0,9.17985065927,26.9147,57.6035370914,0.0,50.0982,7.50533709141
 08/02  18:00:00,64.9325930894,3.97211659718,22.7278328112,0.0,9.17985065927,26.9147,59.9306754712,0.0,50.0982,9.83247547122
 08/02  19:00:00,55.9090597966,3.97211659718,18.9087310315,0.0,9.17985065927,19.4245,44.3947407566,0.0,33.3988,10.9959407566
 08/02  20:00:00,54.9550250327,3.97211659718,15.917575612,0.0,9.17985065927,19.4245,42.0697649577,0.0,33.3988,8.6709649577
 08/02  21:00:00,51.1835602088,3.97211659718,12.2419798589,0.0,9.17985065927,19.4245,35.4585215009,0.0,25.0491,10.4094215009
 08/02  22:00:00,48.2219684907,3.97211659718,9.41611432509,0.0,9.17985065927,19.4245,24.7858692502,0.0,16.6994,8.08646925015
 08/02  23:00:00,46.1635436406,3.97211659718,6.59276757515,0.0,9.17985065927,19.4245,12.9633462749,0.0,8.3497,4.61364627488
 08/02  24:00:00,24.8446924906,3.97211659718,1.96575123814,0.0,4.58992532963,8.1892,7.45415659729,0.0780112851464,3.33988,4.03626531215
 08/03  01:00:00,15.081215149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  02:00:00,15.1048251223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  03:00:00,15.1030463941,0.0,0.0,0.0,1.52997510988,7.4902,3.93194974216,0.0,3.33988,0.592069742162
 08/03  04:00:00,15.2754974419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  05:00:00,22.0814351282,3.97211659718,0.114861848458,0.0,4.58992532963,8.1892,9.13671860699,0.194942959306,8.3497,0.592075647688
 08/03  06:00:00,37.1821152575,3.97211659718,2.44681543144,0.0,9.17985065927,19.4245,19.5863558088,0.0,16.6994,2.88695580876
 08/03  07:00:00,51.4714884506,3.97211659718,9.31091239648,0.0,9.17985065927,26.9147,36.0448951662,0.0,25.0491,10.9957951662
 08/03  08:00:00,55.522148015,3.97211659718,13.3358864024,0.0,9.17985065927,26.9147,43.2316802707,0.0,33.3988,9.83288027068
 08/03  09:00:00,49.3685712668,3.97211659718,14.6399071037,0.0,9.17985065927,19.4245,33.137090396,0.0,25.0491,8.087990396
 08/03  10:00:00,58.6706174438,3.97211659718,16.4397781597,0.0,9.17985065927,26.9147,49.2532013884,0.0,41.7485,7.50470138836
 08/03  11:00:00,64.8014856822,3.97211659718,21.827800705,0.0,9.17985065927,26.9147,49.8353219516,0.0,41.7485,8.08682195161
 08/03  12:00:00,67.1880777196,3.97211659718,24.843692434,0.0,9.17985065927,26.9147,49.2538510333,0.0,41.7485,7.50535103334
 08/03  13:00:00,58.7147892335,3.97211659718,23.938329202,0.0,9.17985065927,19.4245,39.7467390188,0.0,33.3988,6.34793901882
 08/03  14:00:00,57.2604857998,3.97211659718,22.4880214569,0.0,9.17985065927,19.4245,30.2427020912,0.0,25.0491,5.19360209125
 08/03  15:00:00,55.0562795648,3.97211659718,20.2805223478,0.0,9.17985065927,19.4245,39.1669642273,0.0,33.3988,5.76816422726
 08/03  16:00:00,63.6087328137,3.97211659718,21.3452003593,0.0,9.17985065927,26.9147,55.8666461997,0.0,50.0982,5.76844619971
 08/03  17:00:00,65.4482017041,3.97211659718,23.1883357559,0.0,9.17985065927,26.9147,57.0266203479,0.0,50.0982,6.92842034789
 08/03  18:00:00,66.6318398728,3.97211659718,24.395498732,0.0,9.17985065927,26.9147,60.5074144239,0.0,50.0982,10.4092144239
 08/03  19:00:00,57.8213365714,3.97211659718,20.780977354,0.0,9.17985065927,19.4245,43.8163958727,0.0,33.3988,10.4175958727
 08/03  20:00:00,56.4284107812,3.97211659718,17.3403193853,0.0,9.17985065927,19.4245,42.6472472385,0.0,33.3988,9.24844723849
 08/03  21:00:00,52.7950683014,3.97211659718,13.8298326202,0.0,9.17985065927,19.4245,34.8816868403,0.0,25.0491,9.83258684031
 08/03  22:00:00,49.8360831689,3.97211659718,11.0131231939,0.0,9.17985065927,19.4245,24.7861090271,0.0,16.6994,8.08670902711
 08/03  23:00:00,46.0243693012,3.97211659718,6.46103536776,0.0,9.17985065927,19.4245,13.5380972043,0.0,8.3497,5.18839720434
 08/03  24:00:00,23.4266151906,3.97211659718,0.555951588447,0.0,4.58992532963,8.1892,6.8454141678,0.042622416779,3.33988,3.46291175102
 08/04  01:00:00,15.0750784369,0.0,0.0,0.0,1.52997510988,7.4902,3.9319738042,0.0,3.33988,0.592093804196
 08/04  02:00:00,15.0919581448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  03:00:00,15.0925264353,0.0,0.0,0.0,1.52997510988,7.4902,3.93192795247,0.0,3.33988,0.592047952467
 08/04  04:00:00,15.9071844738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  05:00:00,23.7696272574,3.97211659718,0.10345094003,0.0,4.58992532963,8.1892,8.55342728402,0.183727284023,8.3497,0.02
 08/04  06:00:00,36.7434166581,3.97211659718,1.7074594051,0.0,9.17985065927,19.4245,19.6013195396,0.0149218709072,16.6994,2.8869976687
 08/04  07:00:00,50.8510574869,3.97211659718,8.68967905296,0.0,9.17985065927,26.9147,36.0446504243,0.0,25.0491,10.9955504243
 08/04  08:00:00,54.3272840452,3.97211659718,12.1430553997,0.0,9.17985065927,26.9147,43.2317768073,0.0,33.3988,9.83297680726
 08/04  09:00:00,48.8214172251,3.97211659718,14.104923822,0.0,9.17985065927,19.4245,33.7134458582,0.0,25.0491,8.66434585816
 08/04  10:00:00,60.424335498,3.97211659718,18.1802617813,0.0,9.17985065927,26.9147,48.6784996184,0.0,41.7485,6.9299996184
 08/04  11:00:00,66.5168388759,3.97211659718,23.5451764205,0.0,9.17985065927,26.9147,50.0929422646,0.0,41.7485,8.34444226464
 08/04  12:00:00,67.5701518769,3.97211659718,25.2281669068,0.0,9.17985065927,26.9147,48.9954479702,0.0,41.7485,7.24694797019
 08/04  13:00:00,57.3542045605,3.97211659718,22.5780810443,0.0,9.17985065927,19.4245,39.7463404378,0.0,33.3988,6.34754043776
 08/04  14:00:00,54.4168462709,3.97211659718,19.6364002024,0.0,9.17985065927,19.4245,30.8169647521,0.0,25.0491,5.76786475207
 08/04  15:00:00,54.3341669333,3.97211659718,19.5451830292,0.0,9.17985065927,19.4245,39.1663905521,0.0,33.3988,5.76759055209
 08/04  16:00:00,64.9268359467,3.97211659718,22.6403419729,0.0,9.17985065927,26.9147,55.2916954945,0.0,50.0982,5.19349549451
 08/04  17:00:00,67.1134427622,3.97211659718,24.8296004972,0.0,9.17985065927,26.9147,57.6035977237,0.0,50.0982,7.50539772372
 08/04  18:00:00,68.1074638997,3.97211659718,25.8384699891,0.0,9.17985065927,26.9147,59.9309857334,0.0,50.0982,9.83278573342
 08/04  19:00:00,60.4667135783,3.97211659718,23.6110430317,0.0,9.17985065927,19.4245,44.3947278356,0.0,33.3988,10.9959278356
 08/04  20:00:00,58.7328792214,3.97211659718,19.8276977349,0.0,9.17985065927,19.4245,42.6449529669,0.0,33.3988,9.2461529669
 08/04  21:00:00,53.8332287895,3.97211659718,15.0124163709,0.0,9.17985065927,19.4245,34.8808564448,0.0,25.0491,9.83175644476
 08/04  22:00:00,53.0891037212,3.97211659718,14.2554502213,0.0,9.17985065927,19.4245,24.7858254767,0.0,16.6994,8.08642547672
 08/04  23:00:00,51.5648535393,3.97211659718,11.9590113248,0.0,9.17985065927,19.4245,12.9641222889,0.0,8.3497,4.61442228893
 08/04  24:00:00,29.3284039088,3.97211659718,6.42227854128,0.0,4.58992532963,8.1892,7.41392783068,0.0370077729218,3.33988,4.03704005776
 08/05  01:00:00,15.0972929487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  02:00:00,15.1129792881,0.0,0.0,0.0,1.52997510988,7.4902,3.93194201093,0.0,3.33988,0.592062010933
 08/05  03:00:00,15.1179071353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  04:00:00,15.3081470721,0.0,0.0,0.0,1.52997510988,7.4902,3.93194793032,0.0,3.33988,0.59206793032
 08/05  05:00:00,25.2049367922,3.97211659718,2.15142777754,0.0,4.58992532963,8.1892,8.55740397192,0.187703971922,8.3497,0.02
 08/05  06:00:00,39.4816604753,3.97211659718,4.72847975567,0.0,9.17985065927,19.4245,19.5863440797,0.0,16.6994,2.88694407966
 08/05  07:00:00,54.8530752537,3.97211659718,12.6730487263,0.0,9.17985065927,26.9147,27.9363756286,0.0,25.0491,2.88727562864
 08/05  08:00:00,58.5569009482,3.97211659718,16.3478688519,0.0,9.17985065927,26.9147,36.2862286613,0.0,33.3988,2.88742866131
 08/05  09:00:00,51.9731323413,3.97211659718,17.2308262269,0.0,9.17985065927,19.4245,34.2973926177,0.0,25.0491,9.24829261773
 08/05  10:00:00,61.5433562709,3.97211659718,19.2959395163,0.0,9.17985065927,26.9147,49.8362802845,0.0,41.7485,8.08778028446
 08/05  11:00:00,68.0297348113,3.97211659718,25.0406080168,0.0,9.17985065927,26.9147,50.9956732833,0.0,41.7485,9.24717328333
 08/05  12:00:00,67.8360066219,3.97211659718,25.4788436619,0.0,9.17985065927,26.9147,50.99509092,0.0,41.7485,9.24659091997
 08/05  13:00:00,58.5076375386,3.97211659718,23.7236238257,0.0,9.17985065927,19.4245,41.4846244977,0.0,33.3988,8.08582449766
 08/05  14:00:00,56.9275154453,3.97211659718,22.1384820484,0.0,9.17985065927,19.4245,31.9771949777,0.0,25.0491,6.92809497767
 08/05  15:00:00,56.4532894858,3.97211659718,21.6610755613,0.0,9.17985065927,19.4245,40.9026566194,0.0,33.3988,7.50385661942
 08/05  16:00:00,64.7834960844,3.97211659718,22.5101902189,0.0,9.17985065927,26.9147,56.4459913819,0.0,50.0982,6.34779138193
 08/05  17:00:00,62.8887459139,3.97211659718,20.6352270498,0.0,9.17985065927,26.9147,57.6033364091,0.0,50.0982,7.50513640912
 08/05  18:00:00,61.4863102057,3.97211659718,19.260268627,0.0,9.17985065927,26.9147,59.9311921697,0.0,50.0982,9.83299216968
 08/05  19:00:00,51.9698216666,3.97211659718,14.9736668467,0.0,9.17985065927,19.4245,43.2318506725,0.0,33.3988,9.83305067249
 08/05  20:00:00,49.855934117,3.97211659718,10.8397675574,0.0,9.17985065927,19.4245,42.6466802658,0.0,33.3988,9.24788026585
 08/05  21:00:00,47.9996513214,3.97211659718,9.08758617567,0.0,9.17985065927,19.4245,34.8811679788,0.0,25.0491,9.83206797882
 08/05  22:00:00,46.6987904375,3.97211659718,7.91217105092,0.0,9.17985065927,19.4245,24.2036287191,0.0,16.6994,7.50422871914
 08/05  23:00:00,45.5569151576,3.97211659718,5.99953410548,0.0,9.17985065927,19.4245,14.1181398198,0.0,8.3497,5.76843981976
 08/05  24:00:00,23.6523183326,3.97211659718,0.786293816259,0.0,4.58992532963,8.1892,6.84372896358,0.0410374915105,3.33988,3.46281147207
 08/06  01:00:00,15.0610455105,0.0,0.0,0.0,1.52997510988,7.4902,3.93195567766,0.0,3.33988,0.592075677659
 08/06  02:00:00,15.0772039798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  03:00:00,15.0797015653,0.0,0.0,0.0,1.52997510988,7.4902,3.93196157292,0.0,3.33988,0.592081572919
 08/06  04:00:00,15.2651588887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  05:00:00,23.1190068987,3.97211659718,0.0917741420288,0.0,4.58992532963,8.1892,8.55793030002,0.188230300019,8.3497,0.02
 08/06  06:00:00,35.3984200403,3.97211659718,0.671511799941,0.0,9.17985065927,19.4245,20.1760004759,0.0161815909858,16.6994,3.46041888488
 08/06  07:00:00,48.9568261876,3.97211659718,6.81216382055,0.0,9.17985065927,26.9147,27.9363577791,0.0,25.0491,2.88725777909
 08/06  08:00:00,51.0896984485,3.97211659718,8.93817019802,0.0,9.17985065927,26.9147,36.2863002672,0.0,33.3988,2.88750026719
 08/06  09:00:00,41.684720093,3.97211659718,7.01108968154,0.0,9.17985065927,19.4245,27.9366301642,0.0,25.0491,2.88753016416
 08/06  10:00:00,52.905445451,3.97211659718,10.7215289466,0.0,9.17985065927,26.9147,50.4195495524,0.0,41.7485,8.67104955241
 08/06  11:00:00,55.4781771425,3.97211659718,12.5646694136,0.0,9.17985065927,26.9147,50.9966979153,0.0,41.7485,9.24819791532
 08/06  12:00:00,58.3812758023,3.97211659718,16.0947147712,0.0,9.17985065927,26.9147,49.2539418822,0.0,41.7485,7.50544188217
 08/06  13:00:00,50.0573308846,3.97211659718,15.3256920679,0.0,9.17985065927,19.4245,40.6797847995,0.0,33.3988,7.2809847995
 08/06  14:00:00,49.8797545844,3.97211659718,15.1339924569,0.0,9.17985065927,19.4245,30.4654505576,0.0,25.0491,5.41635055762
 08/06  15:00:00,49.2696792186,3.97211659718,14.5199378999,0.0,9.17985065927,19.4245,39.1664814993,0.0,33.3988,5.76768149928
 08/06  16:00:00,58.1773242583,3.97211659718,15.940605672,0.0,9.17985065927,26.9147,55.2915242837,0.0,50.0982,5.19332428368
 08/06  17:00:00,59.314532494,3.97211659718,17.0781139132,0.0,9.17985065927,26.9147,57.6024098392,0.0,50.0982,7.50420983916
 08/06  18:00:00,61.1768623933,3.97211659718,18.9632353835,0.0,9.17985065927,26.9147,59.345775256,0.0,50.0982,9.24757525601
 08/06  19:00:00,53.6218506625,3.97211659718,16.6199062528,0.0,9.17985065927,19.4245,42.646585468,0.0,33.3988,9.24778546797
 08/06  20:00:00,53.1661877355,3.97211659718,14.1251681398,0.0,9.17985065927,19.4245,40.3279251203,0.0,33.3988,6.9291251203
 08/06  21:00:00,48.0209786182,3.97211659718,9.08787871035,0.0,9.17985065927,19.4245,34.2964375267,0.0,25.0491,9.24733752669
 08/06  22:00:00,44.9981790737,3.97211659718,6.200625216,0.0,9.17985065927,19.4245,24.2039055026,0.0,16.6994,7.50450550263
 08/06  23:00:00,43.8381706677,3.97211659718,4.28072547945,0.0,9.17985065927,19.4245,11.8127615775,0.0,8.3497,3.46306157754
 08/06  24:00:00,23.6219467599,3.97211659718,0.750246849407,0.0,4.58992532963,8.1892,8.04371505125,0.0888180203085,3.33988,4.61501703094
 08/07  01:00:00,15.0706827625,0.0,0.0,0.0,1.52997510988,7.4902,3.9319639293,0.0,3.33988,0.5920839293
 08/07  02:00:00,15.0988059171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,15.1090533004,0.0,0.0,0.0,1.52997510988,7.4902,3.9319526179,0.0,3.33988,0.592072617903
 08/07  04:00:00,15.2846631737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  05:00:00,24.4211509547,3.97211659718,1.37854505906,0.0,4.58992532963,8.1892,9.07715460061,0.135376081767,8.3497,0.592078518839
 08/07  06:00:00,38.3912959299,3.97211659718,3.6425338779,0.0,9.17985065927,19.4245,19.5865267926,0.0,16.6994,2.88712679262
 08/07  07:00:00,51.1494248457,3.97211659718,8.98277142371,0.0,9.17985065927,26.9147,35.466964136,0.0,25.0491,10.417864136
 08/07  08:00:00,53.8678826102,3.97211659718,11.6890164176,0.0,9.17985065927,26.9147,43.8089493868,0.0,33.3988,10.4101493868
 08/07  09:00:00,45.345921657,3.97211659718,10.6561862742,0.0,9.17985065927,19.4245,33.1366728536,0.0,25.0491,8.08757285355
 08/07  10:00:00,52.9677781317,3.97211659718,10.7863006633,0.0,9.17985065927,26.9147,48.6769860143,0.0,41.7485,6.92848601427
 08/07  11:00:00,59.215356285,3.97211659718,16.2912155318,0.0,9.17985065927,26.9147,50.4125888289,0.0,41.7485,8.66408882893
 08/07  12:00:00,61.9013590111,3.97211659718,19.6133727236,0.0,9.17985065927,26.9147,48.6778143686,0.0,41.7485,6.92931436856
 08/07  13:00:00,53.4322299905,3.97211659718,18.6902435909,0.0,9.17985065927,19.4245,40.321953734,0.0,33.3988,6.92315373403
 08/07  14:00:00,51.4368291059,3.97211659718,16.6838794439,0.0,9.17985065927,19.4245,30.2415228661,0.0,25.0491,5.1924228661
 08/07  15:00:00,50.687513265,3.97211659718,15.9291190699,0.0,9.17985065927,19.4245,39.1669242477,0.0,33.3988,5.76812424771
 08/07  16:00:00,59.6303777935,3.97211659718,17.3877096047,0.0,9.17985065927,26.9147,55.2916096809,0.0,50.0982,5.1934096809
 08/07  17:00:00,59.8804946833,3.97211659718,17.6718347961,0.0,9.17985065927,26.9147,57.6036700403,0.0,50.0982,7.50547004026
 08/07  18:00:00,61.4367254897,3.97211659718,19.2502179187,0.0,9.17985065927,26.9147,59.9300803155,0.0,50.0982,9.83188031553
 08/07  19:00:00,55.1806170001,3.97211659718,17.1290228459,0.0,9.17985065927,19.4245,44.3940998903,0.0,33.3988,10.9952998903
 08/07  20:00:00,54.8790434197,3.97211659718,15.8389363774,0.0,9.17985065927,19.4245,42.6461164706,0.0,33.3988,9.24731647062
 08/07  21:00:00,52.2165336647,3.97211659718,13.27167259,0.0,9.17985065927,19.4245,34.8813920264,0.0,25.0491,9.83229202639
 08/07  22:00:00,47.3751640416,3.97211659718,8.5749907891,0.0,9.17985065927,19.4245,24.7858907264,0.0,16.6994,8.08649072642
 08/07  23:00:00,44.5821621345,3.97211659718,5.02095794385,0.0,9.17985065927,19.4245,12.9650629181,0.0,8.3497,4.61536291814
 08/07  24:00:00,23.0236661436,3.97211659718,0.158015591495,0.0,4.58992532963,8.1892,7.45904339606,0.0820955393318,3.33988,4.03706785673
 08/08  01:00:00,15.0581078898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,15.0814282246,0.0,0.0,0.0,1.52997510988,7.4902,3.93195129598,0.0,3.33988,0.59207129598
 08/08  03:00:00,15.0777097178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,15.8309091058,0.0,0.0,0.0,1.52997510988,7.4902,3.93195719706,0.0,3.33988,0.592077197056
 08/08  05:00:00,23.6554166491,3.97211659718,0.0852406912316,0.0,4.58992532963,8.1892,8.64158925359,0.271889253593,8.3497,0.02
 08/08  06:00:00,35.1310140215,3.97211659718,0.130742845972,0.0,9.17985065927,19.4245,19.6064068912,0.0200309847695,16.6994,2.88697590643
 08/08  07:00:00,50.4523820708,3.97211659718,8.29818096911,0.0,9.17985065927,26.9147,36.0459795047,0.0,25.0491,10.9968795047
 08/08  08:00:00,56.1745534641,3.97211659718,13.992663056,0.0,9.17985065927,26.9147,43.2317927209,0.0,33.3988,9.83299272093
 08/08  09:00:00,47.1400744096,3.97211659718,12.4234204532,0.0,9.17985065927,19.4245,33.1377850688,0.0,25.0491,8.0886850688
 08/08  10:00:00,54.4006001141,3.97211659718,12.1777791115,0.0,9.17985065927,26.9147,49.2538970985,0.0,41.7485,7.50539709849
 08/08  11:00:00,58.5326431296,3.97211659718,15.5836127742,0.0,9.17985065927,26.9147,49.8363309329,0.0,41.7485,8.08783093286
 08/08  12:00:00,61.2251975782,3.97211659718,18.9045777803,0.0,9.17985065927,26.9147,49.2523684323,0.0,41.7485,7.50386843233
 08/08  13:00:00,52.6105161167,3.97211659718,17.8453708103,0.0,9.17985065927,19.4245,39.7472248558,0.0,33.3988,6.34842485577
 08/08  14:00:00,51.4337215714,3.97211659718,16.6565350129,0.0,9.17985065927,19.4245,30.8172445081,0.0,25.0491,5.76814450806
 08/08  15:00:00,49.2377867831,3.97211659718,14.4553408261,0.0,9.17985065927,19.4245,39.1660260134,0.0,33.3988,5.76722601336
 08/08  16:00:00,57.8296052208,3.97211659718,15.5574926319,0.0,9.17985065927,26.9147,55.29156327,0.0,50.0982,5.19336326997
 08/08  17:00:00,58.8441486976,3.97211659718,16.5809075735,0.0,9.17985065927,26.9147,57.6038175446,0.0,50.0982,7.50561754459
 08/08  18:00:00,60.4984499859,3.97211659718,18.2563199951,0.0,9.17985065927,26.9147,59.9310800631,0.0,50.0982,9.83288006313
 08/08  19:00:00,52.4219212139,3.97211659718,14.6012071666,0.0,9.17985065927,19.4245,44.3959727059,0.0,33.3988,10.9971727059
 08/08  20:00:00,49.9716277296,3.97211659718,11.1275317387,0.0,9.17985065927,19.4245,42.6445213092,0.0,33.3988,9.24572130925
 08/08  21:00:00,45.9474999862,3.97211659718,7.16442411508,0.0,9.17985065927,19.4245,34.8811159007,0.0,25.0491,9.83201590066
 08/08  22:00:00,42.7961427818,3.97211659718,4.02192978068,0.0,9.17985065927,19.4245,24.7869219988,0.0,16.6994,8.08752199877
 08/08  23:00:00,40.3126336476,3.97211659718,0.780296579151,0.0,9.17985065927,19.4245,12.9639938611,0.0,8.3497,4.61429386115
 08/08  24:00:00,22.8264119462,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.56129838896,0.184448213787,3.33988,4.03697017518
 08/09  01:00:00,15.0184019748,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  02:00:00,15.0456906732,0.0,0.0,0.0,1.52997510988,7.4902,3.93192566481,0.0,3.33988,0.592045664812
 08/09  03:00:00,15.0608617423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  04:00:00,15.2280448295,0.0,0.0,0.0,1.52997510988,7.4902,3.93193161024,0.0,3.33988,0.592051610238
 08/09  05:00:00,23.0450845529,3.97211659718,0.0943655645295,0.0,4.58992532963,8.1892,8.74754035532,0.377840355321,8.3497,0.02
 08/09  06:00:00,34.7397972064,3.97211659718,0.0621913650955,0.0,9.17985065927,19.4245,19.603153714,0.0165870738269,16.6994,2.88716664015
 08/09  07:00:00,47.5679429739,3.97211659718,5.42474287267,0.0,9.17985065927,26.9147,36.0452537902,0.0,25.0491,10.9961537902
 08/09  08:00:00,52.9895774995,3.97211659718,10.8069118988,0.0,9.17985065927,26.9147,43.2323310522,0.0,33.3988,9.83353105219
 08/09  09:00:00,46.3593181468,3.97211659718,11.6359011492,0.0,9.17985065927,19.4245,33.1365852645,0.0,25.0491,8.08748526454
 08/09  10:00:00,55.4775037172,3.97211659718,13.2462344743,0.0,9.17985065927,26.9147,49.2539321347,0.0,41.7485,7.50543213472
 08/09  11:00:00,59.9157730341,3.97211659718,16.9534331229,0.0,9.17985065927,26.9147,49.8365189005,0.0,41.7485,8.08801890054
 08/09  12:00:00,64.693871796,3.97211659718,22.3510301005,0.0,9.17985065927,26.9147,49.2535828621,0.0,41.7485,7.50508286207
 08/09  13:00:00,56.3768316874,3.97211659718,21.5884458499,0.0,9.17985065927,19.4245,39.7465405332,0.0,33.3988,6.34774053321
 08/09  14:00:00,52.7096891106,3.97211659718,17.9236619309,0.0,9.17985065927,19.4245,30.8170778506,0.0,25.0491,5.76797785059
 08/09  15:00:00,51.3812181528,3.97211659718,16.6025397176,0.0,9.17985065927,19.4245,38.5925024158,0.0,33.3988,5.19370241583
 08/09  16:00:00,60.6856938282,3.97211659718,18.4234973959,0.0,9.17985065927,26.9147,55.8661542974,0.0,50.0982,5.76795429742
 08/09  17:00:00,67.1503189603,3.97211659718,24.8859065585,0.0,9.17985065927,26.9147,57.6033351851,0.0,50.0982,7.5051351851
 08/09  18:00:00,66.5293697132,3.97211659718,24.2887220426,0.0,9.17985065927,26.9147,59.93077402,0.0,50.0982,9.83257402003
 08/09  19:00:00,54.9143546051,3.97211659718,16.8728461719,0.0,9.17985065927,19.4245,44.3945278671,0.0,33.3988,10.9957278671
 08/09  20:00:00,51.5514257057,3.97211659718,12.5337754978,0.0,9.17985065927,19.4245,42.0701101212,0.0,33.3988,8.67131012124
 08/09  21:00:00,46.7276277264,3.97211659718,7.81398261446,0.0,9.17985065927,19.4245,35.4584616541,0.0,25.0491,10.4093616541
 08/09  22:00:00,43.5015493531,3.97211659718,4.72255895344,0.0,9.17985065927,19.4245,24.7863950124,0.0,16.6994,8.08699501244
 08/09  23:00:00,41.8575929514,3.97211659718,2.31288772397,0.0,9.17985065927,19.4245,12.9632200508,0.0,8.3497,4.61352005078
 08/09  24:00:00,22.8346055423,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.54547305187,0.169193280467,3.33988,4.0363997714
 08/10  01:00:00,15.0258581939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  02:00:00,15.0467040035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  03:00:00,15.0541652095,0.0,0.0,0.0,1.52997510988,7.4902,3.93193717714,0.0,3.33988,0.592057177138
 08/10  04:00:00,15.2242958603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  05:00:00,23.0513632169,3.97211659718,0.0928666794392,0.0,4.58992532963,8.1892,9.30231007817,0.360521123742,8.3497,0.59208895443
 08/10  06:00:00,34.7366476842,3.97211659718,0.0598116189967,0.0,9.17985065927,19.4245,19.5865030071,0.0,16.6994,2.88710300713
 08/10  07:00:00,46.6226204516,3.97211659718,4.487792196,0.0,9.17985065927,26.9147,36.045946526,0.0,25.0491,10.996846526
 08/10  08:00:00,53.0946041188,3.97211659718,10.9239811339,0.0,9.17985065927,26.9147,43.2320395823,0.0,33.3988,9.8332395823
 08/10  09:00:00,47.6672997189,3.97211659718,12.9444115954,0.0,9.17985065927,19.4245,33.138254891,0.0,25.0491,8.08915489099
 08/10  10:00:00,57.1410696983,3.97211659718,14.8975964792,0.0,9.17985065927,26.9147,49.253828115,0.0,41.7485,7.505328115
 08/10  11:00:00,61.0686165178,3.97211659718,18.097896798,0.0,9.17985065927,26.9147,49.837213315,0.0,41.7485,8.088713315
 08/10  12:00:00,63.1515856686,3.97211659718,20.8013475278,0.0,9.17985065927,26.9147,49.253499781,0.0,41.7485,7.50499978096
 08/10  13:00:00,53.5067940011,3.97211659718,18.7176056,0.0,9.17985065927,19.4245,39.746409442,0.0,33.3988,6.34760944195
 08/10  14:00:00,52.4241042227,3.97211659718,17.626339411,0.0,9.17985065927,19.4245,30.2417316551,0.0,25.0491,5.19263165507
 08/10  15:00:00,51.3748197944,3.97211659718,16.5753651265,0.0,9.17985065927,19.4245,39.1665474321,0.0,33.3988,5.76774743212
 08/10  16:00:00,61.3062945708,3.97211659718,19.0146032399,0.0,9.17985065927,26.9147,55.8664002874,0.0,50.0982,5.76820028736
 08/10  17:00:00,63.0875905247,3.97211659718,20.8063007715,0.0,9.17985065927,26.9147,57.0279764543,0.0,50.0982,6.92977645434
 08/10  18:00:00,64.3931600774,3.97211659718,22.1593188518,0.0,9.17985065927,26.9147,60.5088725804,0.0,50.0982,10.4106725804
 08/10  19:00:00,54.5725679614,3.97211659718,16.5642810351,0.0,9.17985065927,19.4245,43.8181589888,0.0,33.3988,10.4193589888
 08/10  20:00:00,51.9045398731,3.97211659718,12.8804116004,0.0,9.17985065927,19.4245,42.6478866484,0.0,33.3988,9.24908664842
 08/10  21:00:00,47.7953000764,3.97211659718,8.87395362575,0.0,9.17985065927,19.4245,34.8812236512,0.0,25.0491,9.83212365117
 08/10  22:00:00,44.1515785699,3.97211659718,5.36875119721,0.0,9.17985065927,19.4245,25.362689447,0.0,16.6994,8.66328944696
 08/10  23:00:00,41.9226261297,3.97211659718,2.37635285967,0.0,9.17985065927,19.4245,12.9627957656,0.0,8.3497,4.61309576558
 08/10  24:00:00,22.8431250249,3.97211659718,0.0,0.0,4.58992532963,8.1892,6.93279762003,0.129990574072,3.33988,3.46292704596
 08/11  01:00:00,15.0380083164,0.0,0.0,0.0,1.52997510988,7.4902,3.93197049494,0.0,3.33988,0.592090494937
 08/11  02:00:00,15.057251595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  03:00:00,15.0646929007,0.0,0.0,0.0,1.52997510988,7.4902,3.93193947982,0.0,3.33988,0.592059479823
 08/11  04:00:00,15.8384328698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  05:00:00,23.668505967,3.97211659718,0.112576421673,0.0,4.58992532963,8.1892,9.31376804599,0.372002645514,8.3497,0.59206540048
 08/11  06:00:00,35.0143568606,3.97211659718,0.0573097802496,0.0,9.17985065927,19.4245,19.5862507402,0.0,16.6994,2.88685074017
 08/11  07:00:00,47.9976922253,3.97211659718,5.84848043981,0.0,9.17985065927,26.9147,35.4679835704,0.0,25.0491,10.4188835704
 08/11  08:00:00,54.1891141088,3.97211659718,11.9914053634,0.0,9.17985065927,26.9147,43.8092870928,0.0,33.3988,10.4104870928
 08/11  09:00:00,48.4808923826,3.97211659718,13.7472654232,0.0,9.17985065927,19.4245,33.1382056405,0.0,25.0491,8.08910564048
 08/11  10:00:00,57.5937986665,3.97211659718,15.3548796337,0.0,9.17985065927,26.9147,49.2541531968,0.0,41.7485,7.50565319682
 08/11  11:00:00,61.5012851716,3.97211659718,18.5315108436,0.0,9.17985065927,26.9147,49.8359235562,0.0,41.7485,8.08742355622
 08/11  12:00:00,64.0466541169,3.97211659718,21.7004703076,0.0,9.17985065927,26.9147,49.2540905485,0.0,41.7485,7.50559054846
 08/11  13:00:00,55.3636228855,3.97211659718,20.5714376527,0.0,9.17985065927,19.4245,39.7465305211,0.0,33.3988,6.34773052106
 08/11  14:00:00,53.3124639611,3.97211659718,18.5200630063,0.0,9.17985065927,19.4245,30.2414838734,0.0,25.0491,5.19238387344
 08/11  15:00:00,52.2454265222,3.97211659718,17.4467391617,0.0,9.17985065927,19.4245,39.167043281,0.0,33.3988,5.76824328101
 08/11  16:00:00,61.7359258701,3.97211659718,19.450519516,0.0,9.17985065927,26.9147,55.8664413585,0.0,50.0982,5.76824135845
 08/11  17:00:00,64.2395028133,3.97211659718,21.9541830888,0.0,9.17985065927,26.9147,57.0284798511,0.0,50.0982,6.9302798511
 08/11  18:00:00,65.5366997607,3.97211659718,23.2766440032,0.0,9.17985065927,26.9147,60.5083063994,0.0,50.0982,10.4101063994
 08/11  19:00:00,55.9487115255,3.97211659718,18.1158637008,0.0,9.17985065927,19.4245,43.8180782192,0.0,33.3988,10.4192782192
 08/11  20:00:00,52.9205886758,3.97211659718,14.0605481398,0.0,9.17985065927,19.4245,42.6469777162,0.0,33.3988,9.24817771625
 08/11  21:00:00,48.4962616064,3.97211659718,9.69799190188,0.0,9.17985065927,19.4245,34.881852446,0.0,25.0491,9.83275244602
 08/11  22:00:00,45.1257929932,3.97211659718,6.33709412076,0.0,9.17985065927,19.4245,25.3624715369,0.0,16.6994,8.66307153692
 08/11  23:00:00,43.7187693306,3.97211659718,4.1610849173,0.0,9.17985065927,19.4245,12.9627551418,0.0,8.3497,4.61305514178
 08/11  24:00:00,23.0126436313,3.97211659718,0.151873145528,0.0,4.58992532963,8.1892,6.88390312848,0.0810139048799,3.33988,3.4630092236
 08/12  01:00:00,15.0494549244,0.0,0.0,0.0,1.52997510988,7.4902,3.93197041861,0.0,3.33988,0.592090418615
 08/12  02:00:00,15.0750223113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  03:00:00,15.0947680411,0.0,0.0,0.0,1.52997510988,7.4902,3.93193940444,0.0,3.33988,0.592059404436
 08/12  04:00:00,15.2640822893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  05:00:00,23.0707393732,3.97211659718,0.084666535678,0.0,4.58992532963,8.1892,9.27358344921,0.331818122822,8.3497,0.592065326391
 08/12  06:00:00,35.0903350806,3.97211659718,0.378701186093,0.0,9.17985065927,19.4245,19.6038944477,0.0175378690334,16.6994,2.88695657868
 08/12  07:00:00,52.820542953,3.97211659718,10.6398740942,0.0,9.17985065927,26.9147,27.9365768823,0.0,25.0491,2.88747688227
 08/12  08:00:00,57.4491492168,3.97211659718,15.2345735977,0.0,9.17985065927,26.9147,36.2862388572,0.0,33.3988,2.88743885718
 08/12  09:00:00,50.3318006854,3.97211659718,15.5897445022,0.0,9.17985065927,19.4245,34.2971171683,0.0,25.0491,9.24801716828
 08/12  10:00:00,58.6931531382,3.97211659718,16.4513736371,0.0,9.17985065927,26.9147,49.8361394885,0.0,41.7485,8.08763948852
 08/12  11:00:00,64.2943400084,3.97211659718,21.3125720322,0.0,9.17985065927,26.9147,50.9951993201,0.0,41.7485,9.24669932008
 08/12  12:00:00,64.8286184508,3.97211659718,22.4754267741,0.0,9.17985065927,26.9147,50.4182972191,0.0,41.7485,8.66979721912
 08/12  13:00:00,56.2607911834,3.97211659718,21.4679541184,0.0,9.17985065927,19.4245,42.0624922271,0.0,33.3988,8.66369222709
 08/12  14:00:00,55.4003225408,3.97211659718,20.5982193753,0.0,9.17985065927,19.4245,31.9770465019,0.0,25.0491,6.92794650187
 08/12  15:00:00,54.8368215359,3.97211659718,20.0323178525,0.0,9.17985065927,19.4245,40.9041513856,0.0,33.3988,7.50535138564
 08/12  16:00:00,64.4145370414,3.97211659718,22.114708871,0.0,9.17985065927,26.9147,56.4463972708,0.0,50.0982,6.34819727083
 08/12  17:00:00,64.882250655,3.97211659718,22.5844604342,0.0,9.17985065927,26.9147,57.6040013945,0.0,50.0982,7.50580139452
 08/12  18:00:00,66.3756715255,3.97211659718,24.0988025818,0.0,9.17985065927,26.9147,59.9304937167,0.0,50.0982,9.8322937167
 08/12  19:00:00,58.7895173551,3.97211659718,20.7180807834,0.0,9.17985065927,19.4245,43.2317946049,0.0,33.3988,9.83299460487
 08/12  20:00:00,54.3429841485,3.97211659718,15.2957129401,0.0,9.17985065927,19.4245,42.6471558882,0.0,33.3988,9.24835588819
 08/12  21:00:00,53.6200990719,3.97211659718,14.6508300844,0.0,9.17985065927,19.4245,34.8817433153,0.0,25.0491,9.83264331527
 08/12  22:00:00,52.4322736871,3.97211659718,13.5897480275,0.0,9.17985065927,19.4245,24.2030610242,0.0,16.6994,7.50366102421
 08/12  23:00:00,50.8737616548,3.97211659718,11.2678956438,0.0,9.17985065927,19.4245,14.1173773884,0.0,8.3497,5.76767738839
 08/12  24:00:00,28.3498148513,3.97211659718,5.44725288454,0.0,4.58992532963,8.1892,6.84767583617,0.0448458912382,3.33988,3.46294994493
 08/13  01:00:00,15.0937932425,0.0,0.0,0.0,1.52997510988,7.4902,3.93197553828,0.0,3.33988,0.592095538282
 08/13  02:00:00,15.11489459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,15.1179984805,0.0,0.0,0.0,1.52997510988,7.4902,3.93192971682,0.0,3.33988,0.592049716823
 08/13  04:00:00,15.2959883599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,24.9009434287,3.97211659718,1.85435850002,0.0,4.58992532963,8.1892,9.0898900795,0.1481344253,8.3497,0.592055654204
 08/13  06:00:00,39.0046632289,3.97211659718,4.24440902866,0.0,9.17985065927,19.4245,19.5864090969,0.0,16.6994,2.88700909687
 08/13  07:00:00,52.739130828,3.97211659718,10.5577087002,0.0,9.17985065927,26.9147,27.9363717432,0.0,25.0491,2.88727174317
 08/13  08:00:00,55.1062562288,3.97211659718,12.9123457479,0.0,9.17985065927,26.9147,36.2860965068,0.0,33.3988,2.88729650679
 08/13  09:00:00,46.6001509078,3.97211659718,11.8718733562,0.0,9.17985065927,19.4245,27.9365969417,0.0,25.0491,2.88749694175
 08/13  10:00:00,57.7268810727,3.97211659718,15.4922059927,0.0,9.17985065927,26.9147,50.9967687246,0.0,41.7485,9.24826872462
 08/13  11:00:00,61.083126826,3.97211659718,18.1207869141,0.0,9.17985065927,26.9147,50.419437235,0.0,41.7485,8.67093723504
 08/13  12:00:00,63.7348320357,3.97211659718,21.3908699699,0.0,9.17985065927,26.9147,49.2534967451,0.0,41.7485,7.50499674506
 08/13  13:00:00,56.3024924754,3.97211659718,21.5185334274,0.0,9.17985065927,19.4245,40.9031629136,0.0,33.3988,7.50436291363
 08/13  14:00:00,55.0353323317,3.97211659718,20.2472268406,0.0,9.17985065927,19.4245,30.8172963123,0.0,25.0491,5.76819631227
 08/13  15:00:00,52.9231179497,3.97211659718,18.1415752613,0.0,9.17985065927,19.4245,38.591429046,0.0,33.3988,5.192629046
 08/13  16:00:00,63.1540041474,3.97211659718,20.8826406818,0.0,9.17985065927,26.9147,55.8662539133,0.0,50.0982,5.76805391329
 08/13  17:00:00,65.1343038951,3.97211659718,22.8647008713,0.0,9.17985065927,26.9147,57.6037108853,0.0,50.0982,7.50551088535
 08/13  18:00:00,64.7084460352,3.97211659718,22.4560077202,0.0,9.17985065927,26.9147,58.7693629905,0.0,50.0982,8.67116299049
 08/13  19:00:00,56.2717981406,3.97211659718,18.1982542428,0.0,9.17985065927,19.4245,42.6466957235,0.0,33.3988,9.24789572346
 08/13  20:00:00,53.6756621651,3.97211659718,14.6114008243,0.0,9.17985065927,19.4245,40.9029375965,0.0,33.3988,7.5041375965
 08/13  21:00:00,48.1463342524,3.97211659718,9.20098764777,0.0,9.17985065927,19.4245,34.2969096186,0.0,25.0491,9.2478096186
 08/13  22:00:00,44.4177116103,3.97211659718,5.62276174375,0.0,9.17985065927,19.4245,23.6273708426,0.0,16.6994,6.92797084265
 08/13  23:00:00,44.5862815418,3.97211659718,5.01988000916,0.0,9.17985065927,19.4245,12.3865527975,0.0,8.3497,4.0368527975
 08/13  24:00:00,23.1242831643,3.97211659718,0.263155133424,0.0,4.58992532963,8.1892,8.05916031702,0.105367520032,3.33988,4.61391279698
 08/14  01:00:00,15.0512377819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  02:00:00,15.0822577678,0.0,0.0,0.0,1.52997510988,7.4902,3.93196350058,0.0,3.33988,0.592083500577
 08/14  03:00:00,15.088022829,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.2616272219,0.0,0.0,0.0,1.52997510988,7.4902,3.93196938461,0.0,3.33988,0.59208938461
 08/14  05:00:00,23.8616750775,3.97211659718,0.825414784181,0.0,4.58992532963,8.1892,8.50937506896,0.139675068959,8.3497,0.02
 08/14  06:00:00,39.4580697645,3.97211659718,4.70256651115,0.0,9.17985065927,19.4245,19.5864201609,0.0,16.6994,2.88702016092
 08/14  07:00:00,53.4821892638,3.97211659718,11.3023327178,0.0,9.17985065927,26.9147,36.0451393797,0.0,25.0491,10.9960393797
 08/14  08:00:00,55.8849719964,3.97211659718,13.6906890886,0.0,9.17985065927,26.9147,43.2309513677,0.0,33.3988,9.8321513677
 08/14  09:00:00,49.6148205825,3.97211659718,14.8812920737,0.0,9.17985065927,19.4245,33.7130152654,0.0,25.0491,8.6639152654
 08/14  10:00:00,58.475424509,3.97211659718,16.2334539784,0.0,9.17985065927,26.9147,48.6783481654,0.0,41.7485,6.92984816545
 08/14  11:00:00,63.712139321,3.97211659718,20.7423649929,0.0,9.17985065927,26.9147,50.4130302919,0.0,41.7485,8.66453029189
 08/14  12:00:00,66.9564638743,3.97211659718,24.6099876395,0.0,9.17985065927,26.9147,48.6776387936,0.0,41.7485,6.92913879363
 08/14  13:00:00,58.5520223968,3.97211659718,23.7641348549,0.0,9.17985065927,19.4245,40.3216899139,0.0,33.3988,6.92288991393
 08/14  14:00:00,55.8194421161,3.97211659718,21.0288400373,0.0,9.17985065927,19.4245,30.2426060578,0.0,25.0491,5.19350605777
 08/14  15:00:00,54.2154178022,3.97211659718,19.4246472375,0.0,9.17985065927,19.4245,39.1672703071,0.0,33.3988,5.7684703071
 08/14  16:00:00,62.4870869188,3.97211659718,20.2290997274,0.0,9.17985065927,26.9147,55.8663594471,0.0,50.0982,5.7681594471
 08/14  17:00:00,62.4081701044,3.97211659718,20.1777028917,0.0,9.17985065927,26.9147,57.0272270014,0.0,50.0982,6.92902700137
 08/14  18:00:00,62.5394058129,3.97211659718,20.3270662367,0.0,9.17985065927,26.9147,60.5080631742,0.0,50.0982,10.4098631742
 08/14  19:00:00,55.193754697,3.97211659718,17.1297015988,0.0,9.17985065927,19.4245,43.8168857078,0.0,33.3988,10.4180857078
 08/14  20:00:00,53.9532733964,3.97211659718,14.916782004,0.0,9.17985065927,19.4245,42.6470530263,0.0,33.3988,9.2482530263
 08/14  21:00:00,49.2514232289,3.97211659718,10.3206624574,0.0,9.17985065927,19.4245,34.8819948899,0.0,25.0491,9.83289488988
 08/14  22:00:00,47.2839308003,3.97211659718,8.48141161447,0.0,9.17985065927,19.4245,25.3627032954,0.0,16.6994,8.66330329542
 08/14  23:00:00,46.2667709991,3.97211659718,6.69808753917,0.0,9.17985065927,19.4245,12.9628518087,0.0,8.3497,4.61315180867
 08/14  24:00:00,24.6684544913,3.97211659718,1.79065405483,0.0,4.58992532963,8.1892,6.881010382,0.0780250946479,3.33988,3.46310528735
 08/15  01:00:00,15.0770785722,0.0,0.0,0.0,1.52997510988,7.4902,3.93197102913,0.0,3.33988,0.592091029131
 08/15  02:00:00,15.0910770687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,15.1047105838,0.0,0.0,0.0,1.52997510988,7.4902,3.93195480558,0.0,3.33988,0.592074805583
 08/15  04:00:00,15.9617453889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,26.9909153424,3.97211659718,3.2713572192,0.0,4.58992532963,8.1892,9.07923797968,0.137457276622,8.3497,0.592080703056
 08/15  06:00:00,41.1732216894,3.97211659718,6.08789238257,0.0,9.17985065927,19.4245,19.58643291,0.0,16.6994,2.88703291003
 08/15  07:00:00,55.0268637509,3.97211659718,12.8320631982,0.0,9.17985065927,26.9147,36.0447272217,0.0,25.0491,10.9956272217
 08/15  08:00:00,57.8437965252,3.97211659718,15.6293759943,0.0,9.17985065927,26.9147,43.2323254168,0.0,33.3988,9.83352541678
 08/15  09:00:00,49.4907645022,3.97211659718,14.7634165756,0.0,9.17985065927,19.4245,33.1359454965,0.0,25.0491,8.08684549646
 08/15  10:00:00,57.3014716564,3.97211659718,15.081776513,0.0,9.17985065927,26.9147,49.2529711533,0.0,41.7485,7.50447115331
 08/15  11:00:00,62.8155018086,3.97211659718,19.8616384588,0.0,9.17985065927,26.9147,49.837097851,0.0,41.7485,8.08859785102
 08/15  12:00:00,65.8989457551,3.97211659718,23.5786466301,0.0,9.17985065927,26.9147,49.2539413987,0.0,41.7485,7.50544139869
 08/15  13:00:00,56.7465307423,3.97211659718,21.9883476135,0.0,9.17985065927,19.4245,39.7467173943,0.0,33.3988,6.34791739428
 08/15  14:00:00,50.7994373244,3.97211659718,16.0712621115,0.0,9.17985065927,19.4245,30.8174674445,0.0,25.0491,5.76836744454
 08/15  15:00:00,50.2334627578,3.97211659718,15.4966824986,0.0,9.17985065927,19.4245,38.5915580368,0.0,33.3988,5.19275803677
 08/15  16:00:00,60.0500411931,3.97211659718,17.8196038047,0.0,9.17985065927,26.9147,55.8666071074,0.0,50.0982,5.76840710739
 08/15  17:00:00,60.8866135128,3.97211659718,18.6602823981,0.0,9.17985065927,26.9147,57.6039469128,0.0,50.0982,7.50574691277
 08/15  18:00:00,61.7788085461,3.97211659718,19.5638848487,0.0,9.17985065927,26.9147,59.9315978755,0.0,50.0982,9.83339787551
 08/15  19:00:00,54.4783904206,3.97211659718,16.5924700063,0.0,9.17985065927,19.4245,44.3953204885,0.0,33.3988,10.9965204885
 08/15  20:00:00,54.4012294056,3.97211659718,15.5166678643,0.0,9.17985065927,19.4245,42.6448264727,0.0,33.3988,9.24602647268
 08/15  21:00:00,51.537983893,3.97211659718,12.710068997,0.0,9.17985065927,19.4245,34.8810511098,0.0,25.0491,9.83195110985
 08/15  22:00:00,48.3938755453,3.97211659718,9.57468102489,0.0,9.17985065927,19.4245,24.7856275276,0.0,16.6994,8.08622752761
 08/15  23:00:00,46.576205132,3.97211659718,6.99392319706,0.0,9.17985065927,19.4245,12.9651234277,0.0,8.3497,4.61542342774
 08/15  24:00:00,26.4750901711,3.97211659718,3.58929303747,0.0,4.58992532963,8.1892,7.4389810928,0.0618856190817,3.33988,4.03721547372
 08/16  01:00:00,15.085974133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  02:00:00,15.111551726,0.0,0.0,0.0,1.52997510988,7.4902,3.93197163525,0.0,3.33988,0.592091635249
 08/16  03:00:00,15.1251775317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.3083996312,0.0,0.0,0.0,1.52997510988,7.4902,3.93192577361,0.0,3.33988,0.592045773607
 08/16  05:00:00,24.5806447641,3.97211659718,1.53983603864,0.0,4.58992532963,8.1892,8.54582371589,0.176123715886,8.3497,0.02
 08/16  06:00:00,36.7321676961,3.97211659718,1.9980042948,0.0,9.17985065927,19.4245,19.585874215,0.0,16.6994,2.88647421498
 08/16  07:00:00,48.4891793726,3.97211659718,6.34313060048,0.0,9.17985065927,26.9147,36.0460064456,0.0,25.0491,10.9969064456
 08/16  08:00:00,49.3059730236,3.97211659718,7.1605654642,0.0,9.17985065927,26.9147,43.2741125986,0.0,33.3988,9.87531259861
 08/16  09:00:00,41.2539598594,3.97211659718,6.59849151341,0.0,9.17985065927,19.4245,33.671816711,0.0,25.0491,8.62271671101
 08/16  10:00:00,49.8697291685,3.97211659718,7.71853124852,0.0,9.17985065927,26.9147,49.2536291355,0.0,41.7485,7.50512913555
 08/16  11:00:00,55.0517018424,3.97211659718,12.1771267926,0.0,9.17985065927,26.9147,49.8364062252,0.0,41.7485,8.08790622524
 08/16  12:00:00,60.7754258037,3.97211659718,18.5241866247,0.0,9.17985065927,26.9147,49.2539296052,0.0,41.7485,7.50542960525
 08/16  13:00:00,50.8781557956,3.97211659718,16.1862718015,0.0,9.17985065927,19.4245,39.7474598365,0.0,33.3988,6.34865983653
 08/16  14:00:00,46.1738291057,3.97211659718,11.4919414885,0.0,9.17985065927,19.4245,30.2426740035,0.0,25.0491,5.19357400352
 08/16  15:00:00,44.4419633962,3.97211659718,9.76252025635,0.0,9.17985065927,19.4245,39.1671469784,0.0,33.3988,5.76834697837
 08/16  16:00:00,55.315347933,3.97211659718,13.1361256779,0.0,9.17985065927,26.9147,55.8660115183,0.0,50.0982,5.76781151835
 08/16  17:00:00,57.834113361,3.97211659718,15.6448917871,0.0,9.17985065927,26.9147,57.6035183833,0.0,50.0982,7.50531838335
 08/16  18:00:00,60.5486211724,3.97211659718,18.3517113285,0.0,9.17985065927,26.9147,59.9293852301,0.0,50.0982,9.83118523013
 08/16  19:00:00,53.0998602646,3.97211659718,15.0396409124,0.0,9.17985065927,19.4245,44.395108255,0.0,33.3988,10.996308255
 08/16  20:00:00,51.8230390889,3.97211659718,12.7406165812,0.0,9.17985065927,19.4245,42.0666606891,0.0,33.3988,8.66786068908
 08/16  21:00:00,48.5209347995,3.97211659718,9.58537148034,0.0,9.17985065927,19.4245,35.4596888268,0.0,25.0491,10.4105888268
 08/16  22:00:00,46.2718168331,3.97211659718,7.4721061146,0.0,9.17985065927,19.4245,24.787473824,0.0,16.6994,8.08807382399
 08/16  23:00:00,44.8362382537,3.97211659718,5.2693045758,0.0,9.17985065927,19.4245,12.964251482,0.0,8.3497,4.614551482
 08/16  24:00:00,24.2022517114,3.97211659718,1.33047895466,0.0,4.58992532963,8.1892,7.46530840945,0.0889544006758,3.33988,4.03647400878
 08/17  01:00:00,15.0666260791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,15.081412555,0.0,0.0,0.0,1.52997510988,7.4902,3.93197194527,0.0,3.33988,0.592091945274
 08/17  03:00:00,15.0868501621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.2547684662,0.0,0.0,0.0,1.52997510988,7.4902,3.93192608522,0.0,3.33988,0.592046085222
 08/17  05:00:00,23.0465125639,3.97211659718,0.0494833510345,0.0,4.58992532963,8.1892,8.65183412183,0.282134121828,8.3497,0.02
 08/17  06:00:00,34.8686815097,3.97211659718,0.152227943556,0.0,9.17985065927,19.4245,19.6077999941,0.0214405381408,16.6994,2.88695945598
 08/17  07:00:00,49.9527092265,3.97211659718,7.79901833415,0.0,9.17985065927,26.9147,36.0452374303,0.0,25.0491,10.9961374303
 08/17  08:00:00,55.583000437,3.97211659718,13.3970497821,0.0,9.17985065927,26.9147,43.2324830803,0.0,33.3988,9.83368308026
 08/17  09:00:00,51.3718910663,3.97211659718,16.637864273,0.0,9.17985065927,19.4245,33.7144874077,0.0,25.0491,8.6653874077
 08/17  10:00:00,61.5967483963,3.97211659718,19.3440998974,0.0,9.17985065927,26.9147,48.6765136351,0.0,41.7485,6.92801363514
 08/17  11:00:00,64.6553016802,3.97211659718,21.7025648347,0.0,9.17985065927,26.9147,50.4134148686,0.0,41.7485,8.66491486861
 08/17  12:00:00,65.3265284536,3.97211659718,23.0286049223,0.0,9.17985065927,26.9147,48.6788109282,0.0,41.7485,6.9303109282
