Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  13:00:00,56.2195376868,3.97211659718,21.4764343879,0.0,9.17985065927,19.4245,40.3228224849,0.0,33.3988,6.92402248494
 08/17  14:00:00,52.7439788168,3.97211659718,17.9845370983,0.0,9.17985065927,19.4245,30.2434468301,0.0,25.0491,5.19434683014
 08/17  15:00:00,51.5041854387,3.97211659718,16.737083156,0.0,9.17985065927,19.4245,39.1670210199,0.0,33.3988,5.76822101993
 08/17  16:00:00,61.4406314556,3.97211659718,19.1994530552,0.0,9.17985065927,26.9147,55.86661048,0.0,50.0982,5.76841047997
 08/17  17:00:00,58.5006889062,3.97211659718,16.3048726548,0.0,9.17985065927,26.9147,57.0278687604,0.0,50.0982,6.92966876042
 08/17  18:00:00,57.5685245395,3.97211659718,15.3978744474,0.0,9.17985065927,26.9147,60.5075459936,0.0,50.0982,10.4093459936
 08/17  19:00:00,51.1312189149,3.97211659718,13.0922582628,0.0,9.17985065927,19.4245,44.3957938395,0.0,33.3988,10.9969938395
 08/17  20:00:00,50.9980570947,3.97211659718,11.9464761661,0.0,9.17985065927,19.4245,42.0695628833,0.0,33.3988,8.67076288333
 08/17  21:00:00,47.5220909359,3.97211659718,8.59938823753,0.0,9.17985065927,19.4245,35.4588401735,0.0,25.0491,10.4097401735
 08/17  22:00:00,45.276328317,3.97211659718,6.48509144653,0.0,9.17985065927,19.4245,24.7871818353,0.0,16.6994,8.08778183526
 08/17  23:00:00,44.066829031,3.97211659718,4.50650978646,0.0,9.17985065927,19.4245,12.9641686949,0.0,8.3497,4.61446869486
 08/17  24:00:00,22.9563180236,3.97211659718,0.0931704690088,0.0,4.58992532963,8.1892,7.50046149335,0.123379805711,3.33988,4.03720168764
 08/18  01:00:00,15.0605985452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  02:00:00,15.0862429007,0.0,0.0,0.0,1.52997510988,7.4902,3.93196360005,0.0,3.33988,0.592083600048
 08/18  03:00:00,15.096100671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  04:00:00,15.9102588517,0.0,0.0,0.0,1.52997510988,7.4902,3.93196948513,0.0,3.33988,0.592089485134
 08/18  05:00:00,24.1915501257,3.97211659718,0.515161983605,0.0,4.58992532963,8.1892,8.53944230097,0.16974230097,8.3497,0.02
 08/18  06:00:00,37.1539333092,3.97211659718,2.1128171426,0.0,9.17985065927,19.4245,19.5861965779,0.0,16.6994,2.88679657786
 08/18  07:00:00,50.6193166504,3.97211659718,8.46260738933,0.0,9.17985065927,26.9147,36.0451126272,0.0,25.0491,10.9960126272
 08/18  08:00:00,52.8259038909,3.97211659718,10.6592248801,0.0,9.17985065927,26.9147,43.2319200826,0.0,33.3988,9.83312008263
 08/18  09:00:00,44.8519010464,3.97211659718,10.1680819697,0.0,9.17985065927,19.4245,33.7138316068,0.0,25.0491,8.66473160677
 08/18  10:00:00,53.6590530736,3.97211659718,11.4719463634,0.0,9.17985065927,26.9147,48.6771323145,0.0,41.7485,6.92863231451
 08/18  11:00:00,59.875827437,3.97211659718,16.9437662481,0.0,9.17985065927,26.9147,50.4136267837,0.0,41.7485,8.6651267837
 08/18  12:00:00,63.6924128069,3.97211659718,21.391508784,0.0,9.17985065927,26.9147,48.676715922,0.0,41.7485,6.92821592202
 08/18  13:00:00,56.8588798184,3.97211659718,22.1006574506,0.0,9.17985065927,19.4245,40.3232785007,0.0,33.3988,6.92447850067
 08/18  14:00:00,55.1684920698,3.97211659718,20.3985810247,0.0,9.17985065927,19.4245,30.2414206551,0.0,25.0491,5.19232065506
 08/18  15:00:00,53.3099710887,3.97211659718,18.5400436182,0.0,9.17985065927,19.4245,39.1674015348,0.0,33.3988,5.76860153476
 08/18  16:00:00,63.8623795558,3.97211659718,21.6017989663,0.0,9.17985065927,26.9147,55.8672187225,0.0,50.0982,5.76901872247
 08/18  17:00:00,60.6067911902,3.97211659718,18.3795152917,0.0,9.17985065927,26.9147,57.6043020391,0.0,50.0982,7.50610203908
 08/18  18:00:00,56.9749030837,3.97211659718,14.807078342,0.0,9.17985065927,26.9147,59.9320916804,0.0,50.0982,9.83389168036
 08/18  19:00:00,48.7744043821,3.97211659718,10.9437384945,0.0,9.17985065927,19.4245,44.3965681101,0.0,33.3988,10.9977681101
 08/18  20:00:00,48.9403007617,3.97211659718,10.0691533023,0.0,9.17985065927,19.4245,42.6437415321,0.0,33.3988,9.24494153213
 08/18  21:00:00,44.4346515687,3.97211659718,5.66187648616,0.0,9.17985065927,19.4245,34.8802760478,0.0,25.0491,9.8311760478
 08/18  22:00:00,41.6750912582,3.97211659718,2.90774751274,0.0,9.17985065927,19.4245,24.7862116982,0.0,16.6994,8.08681169825
 08/18  23:00:00,40.5133923745,3.97211659718,0.976423509071,0.0,9.17985065927,19.4245,12.9650119996,0.0,8.3497,4.61531199957
 08/18  24:00:00,22.8337707024,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.54262851624,0.165562602028,3.33988,4.03718591421
 08/19  01:00:00,15.0269013567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  02:00:00,15.0479261944,0.0,0.0,0.0,1.52997510988,7.4902,3.93196057366,0.0,3.33988,0.592080573661
 08/19  03:00:00,15.0543777507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  04:00:00,15.2286049831,0.0,0.0,0.0,1.52997510988,7.4902,3.93196645512,0.0,3.33988,0.592086455125
 08/19  05:00:00,23.0402538542,3.97211659718,0.0655804706397,0.0,4.58992532963,8.1892,8.69894042792,0.32924042792,8.3497,0.02
 08/19  06:00:00,34.758883858,3.97211659718,0.0590389224969,0.0,9.17985065927,19.4245,19.5861469732,0.0,16.6994,2.88674697318
 08/19  07:00:00,46.9059398717,3.97211659718,4.77013874248,0.0,9.17985065927,26.9147,27.9359660511,0.0,25.0491,2.88686605112
 08/19  08:00:00,49.406976539,3.97211659718,7.25841863176,0.0,9.17985065927,26.9147,36.8593452783,0.0,33.3988,3.46054527829
 08/19  09:00:00,42.5291833775,3.97211659718,7.85567983778,0.0,9.17985065927,19.4245,33.7202986939,0.0,25.0491,8.6711986939
 08/19  10:00:00,52.1084511055,3.97211659718,9.92928879405,0.0,9.17985065927,26.9147,50.4124902079,0.0,41.7485,8.66399020787
 08/19  11:00:00,57.2687332645,3.97211659718,14.3434347026,0.0,9.17985065927,26.9147,50.9950137682,0.0,41.7485,9.24651376818
 08/19  12:00:00,60.0647201405,3.97211659718,17.7606268473,0.0,9.17985065927,26.9147,50.4206620898,0.0,41.7485,8.67216208982
 08/19  13:00:00,52.3898036211,3.97211659718,17.6383762485,0.0,9.17985065927,19.4245,42.0636218844,0.0,33.3988,8.66482188442
 08/19  14:00:00,52.567530829,3.97211659718,17.80389601,0.0,9.17985065927,19.4245,31.9782978436,0.0,25.0491,6.92919784359
 08/19  15:00:00,53.2558543004,3.97211659718,18.4820399295,0.0,9.17985065927,19.4245,40.9037978509,0.0,33.3988,7.50499785088
 08/19  16:00:00,62.3496681443,3.97211659718,20.0972268508,0.0,9.17985065927,26.9147,56.4467187798,0.0,50.0982,6.34851877977
 08/19  17:00:00,61.9818214063,3.97211659718,19.7418130601,0.0,9.17985065927,26.9147,57.6039544837,0.0,50.0982,7.50575448369
 08/19  18:00:00,63.0094797926,3.97211659718,20.7911094713,0.0,9.17985065927,26.9147,60.508965715,0.0,50.0982,10.410765715
 08/19  19:00:00,54.4684516379,3.97211659718,16.4177748639,0.0,9.17985065927,19.4245,43.232737505,0.0,33.3988,9.83393750503
 08/19  20:00:00,51.0302431903,3.97211659718,11.9981046538,0.0,9.17985065927,19.4245,42.6460083469,0.0,33.3988,9.24720834694
 08/19  21:00:00,49.0097220944,3.97211659718,10.0878853311,0.0,9.17985065927,19.4245,34.8815107743,0.0,25.0491,9.83241077429
 08/19  22:00:00,47.8179825112,3.97211659718,9.02336928892,0.0,9.17985065927,19.4245,24.2043245885,0.0,16.6994,7.50492458851
 08/19  23:00:00,45.5446544964,3.97211659718,5.98976334874,0.0,9.17985065927,19.4245,14.1178717236,0.0,8.3497,5.76817172358
 08/19  24:00:00,22.8606906223,3.97211659718,0.0,0.0,4.58992532963,8.1892,6.9365386143,0.134027742308,3.33988,3.46263087199
 08/20  01:00:00,15.0560814158,0.0,0.0,0.0,1.52997510988,7.4902,3.93197524774,0.0,3.33988,0.592095247735
 08/20  02:00:00,15.0707465161,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  03:00:00,15.0706553173,0.0,0.0,0.0,1.52997510988,7.4902,3.93192940461,0.0,3.33988,0.592049404614
 08/20  04:00:00,15.2361740423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  05:00:00,23.0829341911,3.97211659718,0.102211401685,0.0,4.58992532963,8.1892,9.27236052011,0.330605178819,8.3497,0.592055341294
 08/20  06:00:00,34.858106144,3.97211659718,0.146903958168,0.0,9.17985065927,19.4245,19.5863840402,0.0,16.6994,2.8869840402
 08/20  07:00:00,49.2658325155,3.97211659718,7.11667160922,0.0,9.17985065927,26.9147,27.9361395155,0.0,25.0491,2.88703951548
 08/20  08:00:00,52.8759521116,3.97211659718,10.711680161,0.0,9.17985065927,26.9147,36.2859682624,0.0,33.3988,2.88716826243
 08/20  09:00:00,44.6968845089,3.97211659718,10.0018973212,0.0,9.17985065927,19.4245,27.9364563069,0.0,25.0491,2.88735630687
 08/20  10:00:00,57.976041902,3.97211659718,15.7588360748,0.0,9.17985065927,26.9147,50.9969712956,0.0,41.7485,9.24847129558
 08/20  11:00:00,62.7188390152,3.97211659718,19.7508046418,0.0,9.17985065927,26.9147,50.997630006,0.0,41.7485,9.24913000596
 08/20  12:00:00,64.3203285534,3.97211659718,21.9773020143,0.0,9.17985065927,26.9147,48.6781893225,0.0,41.7485,6.92968932248
 08/20  13:00:00,55.1143841782,3.97211659718,20.337663563,0.0,9.17985065927,19.4245,40.9036938394,0.0,33.3988,7.50489383937
 08/20  14:00:00,54.5248494784,3.97211659718,19.7397754749,0.0,9.17985065927,19.4245,30.8174005947,0.0,25.0491,5.76830059472
 08/20  15:00:00,54.4102043822,3.97211659718,19.6193768187,0.0,9.17985065927,19.4245,39.1670745957,0.0,33.3988,5.7682745957
 08/20  16:00:00,63.5147836907,3.97211659718,21.2376900506,0.0,9.17985065927,26.9147,55.2923873496,0.0,50.0982,5.19418734964
 08/20  17:00:00,63.7548457177,3.97211659718,21.4943645773,0.0,9.17985065927,26.9147,57.6044002944,0.0,50.0982,7.50620029444
 08/20  18:00:00,63.1860697234,3.97211659718,20.9526550841,0.0,9.17985065927,26.9147,59.3472288654,0.0,50.0982,9.24902886537
 08/20  19:00:00,55.5519283681,3.97211659718,17.4644360354,0.0,9.17985065927,19.4245,42.6460285832,0.0,33.3988,9.24722858323
 08/20  20:00:00,55.6280887332,3.97211659718,16.540206311,0.0,9.17985065927,19.4245,40.9038503672,0.0,33.3988,7.50505036717
 08/20  21:00:00,50.7565528882,3.97211659718,11.7997406996,0.0,9.17985065927,19.4245,33.7196295025,0.0,25.0491,8.67052950246
 08/20  22:00:00,47.747263375,3.97211659718,8.93249048134,0.0,9.17985065927,19.4245,24.2051992779,0.0,16.6994,7.50579927791
 08/20  23:00:00,47.2477917639,3.97211659718,7.67064576767,0.0,9.17985065927,19.4245,12.3867597016,0.0,8.3497,4.03705970159
 08/20  24:00:00,25.6902920735,3.97211659718,2.80686029366,0.0,4.58992532963,8.1892,8.02789557281,0.0738183384418,3.33988,4.61419723436
 08/21  01:00:00,15.0888573453,0.0,0.0,0.0,1.52997510988,7.4902,3.93194927903,0.0,3.33988,0.592069279033
 08/21  02:00:00,15.1160308584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  03:00:00,15.1235494903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  04:00:00,15.3098470078,0.0,0.0,0.0,1.52997510988,7.4902,3.93195518686,0.0,3.33988,0.592075186861
 08/21  05:00:00,27.4720138395,3.97211659718,4.40368865733,0.0,4.58992532963,8.1892,8.51703238911,0.147332389113,8.3497,0.02
 08/21  06:00:00,41.3765208548,3.97211659718,6.6095426313,0.0,9.17985065927,19.4245,19.5860791268,0.0,16.6994,2.88667912676
 08/21  07:00:00,52.4365790757,3.97211659718,10.268980898,0.0,9.17985065927,26.9147,36.0460237549,0.0,25.0491,10.9969237549
 08/21  08:00:00,53.9018805747,3.97211659718,11.7312094842,0.0,9.17985065927,26.9147,43.8096543058,0.0,33.3988,10.4108543058
 08/21  09:00:00,49.2771767995,3.97211659718,14.5616504599,0.0,9.17985065927,19.4245,33.1372134551,0.0,25.0491,8.08811345507
 08/21  10:00:00,59.9236491209,3.97211659718,17.6910678127,0.0,9.17985065927,26.9147,49.2548381497,0.0,41.7485,7.50633814973
 08/21  11:00:00,59.9853401768,3.97211659718,17.0933368703,0.0,9.17985065927,26.9147,49.8359356933,0.0,41.7485,8.08743569327
 08/21  12:00:00,60.1976920673,3.97211659718,17.9498658794,0.0,9.17985065927,26.9147,49.2547754903,0.0,41.7485,7.50627549035
 08/21  13:00:00,48.2335224397,3.97211659718,13.5546270184,0.0,9.17985065927,19.4245,39.7476239522,0.0,33.3988,6.34882395217
 08/21  14:00:00,44.5938191544,3.97211659718,9.92247186288,0.0,9.17985065927,19.4245,30.8183917895,0.0,25.0491,5.76929178955
 08/21  15:00:00,43.3982375975,3.97211659718,8.72678964585,0.0,9.17985065927,19.4245,39.1669953434,0.0,33.3988,5.76819534339
 08/21  16:00:00,53.2918883386,3.97211659718,11.1311498912,0.0,9.17985065927,26.9147,55.8665035457,0.0,50.0982,5.76830354574
 08/21  17:00:00,55.7215399605,3.97211659718,13.5609319339,0.0,9.17985065927,26.9147,57.0272379656,0.0,50.0982,6.92903796555
 08/21  18:00:00,57.1635077606,3.97211659718,15.0076383057,0.0,9.17985065927,26.9147,60.5093417618,0.0,50.0982,10.4111417618
 08/21  19:00:00,50.2935937842,3.97211659718,12.2730918367,0.0,9.17985065927,19.4245,44.3956424465,0.0,33.3988,10.9968424465
 08/21  20:00:00,50.4188094977,3.97211659718,11.3621786342,0.0,9.17985065927,19.4245,42.643155544,0.0,33.3988,9.24435554401
 08/21  21:00:00,47.2303862369,3.97211659718,8.31201467787,0.0,9.17985065927,19.4245,34.88050768,0.0,25.0491,9.83140768
 08/21  22:00:00,45.2763756061,3.97211659718,6.48586190478,0.0,9.17985065927,19.4245,24.7867481598,0.0,16.6994,8.08734815977
 08/21  23:00:00,44.0630469238,3.97211659718,4.50278300678,0.0,9.17985065927,19.4245,12.9651795047,0.0,8.3497,4.6154795047
 08/21  24:00:00,22.9438535053,3.97211659718,0.0819998265117,0.0,4.58992532963,8.1892,7.50407508111,0.126815409316,3.33988,4.03737967179
 08/22  01:00:00,15.0576515599,0.0,0.0,0.0,1.52997510988,7.4902,3.93194250114,0.0,3.33988,0.592062501143
 08/22  02:00:00,15.084511086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  03:00:00,15.0950605688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  04:00:00,15.9196115826,0.0,0.0,0.0,1.52997510988,7.4902,3.93194841975,0.0,3.33988,0.592068419751
 08/22  05:00:00,24.2550152677,3.97211659718,0.570860283361,0.0,4.58992532963,8.1892,8.49037676269,0.120676762693,8.3497,0.02
 08/22  06:00:00,37.1359108332,3.97211659718,2.09436880148,0.0,9.17985065927,19.4245,19.58605503,0.0,16.6994,2.88665503004
 08/22  07:00:00,50.4691812591,3.97211659718,8.31270665062,0.0,9.17985065927,26.9147,36.0470132642,0.0,25.0491,10.9979132642
 08/22  08:00:00,52.3256383732,3.97211659718,10.1592456532,0.0,9.17985065927,26.9147,43.8099339781,0.0,33.3988,10.4111339781
 08/22  09:00:00,45.1599088461,3.97211659718,10.4620506964,0.0,9.17985065927,19.4245,33.1380820294,0.0,25.0491,8.08898202944
 08/22  10:00:00,54.3455391925,3.97211659718,12.1370161295,0.0,9.17985065927,26.9147,49.2550310661,0.0,41.7485,7.5065310661
 08/22  11:00:00,59.444475964,3.97211659718,16.4972294144,0.0,9.17985065927,26.9147,49.8362383623,0.0,41.7485,8.08773836229
 08/22  12:00:00,60.5406825493,3.97211659718,18.234535884,0.0,9.17985065927,26.9147,49.2531366572,0.0,41.7485,7.50463665717
 08/22  13:00:00,50.3384970359,3.97211659718,15.587085248,0.0,9.17985065927,19.4245,39.7468135496,0.0,33.3988,6.34801354959
 08/22  14:00:00,48.0953772926,3.97211659718,13.3361600765,0.0,9.17985065927,19.4245,30.8173866397,0.0,25.0491,5.76828663968
 08/22  15:00:00,47.5466524392,3.97211659718,12.7823260918,0.0,9.17985065927,19.4245,39.1671601929,0.0,33.3988,5.76836019294
 08/22  16:00:00,57.6012023497,3.97211659718,15.3431911933,0.0,9.17985065927,26.9147,55.8664986139,0.0,50.0982,5.76829861391
 08/22  17:00:00,58.5796539751,3.97211659718,16.335709418,0.0,9.17985065927,26.9147,57.0282720825,0.0,50.0982,6.9300720825
 08/22  18:00:00,59.9049015941,3.97211659718,17.7074785212,0.0,9.17985065927,26.9147,60.5095070282,0.0,50.0982,10.4113070282
 08/22  19:00:00,52.6353123472,3.97211659718,13.7746739355,0.0,9.17985065927,19.4245,44.396320891,0.0,33.3988,10.997520891
 08/22  20:00:00,49.7280907334,3.97211659718,10.890608714,0.0,9.17985065927,19.4245,42.6455536356,0.0,33.3988,9.24675363557
 08/22  21:00:00,44.7864776238,3.97211659718,6.01307982501,0.0,9.17985065927,19.4245,34.882148693,0.0,25.0491,9.83304869301
 08/22  22:00:00,41.2065942422,3.97211659718,2.44039938439,0.0,9.17985065927,19.4245,24.7865680124,0.0,16.6994,8.08716801244
 08/22  23:00:00,39.9360096428,3.97211659718,0.413246427519,0.0,9.17985065927,19.4245,13.5373890056,0.0,8.3497,5.18768900565
 08/22  24:00:00,22.8061942542,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.03052974265,0.227512536068,3.33988,3.46313720658
 08/23  01:00:00,14.9950533214,0.0,0.0,0.0,1.52997510988,7.4902,3.93196234005,0.0,3.33988,0.592082340051
 08/23  02:00:00,15.0147484219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  03:00:00,15.0229231172,0.0,0.0,0.0,1.52997510988,7.4902,3.93196824724,0.0,3.33988,0.592088247242
 08/23  04:00:00,15.1930591078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  05:00:00,22.915668238,3.97211659718,0.0,0.0,4.58992532963,8.1892,10.0102429509,1.06844882755,8.3497,0.592094123378
 08/23  06:00:00,34.6662038497,3.97211659718,0.0462620341553,0.0,9.17985065927,19.4245,19.5863613982,0.0,16.6994,2.88696139822
 08/23  07:00:00,42.8129526852,3.97211659718,0.713363714582,0.0,9.17985065927,26.9147,36.0463970328,0.0,25.0491,10.9972970328
 08/23  08:00:00,48.029986769,3.97211659718,5.89003736602,0.0,9.17985065927,26.9147,43.2329002108,0.0,33.3988,9.83410021079
 08/23  09:00:00,43.1958798523,3.97211659718,8.50382137472,0.0,9.17985065927,19.4245,33.1384676037,0.0,25.0491,8.08936760371
 08/23  10:00:00,53.588355564,3.97211659718,11.3661180681,0.0,9.17985065927,26.9147,49.2550029285,0.0,41.7485,7.50650292853
 08/23  11:00:00,56.2896997679,3.97211659718,13.3396994016,0.0,9.17985065927,26.9147,50.4131230372,0.0,41.7485,8.66462303715
 08/23  12:00:00,57.8304788459,3.97211659718,15.5110095073,0.0,9.17985065927,26.9147,49.2528803937,0.0,41.7485,7.50438039367
 08/23  13:00:00,50.354318478,3.97211659718,15.5859095149,0.0,9.17985065927,19.4245,39.7481478749,0.0,33.3988,6.34934787495
 08/23  14:00:00,48.762390433,3.97211659718,13.9926200236,0.0,9.17985065927,19.4245,30.8171254904,0.0,25.0491,5.76802549038
 08/23  15:00:00,47.1477772073,3.97211659718,12.3807511101,0.0,9.17985065927,19.4245,38.5920317177,0.0,33.3988,5.19323171771
 08/23  16:00:00,57.3986579922,3.97211659718,15.136644984,0.0,9.17985065927,26.9147,55.867217052,0.0,50.0982,5.76901705202
 08/23  17:00:00,60.4350747415,3.97211659718,18.188061208,0.0,9.17985065927,26.9147,57.6035138879,0.0,50.0982,7.50531388792
 08/23  18:00:00,61.7419261629,3.97211659718,19.5730999506,0.0,9.17985065927,26.9147,59.9320690157,0.0,50.0982,9.83386901573
 08/23  19:00:00,52.8472819618,3.97211659718,13.8110509207,0.0,9.17985065927,19.4245,44.3967766813,0.0,33.3988,10.9979766813
 08/23  20:00:00,48.7710072366,3.97211659718,9.77428910088,0.0,9.17985065927,19.4245,42.6479818182,0.0,33.3988,9.24918181824
 08/23  21:00:00,44.2901552386,3.97211659718,5.39306083683,0.0,9.17985065927,19.4245,35.4597410215,0.0,25.0491,10.4106410215
 08/23  22:00:00,41.0865296865,3.97211659718,2.32001555876,0.0,9.17985065927,19.4245,24.7878092932,0.0,16.6994,8.08840929321
 08/23  23:00:00,40.1034118073,3.97211659718,0.573536499966,0.0,9.17985065927,19.4245,12.9645184916,0.0,8.3497,4.61481849163
 08/23  24:00:00,22.8157823225,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.58521409427,0.208447035275,3.33988,4.03688705899
 08/24  01:00:00,15.014840977,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,15.0456568402,0.0,0.0,0.0,1.52997510988,7.4902,3.93196986897,0.0,3.33988,0.592089868969
 08/24  03:00:00,15.0634660507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.2364021341,0.0,0.0,0.0,1.52997510988,7.4902,3.93197574411,0.0,3.33988,0.592095744113
 08/24  05:00:00,23.0482696936,3.97211659718,0.0800969206719,0.0,4.58992532963,8.1892,8.7023160575,0.332616057501,8.3497,0.02
 08/24  06:00:00,34.7663580497,3.97211659718,0.0646859371101,0.0,9.17985065927,19.4245,19.6048619056,0.0181590249714,16.6994,2.88730288062
 08/24  07:00:00,48.3867870508,3.97211659718,6.23365984221,0.0,9.17985065927,26.9147,36.0476075897,0.0,25.0491,10.9985075897
 08/24  08:00:00,53.2944961834,3.97211659718,11.1133595023,0.0,9.17985065927,26.9147,43.8101193731,0.0,33.3988,10.4113193731
 08/24  09:00:00,47.8154262745,3.97211659718,13.0935620449,0.0,9.17985065927,19.4245,33.1384083947,0.0,25.0491,8.08930839466
 08/24  10:00:00,55.9865454931,3.97211659718,13.7637327178,0.0,9.17985065927,26.9147,49.2547211871,0.0,41.7485,7.50622118707
 08/24  11:00:00,61.5987915313,3.97211659718,18.6260523838,0.0,9.17985065927,26.9147,49.8359809372,0.0,41.7485,8.08748093722
 08/24  12:00:00,63.8973411783,3.97211659718,21.5481111892,0.0,9.17985065927,26.9147,49.2531661216,0.0,41.7485,7.50466612157
 08/24  13:00:00,53.0833863689,3.97211659718,18.3098865237,0.0,9.17985065927,19.4245,40.3218044325,0.0,33.3988,6.92300443246
 08/24  14:00:00,51.2642210966,3.97211659718,16.4869876033,0.0,9.17985065927,19.4245,30.2421013682,0.0,25.0491,5.1930013682
 08/24  15:00:00,50.6911546117,3.97211659718,15.904146761,0.0,9.17985065927,19.4245,39.1667876748,0.0,33.3988,5.76798767481
 08/24  16:00:00,59.4550174531,3.97211659718,17.1794396571,0.0,9.17985065927,26.9147,55.866104963,0.0,50.0982,5.76790496299
 08/24  17:00:00,60.9099447294,3.97211659718,18.6459538342,0.0,9.17985065927,26.9147,57.6041523232,0.0,50.0982,7.50595232324
 08/24  18:00:00,61.3254782103,3.97211659718,19.0860409563,0.0,9.17985065927,26.9147,59.9319956875,0.0,50.0982,9.83379568747
 08/24  19:00:00,53.7177540831,3.97211659718,14.6507921238,0.0,9.17985065927,19.4245,44.3969101992,0.0,33.3988,10.9981101992
 08/24  20:00:00,49.7308970772,3.97211659718,10.7223456468,0.0,9.17985065927,19.4245,42.6472520799,0.0,33.3988,9.24845207993
 08/24  21:00:00,45.1537445273,3.97211659718,6.24983306696,0.0,9.17985065927,19.4245,35.4598319063,0.0,25.0491,10.4107319063
 08/24  22:00:00,42.1631395873,3.97211659718,3.39115292252,0.0,9.17985065927,19.4245,24.7864476245,0.0,16.6994,8.08704762454
 08/24  23:00:00,40.2247149772,3.97211659718,0.694252830201,0.0,9.17985065927,19.4245,12.9640798898,0.0,8.3497,4.61437988976
 08/24  24:00:00,22.8190229072,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.58557236692,0.20839273142,3.33988,4.0372996355
 08/25  01:00:00,15.015959204,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  02:00:00,15.0405561154,0.0,0.0,0.0,1.52997510988,7.4902,3.93196855043,0.0,3.33988,0.592088550427
 08/25  03:00:00,15.0448890171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  04:00:00,15.8136637418,0.0,0.0,0.0,1.52997510988,7.4902,3.93197442766,0.0,3.33988,0.592094427661
 08/25  05:00:00,23.5754117422,3.97211659718,0.0360777083493,0.0,4.58992532963,8.1892,8.62107274276,0.251372742755,8.3497,0.02
 08/25  06:00:00,35.0046176227,3.97211659718,0.055140795899,0.0,9.17985065927,19.4245,19.6037196093,0.0170683948633,16.6994,2.88725121445
 08/25  07:00:00,45.2340902863,3.97211659718,3.10459256541,0.0,9.17985065927,26.9147,36.0465124229,0.0,25.0491,10.9974124229
 08/25  08:00:00,50.5597435799,3.97211659718,8.39283381398,0.0,9.17985065927,26.9147,43.8107990206,0.0,33.3988,10.4119990206
 08/25  09:00:00,45.307226719,3.97211659718,10.5987914783,0.0,9.17985065927,19.4245,33.1384947019,0.0,25.0491,8.08939470191
 08/25  10:00:00,54.4790462017,3.97211659718,12.253150592,0.0,9.17985065927,26.9147,49.2549217392,0.0,41.7485,7.5064217392
 08/25  11:00:00,58.1182336789,3.97211659718,15.1626003306,0.0,9.17985065927,26.9147,49.8366092362,0.0,41.7485,8.08810923622
 08/25  12:00:00,59.8510353143,3.97211659718,17.5271667881,0.0,9.17985065927,26.9147,49.2532305571,0.0,41.7485,7.50473055709
 08/25  13:00:00,50.1394063818,3.97211659718,15.3799734705,0.0,9.17985065927,19.4245,40.3220086305,0.0,33.3988,6.92320863049
 08/25  14:00:00,48.6139796723,3.97211659718,13.845687586,0.0,9.17985065927,19.4245,30.2423097798,0.0,25.0491,5.19320977978
 08/25  15:00:00,47.5876447581,3.97211659718,12.8180509603,0.0,9.17985065927,19.4245,39.166935828,0.0,33.3988,5.76813582803
 08/25  16:00:00,55.9882766998,3.97211659718,13.7406369264,0.0,9.17985065927,26.9147,55.8672799459,0.0,50.0982,5.76907994592
 08/25  17:00:00,57.1538206021,3.97211659718,14.9163135651,0.0,9.17985065927,26.9147,57.6045435751,0.0,50.0982,7.50634357513
 08/25  18:00:00,57.3727279442,3.97211659718,15.212144001,0.0,9.17985065927,26.9147,59.9324413229,0.0,50.0982,9.8342413229
 08/25  19:00:00,48.7486504246,3.97211659718,9.91633353134,0.0,9.17985065927,19.4245,44.3969667047,0.0,33.3988,10.9981667047
 08/25  20:00:00,45.6413461452,3.97211659718,6.83000323998,0.0,9.17985065927,19.4245,42.6483218339,0.0,33.3988,9.24952183393
 08/25  21:00:00,41.0045861654,3.97211659718,2.25407625244,0.0,9.17985065927,19.4245,35.4602968311,0.0,25.0491,10.4111968311
 08/25  22:00:00,39.2408020564,3.97211659718,0.50464522409,0.0,9.17985065927,19.4245,24.7864863401,0.0,16.6994,8.0870863401
 08/25  23:00:00,39.4871145189,3.97211659718,0.0,0.0,9.17985065927,19.4245,13.0153749956,0.0504749868099,8.3497,4.61520000884
 08/25  24:00:00,22.7689605742,3.97211659718,0.00720091888782,0.0,4.58992532963,8.1892,7.54600999892,0.168960186479,3.33988,4.03716981244
 08/26  01:00:00,14.9616929217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  02:00:00,14.9890360242,0.0,0.0,0.0,1.52997510988,7.4902,3.93196828078,0.0,3.33988,0.592088280777
 08/26  03:00:00,14.9936757808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  04:00:00,15.1573509047,0.0,0.0,0.0,1.52997510988,7.4902,3.93197415844,0.0,3.33988,0.592094158439
 08/26  05:00:00,22.8710289132,3.97211659718,0.0,0.0,4.58992532963,8.1892,18.0231291884,9.6534291884,8.3497,0.02
 08/26  06:00:00,34.5941905315,3.97211659718,0.0180407084236,0.0,9.17985065927,19.4245,21.9503662508,2.36418475534,16.6994,2.88678149547
 08/26  07:00:00,42.8270384092,3.97211659718,0.734530560788,0.0,9.17985065927,26.9147,28.524921557,0.0147729572542,25.0491,3.46104859976
 08/26  08:00:00,48.9502832238,3.97211659718,6.79409810147,0.0,9.17985065927,26.9147,36.2864442651,0.0,33.3988,2.88764426505
 08/26  09:00:00,43.0325428173,3.97211659718,8.33281208068,0.0,9.17985065927,19.4245,34.2984262465,0.0,25.0491,9.24932624647
 08/26  10:00:00,52.7794068444,3.97211659718,10.5576482813,0.0,9.17985065927,26.9147,49.8379386615,0.0,41.7485,8.08943866148
 08/26  11:00:00,56.1222301333,3.97211659718,13.1665967845,0.0,9.17985065927,26.9147,50.9974459656,0.0,41.7485,9.24894596564
 08/26  12:00:00,56.8321738836,3.97211659718,14.5084311368,0.0,9.17985065927,26.9147,50.9973189212,0.0,41.7485,9.24881892119
 08/26  13:00:00,49.3614154169,3.97211659718,14.5968089174,0.0,9.17985065927,19.4245,41.4874350929,0.0,33.3988,8.08863509286
 08/26  14:00:00,48.6583430641,3.97211659718,13.8867217184,0.0,9.17985065927,19.4245,32.5543071786,0.0,25.0491,7.50520717855
 08/26  15:00:00,48.9854079261,3.97211659718,14.2113414749,0.0,9.17985065927,19.4245,40.9039297789,0.0,33.3988,7.50512977895
 08/26  16:00:00,58.3549890019,3.97211659718,16.0852034505,0.0,9.17985065927,26.9147,57.0222512916,0.0,50.0982,6.92405129161
 08/26  17:00:00,58.0481944857,3.97211659718,15.7894758328,0.0,9.17985065927,26.9147,57.0288278861,0.0,50.0982,6.93062788614
 08/26  18:00:00,59.838901583,3.97211659718,17.6840076269,0.0,9.17985065927,26.9147,60.5105815068,0.0,50.0982,10.4123815068
 08/26  19:00:00,53.0126410819,3.97211659718,13.9737879756,0.0,9.17985065927,19.4245,43.2327622369,0.0,33.3988,9.83396223691
 08/26  20:00:00,47.5023094948,3.97211659718,8.50350104257,0.0,9.17985065927,19.4245,42.6498777986,0.0,33.3988,9.2510777986
 08/26  21:00:00,45.0049258307,3.97211659718,6.11032643189,0.0,9.17985065927,19.4245,35.4606958611,0.0,25.0491,10.4115958611
 08/26  22:00:00,42.5143079629,3.97211659718,3.75181951348,0.0,9.17985065927,19.4245,24.2048686451,0.0,16.6994,7.50546864515
 08/26  23:00:00,40.2345715213,3.97211659718,0.714186855079,0.0,9.17985065927,19.4245,14.1178678015,0.0,8.3497,5.76816780147
 08/26  24:00:00,22.813277905,3.97211659718,0.00741195016867,0.0,4.58992532963,8.1892,6.9833457654,0.180067829505,3.33988,3.46339793589
 08/27  01:00:00,14.9950858978,0.0,0.0,0.0,1.52997510988,7.4902,3.93196928444,0.0,3.33988,0.59208928444
 08/27  02:00:00,15.0194817687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,15.0355163061,0.0,0.0,0.0,1.52997510988,7.4902,3.93194934972,0.0,3.33988,0.592069349721
 08/27  04:00:00,15.2055376501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,22.985863276,3.97211659718,0.054564186313,0.0,4.58992532963,8.1892,9.62573335424,0.683958099578,8.3497,0.592075254667
 08/27  06:00:00,35.7518467509,3.97211659718,0.0492462325843,0.0,9.17985065927,19.4245,19.5866357325,0.0,16.6994,2.88723573245
 08/27  07:00:00,45.3209731495,3.97211659718,3.18943826671,0.0,9.17985065927,26.9147,27.9366117915,0.0,25.0491,2.88751179147
 08/27  08:00:00,51.0488601785,3.97211659718,8.87122522797,0.0,9.17985065927,26.9147,36.2863911478,0.0,33.3988,2.88759114777
 08/27  09:00:00,44.1262086953,3.97211659718,9.41038918565,0.0,9.17985065927,19.4245,27.9367198474,0.0,25.0491,2.88761984739
 08/27  10:00:00,56.5444123462,3.97211659718,14.3154096081,0.0,9.17985065927,26.9147,50.9974147681,0.0,41.7485,9.24891476809
 08/27  11:00:00,60.6872830615,3.97211659718,17.7182985531,0.0,9.17985065927,26.9147,50.9977122223,0.0,41.7485,9.24921222234
 08/27  12:00:00,61.9116041113,3.97211659718,19.573722849,0.0,9.17985065927,26.9147,49.2538459593,0.0,41.7485,7.50534595929
 08/27  13:00:00,53.8082036934,3.97211659718,19.0298890856,0.0,9.17985065927,19.4245,40.9054410645,0.0,33.3988,7.5066410645
 08/27  14:00:00,53.5871491938,3.97211659718,18.7938706748,0.0,9.17985065927,19.4245,30.8182983157,0.0,25.0491,5.76919831565
 08/27  15:00:00,51.2176934462,3.97211659718,16.4243402291,0.0,9.17985065927,19.4245,39.1668187426,0.0,33.3988,5.76801874255
 08/27  16:00:00,59.4834862957,3.97211659718,17.2040546969,0.0,9.17985065927,26.9147,55.291627309,0.0,50.0982,5.19342730897
 08/27  17:00:00,61.4629838346,3.97211659718,19.1869987502,0.0,9.17985065927,26.9147,57.6048508235,0.0,50.0982,7.50665082346
 08/27  18:00:00,62.5230577481,3.97211659718,20.2907289477,0.0,9.17985065927,26.9147,59.3470378802,0.0,50.0982,9.24883788021
 08/27  19:00:00,54.6004960681,3.97211659718,15.5280637382,0.0,9.17985065927,19.4245,42.6480478483,0.0,33.3988,9.2492478483
 08/27  20:00:00,52.8116529886,3.97211659718,13.7732397765,0.0,9.17985065927,19.4245,40.9036724403,0.0,33.3988,7.50487244029
 08/27  21:00:00,49.655635358,3.97211659718,10.6946041448,0.0,9.17985065927,19.4245,34.2985790819,0.0,25.0491,9.24947908192
 08/27  22:00:00,47.5315424718,3.97211659718,8.70637062019,0.0,9.17985065927,19.4245,24.2045546412,0.0,16.6994,7.50515464116
 08/27  23:00:00,47.6038050679,3.97211659718,8.01786255279,0.0,9.17985065927,19.4245,12.3867551818,0.0,8.3497,4.03705518183
 08/27  24:00:00,27.0002131029,3.97211659718,4.11027624071,0.0,4.58992532963,8.1892,7.99488215931,0.041171863852,3.33988,4.61383029546
 08/28  01:00:00,15.0911216376,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,15.1019921144,0.0,0.0,0.0,1.52997510988,7.4902,3.93195583334,0.0,3.33988,0.592075833344
 08/28  03:00:00,15.0915031458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.2567967947,0.0,0.0,0.0,1.52997510988,7.4902,3.93196174129,0.0,3.33988,0.592081741291
 08/28  05:00:00,23.0718148029,3.97211659718,0.0831131758904,0.0,4.58992532963,8.1892,8.68767660209,0.317976602094,8.3497,0.02
 08/28  06:00:00,35.8189483259,3.97211659718,0.0653928262877,0.0,9.17985065927,19.4245,19.5864613121,0.0,16.6994,2.88706131212
 08/28  07:00:00,49.2998325359,3.97211659718,7.14699550992,0.0,9.17985065927,26.9147,36.046949623,0.0,25.0491,10.997849623
 08/28  08:00:00,55.4981966597,3.97211659718,13.3000245273,0.0,9.17985065927,26.9147,43.8111527245,0.0,33.3988,10.4123527245
 08/28  09:00:00,51.2919468778,3.97211659718,16.5434320537,0.0,9.17985065927,19.4245,33.7150784632,0.0,25.0491,8.66597846318
 08/28  10:00:00,60.1208807408,3.97211659718,17.8630420095,0.0,9.17985065927,26.9147,48.6795991116,0.0,41.7485,6.93109911159
 08/28  11:00:00,64.153362768,3.97211659718,21.1643822691,0.0,9.17985065927,26.9147,50.4138017024,0.0,41.7485,8.66530170237
 08/28  12:00:00,66.2940557876,3.97211659718,23.9348475737,0.0,9.17985065927,26.9147,49.254046889,0.0,41.7485,7.50554688896
 08/28  13:00:00,56.0804237308,3.97211659718,21.2858647097,0.0,9.17985065927,19.4245,39.7467196154,0.0,33.3988,6.34791961537
 08/28  14:00:00,54.975338415,3.97211659718,20.1690851876,0.0,9.17985065927,19.4245,30.8169361895,0.0,25.0491,5.76783618951
 08/28  15:00:00,54.511578927,3.97211659718,19.6995708253,0.0,9.17985065927,19.4245,39.1669717785,0.0,33.3988,5.7681717785
 08/28  16:00:00,63.4658200127,3.97211659718,21.1722458202,0.0,9.17985065927,26.9147,55.8665931951,0.0,50.0982,5.76839319506
 08/28  17:00:00,65.6465335612,3.97211659718,23.3672892449,0.0,9.17985065927,26.9147,57.6038992397,0.0,50.0982,7.50569923968
 08/28  18:00:00,66.6617169442,3.97211659718,24.420026594,0.0,9.17985065927,26.9147,59.9328337275,0.0,50.0982,9.83463372755
 08/28  19:00:00,58.3757192997,3.97211659718,19.2813347137,0.0,9.17985065927,19.4245,44.3961989728,0.0,33.3988,10.9973989728
 08/28  20:00:00,54.8759022013,3.97211659718,15.8332344038,0.0,9.17985065927,19.4245,42.6489694404,0.0,33.3988,9.25016944041
 08/28  21:00:00,49.3136679705,3.97211659718,10.3854352657,0.0,9.17985065927,19.4245,35.4608561461,0.0,25.0491,10.4117561461
 08/28  22:00:00,45.7816498516,3.97211659718,6.98966985945,0.0,9.17985065927,19.4245,24.7876695025,0.0,16.6994,8.08826950248
 08/28  23:00:00,44.5620183073,3.97211659718,5.00173124296,0.0,9.17985065927,19.4245,13.5394289216,0.0,8.3497,5.18972892163
 08/28  24:00:00,23.0248925937,3.97211659718,0.15877470396,0.0,4.58992532963,8.1892,6.88564786226,0.0829749859443,3.33988,3.46279287631
 08/29  01:00:00,15.0629706985,0.0,0.0,0.0,1.52997510988,7.4902,3.93197437727,0.0,3.33988,0.592094377267
 08/29  02:00:00,15.0892165979,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  03:00:00,15.0854786925,0.0,0.0,0.0,1.52997510988,7.4902,3.93195445151,0.0,3.33988,0.59207445151
 08/29  04:00:00,15.8671271612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  05:00:00,23.7384288837,3.97211659718,0.117856914678,0.0,4.58992532963,8.1892,9.22073454559,0.27895419724,8.3497,0.592080348352
 08/29  06:00:00,36.1314835791,3.97211659718,0.0639768642465,0.0,9.17985065927,19.4245,19.5865006919,0.0,16.6994,2.88710069193
 08/29  07:00:00,49.84949508,3.97211659718,7.69416409822,0.0,9.17985065927,26.9147,36.0473069824,0.0,25.0491,10.9982069824
 08/29  08:00:00,56.4004053984,3.97211659718,14.2022303858,0.0,9.17985065927,26.9147,43.2331662897,0.0,33.3988,9.83436628971
 08/29  09:00:00,51.4319516736,3.97211659718,16.6884098828,0.0,9.17985065927,19.4245,33.7143562752,0.0,25.0491,8.6652562752
 08/29  10:00:00,61.0129419864,3.97211659718,18.7537799139,0.0,9.17985065927,26.9147,49.2555757845,0.0,41.7485,7.50707578452
 08/29  11:00:00,65.6641168322,3.97211659718,22.6680273339,0.0,9.17985065927,26.9147,49.8372329786,0.0,41.7485,8.08873297863
 08/29  12:00:00,67.9424470896,3.97211659718,25.5701575216,0.0,9.17985065927,26.9147,49.2544405066,0.0,41.7485,7.50594050658
 08/29  13:00:00,57.8357661512,3.97211659718,23.0352234393,0.0,9.17985065927,19.4245,40.3236291231,0.0,33.3988,6.92482912308
 08/29  14:00:00,55.9046686867,3.97211659718,21.1065979165,0.0,9.17985065927,19.4245,30.817225896,0.0,25.0491,5.76812589604
 08/29  15:00:00,53.740382581,3.97211659718,18.9599125356,0.0,9.17985065927,19.4245,38.5925606913,0.0,33.3988,5.1937606913
 08/29  16:00:00,63.5709589564,3.97211659718,21.2976848523,0.0,9.17985065927,26.9147,55.86663485,0.0,50.0982,5.76843485001
 08/29  17:00:00,67.3330466094,3.97211659718,25.0652460588,0.0,9.17985065927,26.9147,57.6044557071,0.0,50.0982,7.50625570706
 08/29  18:00:00,67.1603352447,3.97211659718,24.9137878648,0.0,9.17985065927,26.9147,60.5095697681,0.0,50.0982,10.4113697681
 08/29  19:00:00,61.6922403388,3.97211659718,22.7373474419,0.0,9.17985065927,19.4245,44.3965106586,0.0,33.3988,10.9977106586
 08/29  20:00:00,59.6129915875,3.97211659718,20.7149190269,0.0,9.17985065927,19.4245,42.6470948931,0.0,33.3988,9.24829489308
 08/29  21:00:00,53.2510460505,3.97211659718,14.4197493047,0.0,9.17985065927,19.4245,35.4606439682,0.0,25.0491,10.4115439682
 08/29  22:00:00,50.3709138973,3.97211659718,11.5467350855,0.0,9.17985065927,19.4245,24.7879004982,0.0,16.6994,8.08850049816
 08/29  23:00:00,48.0931765819,3.97211659718,8.51611975853,0.0,9.17985065927,19.4245,12.9648299806,0.0,8.3497,4.61512998061
 08/29  24:00:00,25.2188538129,3.97211659718,2.33822442833,0.0,4.58992532963,8.1892,7.41381256848,0.0369090727547,3.33988,4.03702349572
 08/30  01:00:00,15.0785839323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  02:00:00,15.1019585059,0.0,0.0,0.0,1.52997510988,7.4902,3.93197544557,0.0,3.33988,0.592095445571
 08/30  03:00:00,15.1037144789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  04:00:00,15.2709510651,0.0,0.0,0.0,1.52997510988,7.4902,3.93192960346,0.0,3.33988,0.592049603464
 08/30  05:00:00,23.1228998062,3.97211659718,0.11168443584,0.0,4.58992532963,8.1892,8.63714697665,0.267446976649,8.3497,0.02
 08/30  06:00:00,36.7468370767,3.97211659718,0.96422682496,0.0,9.17985065927,19.4245,19.5862945537,0.0,16.6994,2.88689455375
 08/30  07:00:00,53.9316843438,3.97211659718,11.7509894744,0.0,9.17985065927,26.9147,36.6253959597,0.0,25.0491,11.5762959597
 08/30  08:00:00,58.917378277,3.97211659718,16.7024866087,0.0,9.17985065927,26.9147,43.2340208751,0.0,33.3988,9.8352208751
 08/30  09:00:00,55.0177567652,3.97211659718,20.2566287941,0.0,9.17985065927,19.4245,33.7152390315,0.0,25.0491,8.66613903146
 08/30  10:00:00,65.8840151077,3.97211659718,23.6109142185,0.0,9.17985065927,26.9147,49.2551924402,0.0,41.7485,7.5066924402
 08/30  11:00:00,68.8610508481,3.97211659718,25.8640570714,0.0,9.17985065927,26.9147,49.8374745126,0.0,41.7485,8.0889745126
 08/30  12:00:00,69.6923299354,3.97211659718,27.3041313023,0.0,9.17985065927,26.9147,49.2547079209,0.0,41.7485,7.50620792093
 08/30  13:00:00,61.7224392175,3.97211659718,26.8947313008,0.0,9.17985065927,19.4245,40.3226895785,0.0,33.3988,6.92388957852
 08/30  14:00:00,59.8264690975,3.97211659718,25.0045837967,0.0,9.17985065927,19.4245,30.2418564121,0.0,25.0491,5.19275641214
 08/30  15:00:00,57.2006697335,3.97211659718,22.3902942307,0.0,9.17985065927,19.4245,39.1688311996,0.0,33.3988,5.77003119965
 08/30  16:00:00,66.3792869647,3.97211659718,24.0788226803,0.0,9.17985065927,26.9147,55.8673132929,0.0,50.0982,5.7691132929
 08/30  17:00:00,68.4067322028,3.97211659718,26.1213472144,0.0,9.17985065927,26.9147,57.6048741875,0.0,50.0982,7.50667418748
 08/30  18:00:00,67.367812193,3.97211659718,25.1154563539,0.0,9.17985065927,26.9147,60.5103020761,0.0,50.0982,10.4121020761
 08/30  19:00:00,61.1019466166,3.97211659718,21.9537269431,0.0,9.17985065927,19.4245,44.3979047779,0.0,33.3988,10.9991047779
 08/30  20:00:00,58.2881792123,3.97211659718,19.2089672956,0.0,9.17985065927,19.4245,42.647314223,0.0,33.3988,9.24851422296
 08/30  21:00:00,55.6906800441,3.97211659718,16.7193787823,0.0,9.17985065927,19.4245,35.461240621,0.0,25.0491,10.412140621
 08/30  22:00:00,52.3444221824,3.97211659718,13.5132497264,0.0,9.17985065927,19.4245,24.7869315483,0.0,16.6994,8.08753154828
 08/30  23:00:00,49.2990613564,3.97211659718,9.70913535973,0.0,9.17985065927,19.4245,12.9652642666,0.0,8.3497,4.61556426663
 08/30  24:00:00,26.7824390633,3.97211659718,3.89373435912,0.0,4.58992532963,8.1892,7.39577052398,0.0184565522358,3.33988,4.03743397174
 08/31  01:00:00,15.0830736796,0.0,0.0,0.0,1.52997510988,7.4902,3.93192885576,0.0,3.33988,0.592048855759
 08/31  02:00:00,15.1000025445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,15.102114443,0.0,0.0,0.0,1.52997510988,7.4902,3.9319347961,0.0,3.33988,0.592054796098
 08/31  04:00:00,15.277449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  05:00:00,23.2334453264,3.97211659718,0.201911938768,0.0,4.58992532963,8.1892,8.55933854287,0.189638542874,8.3497,0.02
 08/31  06:00:00,37.7552777925,3.97211659718,1.96352223704,0.0,9.17985065927,19.4245,20.1598687553,0.0,16.6994,3.46046875526
 08/31  07:00:00,52.8673547189,3.97211659718,10.6965140377,0.0,9.17985065927,26.9147,36.047460225,0.0,25.0491,10.998360225
 08/31  08:00:00,58.3635401771,3.97211659718,16.1596056467,0.0,9.17985065927,26.9147,43.2344795845,0.0,33.3988,9.83567958454
 08/31  09:00:00,52.4958415655,3.97211659718,17.7523090675,0.0,9.17985065927,19.4245,33.7157418345,0.0,25.0491,8.66664183446
 08/31  10:00:00,61.206432274,3.97211659718,18.9514360702,0.0,9.17985065927,26.9147,49.2555011347,0.0,41.7485,7.50700113475
 08/31  11:00:00,65.9233959395,3.97211659718,22.9397705376,0.0,9.17985065927,26.9147,50.4134446892,0.0,41.7485,8.66494468923
 08/31  12:00:00,68.1641628792,3.97211659718,25.8018817251,0.0,9.17985065927,26.9147,49.1196491588,0.0,41.7485,7.3711491588
 08/31  13:00:00,58.9427895567,3.97211659718,24.1491807321,0.0,9.17985065927,19.4245,39.8817630936,0.0,33.3988,6.48296309363
 08/31  14:00:00,56.3872069989,3.97211659718,21.5881604185,0.0,9.17985065927,19.4245,30.8174709944,0.0,25.0491,5.76837099445
 08/31  15:00:00,56.246424809,3.97211659718,21.4414887757,0.0,9.17985065927,19.4245,39.1667871177,0.0,33.3988,5.76798711768
 08/31  16:00:00,66.9109029567,3.97211659718,24.6192948607,0.0,9.17985065927,26.9147,55.8668725538,0.0,50.0982,5.76867255382
 08/31  17:00:00,67.1883723248,3.97211659718,24.9083620611,0.0,9.17985065927,26.9147,57.6045630074,0.0,50.0982,7.50636300738
 08/31  18:00:00,67.2660704451,3.97211659718,25.0146312956,0.0,9.17985065927,26.9147,59.933419152,0.0,50.0982,9.83521915201
 08/31  19:00:00,60.4720224161,3.97211659718,21.3299994642,0.0,9.17985065927,19.4245,44.3973805132,0.0,33.3988,10.9985805132
 08/31  20:00:00,55.8004677614,3.97211659718,16.7555070338,0.0,9.17985065927,19.4245,42.6497884922,0.0,33.3988,9.25098849225
 08/31  21:00:00,51.7806693923,3.97211659718,12.8364021808,0.0,9.17985065927,19.4245,35.4610765959,0.0,25.0491,10.4119765959
 08/31  22:00:00,48.5189464134,3.97211659718,9.70906200872,0.0,9.17985065927,19.4245,25.3642215182,0.0,16.6994,8.66482151819
 08/31  23:00:00,46.1300685351,3.97211659718,6.55735087298,0.0,9.17985065927,19.4245,12.9634615392,0.0,8.3497,4.61376153921
 08/31  24:00:00,25.0632828358,3.97211659718,2.18926198291,0.0,4.58992532963,8.1892,7.44607887799,0.0692050723163,3.33988,4.03699380568
 09/01  01:00:00,15.0704605995,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  02:00:00,15.0899205393,0.0,0.0,0.0,1.52997510988,7.4902,3.93193153512,0.0,3.33988,0.592051535124
 09/01  03:00:00,15.0976843772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  04:00:00,15.9037632447,0.0,0.0,0.0,1.52997510988,7.4902,3.93193747119,0.0,3.33988,0.592057471192
 09/01  05:00:00,23.7510426894,3.97211659718,0.113798719618,0.0,4.58992532963,8.1892,8.6382056255,0.268505625499,8.3497,0.02
 09/01  06:00:00,37.1507674062,3.97211659718,1.06761386578,0.0,9.17985065927,19.4245,19.5861976059,0.0,16.6994,2.88679760591
 09/01  07:00:00,52.4007407674,3.97211659718,10.2298207305,0.0,9.17985065927,26.9147,36.0473415451,0.0,25.0491,10.9982415451
 09/01  08:00:00,57.233621001,3.97211659718,15.0340468297,0.0,9.17985065927,26.9147,43.8119768876,0.0,33.3988,10.4131768876
 09/01  09:00:00,51.6658200582,3.97211659718,16.9289949352,0.0,9.17985065927,19.4245,33.7144791969,0.0,25.0491,8.66537919685
 09/01  10:00:00,60.7622462924,3.97211659718,18.5200895408,0.0,9.17985065927,26.9147,49.254597184,0.0,41.7485,7.50609718396
 09/01  11:00:00,66.1583875078,3.97211659718,23.1712494949,0.0,9.17985065927,26.9147,49.8379194898,0.0,41.7485,8.08941948978
 09/01  12:00:00,67.8124185864,3.97211659718,25.4517137801,0.0,9.17985065927,26.9147,49.255226913,0.0,41.7485,7.50672691296
 09/01  13:00:00,58.7953807259,3.97211659718,24.0000100188,0.0,9.17985065927,19.4245,40.3224679788,0.0,33.3988,6.92366797877
 09/01  14:00:00,55.7325005462,3.97211659718,20.9308222017,0.0,9.17985065927,19.4245,30.8170202443,0.0,25.0491,5.76792024434
 09/01  15:00:00,53.0122172317,3.97211659718,18.2081667078,0.0,9.17985065927,19.4245,38.5914089813,0.0,33.3988,5.19260898132
 09/01  16:00:00,63.1862413988,3.97211659718,20.8958664541,0.0,9.17985065927,26.9147,55.8677842643,0.0,50.0982,5.7695842643
 09/01  17:00:00,65.1090526827,3.97211659718,22.8344979706,0.0,9.17985065927,26.9147,57.6051019959,0.0,50.0982,7.50690199589
 09/01  18:00:00,65.5311036556,3.97211659718,23.3072264154,0.0,9.17985065927,26.9147,60.5111497813,0.0,50.0982,10.4129497813
 09/01  19:00:00,57.508993618,3.97211659718,18.5951896946,0.0,9.17985065927,19.4245,44.3978246991,0.0,33.3988,10.9990246991
 09/01  20:00:00,56.3561471832,3.97211659718,17.4695872956,0.0,9.17985065927,19.4245,42.6497696181,0.0,33.3988,9.25096961814
 09/01  21:00:00,52.964295266,3.97211659718,14.1363649354,0.0,9.17985065927,19.4245,35.4610700506,0.0,25.0491,10.4119700506
 09/01  22:00:00,49.8209716824,3.97211659718,11.0007835625,0.0,9.17985065927,19.4245,25.3639020102,0.0,16.6994,8.66450201019
 09/01  23:00:00,48.1439787842,3.97211659718,8.55624544951,0.0,9.17985065927,19.4245,12.9635105,0.0,8.3497,4.61381050003
 09/01  24:00:00,27.6273578479,3.97211659718,4.73146041897,0.0,4.58992532963,8.1892,7.39441134284,0.0175972215931,3.33988,4.03693412125
 09/02  01:00:00,15.0877588808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  02:00:00,15.098078018,0.0,0.0,0.0,1.52997510988,7.4902,3.93193336501,0.0,3.33988,0.592053365007
 09/02  03:00:00,15.1010981768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  04:00:00,15.2831877302,0.0,0.0,0.0,1.52997510988,7.4902,3.93193929816,0.0,3.33988,0.592059298159
 09/02  05:00:00,23.6325963418,3.97211659718,0.591154319918,0.0,4.58992532963,8.1892,8.5154286281,0.145728628102,8.3497,0.02
 09/02  06:00:00,38.4831002614,3.97211659718,2.68198961236,0.0,9.17985065927,19.4245,19.5865971305,0.0,16.6994,2.88719713054
 09/02  07:00:00,51.6973208226,3.97211659718,9.53792687293,0.0,9.17985065927,26.9147,27.9365748491,0.0,25.0491,2.88747484906
 09/02  08:00:00,53.6291733939,3.97211659718,11.4582608196,0.0,9.17985065927,26.9147,36.8595392952,0.0,33.3988,3.46073929517
 09/02  09:00:00,47.1774297308,3.97211659718,12.4670643151,0.0,9.17985065927,19.4245,34.2993846347,0.0,25.0491,9.25028463469
 09/02  10:00:00,58.5886264138,3.97211659718,16.3550023802,0.0,9.17985065927,26.9147,49.8381730886,0.0,41.7485,8.08967308861
 09/02  11:00:00,64.5250322754,3.97211659718,21.5552579467,0.0,9.17985065927,26.9147,50.9990503892,0.0,41.7485,9.25055038922
 09/02  12:00:00,64.7891043843,3.97211659718,22.4516486381,0.0,9.17985065927,26.9147,51.573781715,0.0,41.7485,9.82528171504
 09/02  13:00:00,54.8670242855,3.97211659718,20.1028398267,0.0,9.17985065927,19.4245,41.4862313625,0.0,33.3988,8.08743136248
 09/02  14:00:00,53.592133838,3.97211659718,18.8357618427,0.0,9.17985065927,19.4245,32.5551579111,0.0,25.0491,7.50605791115
 09/02  15:00:00,52.968601683,3.97211659718,18.2096312019,0.0,9.17985065927,19.4245,40.9052952024,0.0,33.3988,7.50649520242
 09/02  16:00:00,63.1694562658,3.97211659718,20.9081744486,0.0,9.17985065927,26.9147,57.021916536,0.0,50.0982,6.923716536
 09/02  17:00:00,62.9376881818,3.97211659718,20.6851324802,0.0,9.17985065927,26.9147,57.6039150607,0.0,50.0982,7.50571506074
 09/02  18:00:00,62.516467554,3.97211659718,20.2956471397,0.0,9.17985065927,26.9147,60.5099702935,0.0,50.0982,10.4117702935
 09/02  19:00:00,57.5259486761,3.97211659718,18.3806747816,0.0,9.17985065927,19.4245,43.233153802,0.0,33.3988,9.83435380203
 09/02  20:00:00,54.8269810706,3.97211659718,15.7536636186,0.0,9.17985065927,19.4245,42.6501131877,0.0,33.3988,9.25131318767
 09/02  21:00:00,53.0427002123,3.97211659718,14.0890634666,0.0,9.17985065927,19.4245,35.4612006122,0.0,25.0491,10.4121006122
 09/02  22:00:00,52.1024629885,3.97211659718,13.2723947887,0.0,9.17985065927,19.4245,24.2050971839,0.0,16.6994,7.50569718394
