Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  23:00:00,49.9939372553,3.97211659718,10.4063011668,0.0,9.17985065927,19.4245,14.1174603285,0.0,8.3497,5.76776032848
 09/02  24:00:00,25.0605774889,3.97211659718,2.18614203497,0.0,4.58992532963,8.1892,7.42632233045,0.0491857876875,3.33988,4.03725654276
 09/03  01:00:00,15.0625748918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  02:00:00,15.0819076379,0.0,0.0,0.0,1.52997510988,7.4902,3.93196749637,0.0,3.33988,0.592087496366
 09/03  03:00:00,15.0864823024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.2570039694,0.0,0.0,0.0,1.52997510988,7.4902,3.93197337527,0.0,3.33988,0.592093375272
 09/03  05:00:00,23.0745365939,3.97211659718,0.0846241884476,0.0,4.58992532963,8.1892,8.71593824035,0.346238240354,8.3497,0.02
 09/03  06:00:00,35.7990696123,3.97211659718,0.0477451785152,0.0,9.17985065927,19.4245,19.5861145943,0.0,16.6994,2.88671459431
 09/03  07:00:00,45.0097780239,3.97211659718,2.88730996679,0.0,9.17985065927,26.9147,27.9356680356,0.0,25.0491,2.88656803556
 09/03  08:00:00,46.2474883911,3.97211659718,4.12072498315,0.0,9.17985065927,26.9147,36.8597935991,0.0,33.3988,3.46099359914
 09/03  09:00:00,36.7207414072,3.97211659718,2.07652098055,0.0,9.17985065927,19.4245,27.9363994778,0.0,25.0491,2.88729947776
 09/03  10:00:00,46.8566695724,3.97211659718,4.71410609924,0.0,9.17985065927,26.9147,50.9978259335,0.0,41.7485,9.24932593346
 09/03  11:00:00,49.5021222177,3.97211659718,6.63434613939,0.0,9.17985065927,26.9147,50.9985892189,0.0,41.7485,9.25008921887
 09/03  12:00:00,50.1915788223,3.97211659718,7.97578361021,0.0,9.17985065927,26.9147,49.2546173583,0.0,41.7485,7.50611735829
 09/03  13:00:00,41.5547728563,3.97211659718,6.8959431809,0.0,9.17985065927,19.4245,40.9042705685,0.0,33.3988,7.50547056847
 09/03  14:00:00,40.1762667468,3.97211659718,5.51457036965,0.0,9.17985065927,19.4245,30.8179627765,0.0,25.0491,5.76886277654
 09/03  15:00:00,39.5342658813,3.97211659718,4.87249303897,0.0,9.17985065927,19.4245,39.1674208125,0.0,33.3988,5.76862081254
 09/03  16:00:00,49.0356946777,3.97211659718,6.87919099766,0.0,9.17985065927,26.9147,55.8670336122,0.0,50.0982,5.76883361218
 09/03  17:00:00,49.7516578071,3.97211659718,7.59702743894,0.0,9.17985065927,26.9147,57.6041195165,0.0,50.0982,7.50591951653
 09/03  18:00:00,51.5315663068,3.97211659718,8.32596082457,0.0,9.17985065927,26.9147,59.349402375,0.0,50.0982,9.25120237499
 09/03  19:00:00,45.7419247965,3.97211659718,6.72357041495,0.0,9.17985065927,19.4245,43.2265561886,0.0,33.3988,9.82775618862
 09/03  20:00:00,44.7568512141,3.97211659718,5.77150089682,0.0,9.17985065927,19.4245,40.9055938497,0.0,33.3988,7.50679384972
 09/03  21:00:00,42.0821994523,3.97211659718,3.19063240153,0.0,9.17985065927,19.4245,34.2958402923,0.0,25.0491,9.24674029226
 09/03  22:00:00,40.6007001978,3.97211659718,1.83489862268,0.0,9.17985065927,19.4245,24.2049950194,0.0,16.6994,7.50559501939
 09/03  23:00:00,40.3677005855,3.97211659718,0.841131872106,0.0,9.17985065927,19.4245,12.3864131529,0.0,8.3497,4.03671315292
 09/03  24:00:00,22.8141968952,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.12820654329,0.17396161008,3.33988,4.61436493321
 09/04  01:00:00,15.0128288083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  02:00:00,15.0375606174,0.0,0.0,0.0,1.52997510988,7.4902,3.93195131547,0.0,3.33988,0.592071315468
 09/04  03:00:00,15.0427113866,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  04:00:00,15.2219925341,0.0,0.0,0.0,1.52997510988,7.4902,3.93195722006,0.0,3.33988,0.592077220059
 09/04  05:00:00,22.9917137421,3.97211659718,0.0407690816833,0.0,4.58992532963,8.1892,8.71641256827,0.346712568267,8.3497,0.02
 09/04  06:00:00,35.7583994705,3.97211659718,0.0411737241008,0.0,9.17985065927,19.4245,19.586277397,0.0,16.6994,2.88687739704
 09/04  07:00:00,42.8562898694,3.97211659718,0.751075385365,0.0,9.17985065927,26.9147,28.5096061339,0.0,25.0491,3.4605061339
 09/04  08:00:00,44.0007706876,3.97211659718,1.89150256098,0.0,9.17985065927,26.9147,36.28648594,0.0,33.3988,2.88768593996
 09/04  09:00:00,36.3858649281,3.97211659718,1.74507475429,0.0,9.17985065927,19.4245,27.9367420653,0.0,25.0491,2.88764206526
 09/04  10:00:00,47.1975244804,3.97211659718,5.04586159343,0.0,9.17985065927,26.9147,50.9987912324,0.0,41.7485,9.25029123236
 09/04  11:00:00,50.1038931735,3.97211659718,7.20833436616,0.0,9.17985065927,26.9147,51.5763673455,0.0,41.7485,9.82786734553
 09/04  12:00:00,51.5860095136,3.97211659718,9.3234473179,0.0,9.17985065927,26.9147,49.2540799743,0.0,41.7485,7.50557997434
 09/04  13:00:00,44.2457411412,3.97211659718,9.53097888398,0.0,9.17985065927,19.4245,40.9046244236,0.0,33.3988,7.50582442364
 09/04  14:00:00,43.8557553998,3.97211659718,9.13040311901,0.0,9.17985065927,19.4245,30.817492463,0.0,25.0491,5.76839246298
 09/04  15:00:00,43.4979405457,3.97211659718,8.76965741885,0.0,9.17985065927,19.4245,39.1669149878,0.0,33.3988,5.76811498778
 09/04  16:00:00,52.7661599701,3.97211659718,10.5473703117,0.0,9.17985065927,26.9147,55.8670001487,0.0,50.0982,5.76880014866
 09/04  17:00:00,53.5260829555,3.97211659718,11.3650146801,0.0,9.17985065927,26.9147,57.6053351529,0.0,50.0982,7.50713515291
 09/04  18:00:00,54.7552557465,3.97211659718,11.5598994792,0.0,9.17985065927,26.9147,59.348788636,0.0,50.0982,9.25058863601
 09/04  19:00:00,48.1812077256,3.97211659718,9.13475888423,0.0,9.17985065927,19.4245,42.6484426233,0.0,33.3988,9.24964262335
 09/04  20:00:00,46.5339000251,3.97211659718,7.52140768524,0.0,9.17985065927,19.4245,40.9050819512,0.0,33.3988,7.50628195124
 09/04  21:00:00,41.2952142311,3.97211659718,2.41805037707,0.0,9.17985065927,19.4245,34.298883133,0.0,25.0491,9.24978313297
 09/04  22:00:00,39.2453637383,3.97211659718,0.504666560938,0.0,9.17985065927,19.4245,24.2053731557,0.0,16.6994,7.5059731557
 09/04  23:00:00,39.4771726426,3.97211659718,0.00475306575774,0.0,9.17985065927,19.4245,12.4940571296,0.107260630644,8.3497,4.03709649891
 09/04  24:00:00,22.7502689704,3.97211659718,0.00717748256512,0.0,4.58992532963,8.1892,9.56472287659,1.03523350769,3.33988,5.1896093689
 09/05  01:00:00,14.9464925075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  02:00:00,14.9745708227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  03:00:00,14.9821293276,0.0,0.0,0.0,1.52997510988,7.4902,3.9319740491,0.0,3.33988,0.592094049096
 09/05  04:00:00,15.6976117201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  05:00:00,23.4118434972,3.97211659718,0.0,0.0,4.58992532963,8.1892,21.4026264242,12.4608437084,8.3497,0.592082715796
 09/05  06:00:00,35.8788182545,3.97211659718,0.0169959155249,0.0,9.17985065927,19.4245,28.6149631886,9.0280669679,16.6994,2.8874962207
 09/05  07:00:00,42.1540986336,3.97211659718,0.0990863485436,0.0,9.17985065927,26.9147,36.0553849534,0.00700969177486,25.0491,10.9992752616
 09/05  08:00:00,44.6351084321,3.97211659718,2.51298187082,0.0,9.17985065927,26.9147,43.8125312526,0.0,33.3988,10.4137312526
 09/05  09:00:00,40.6053265029,3.97211659718,5.92497891158,0.0,9.17985065927,19.4245,33.7162273545,0.0,25.0491,8.66712735446
 09/05  10:00:00,50.5691525159,3.97211659718,8.36940931244,0.0,9.17985065927,26.9147,49.2559808479,0.0,41.7485,7.50748084787
 09/05  11:00:00,54.3425609451,3.97211659718,11.4086877923,0.0,9.17985065927,26.9147,50.4139637172,0.0,41.7485,8.6654637172
 09/05  12:00:00,57.215255845,3.97211659718,14.9095008589,0.0,9.17985065927,26.9147,49.2544875078,0.0,41.7485,7.50598750783
 09/05  13:00:00,48.5488839094,3.97211659718,13.8042521707,0.0,9.17985065927,19.4245,39.7466322314,0.0,33.3988,6.34783223143
 09/05  14:00:00,47.0381850262,3.97211659718,12.2896896506,0.0,9.17985065927,19.4245,30.8183332978,0.0,25.0491,5.7692332978
 09/05  15:00:00,45.784996853,3.97211659718,11.0339923398,0.0,9.17985065927,19.4245,39.1676114207,0.0,33.3988,5.76881142069
 09/05  16:00:00,55.0759664977,3.97211659718,12.8346626376,0.0,9.17985065927,26.9147,55.8673286053,0.0,50.0982,5.76912860526
 09/05  17:00:00,56.9703965369,3.97211659718,14.7551518701,0.0,9.17985065927,26.9147,57.6051246765,0.0,50.0982,7.50692467653
 09/05  18:00:00,58.1622981824,3.97211659718,14.972356147,0.0,9.17985065927,26.9147,60.5121226695,0.0,50.0982,10.4139226695
 09/05  19:00:00,47.9621377796,3.97211659718,9.13326807762,0.0,9.17985065927,19.4245,44.9753178488,0.0,33.3988,11.5765178488
 09/05  20:00:00,45.013672967,3.97211659718,6.20367680685,0.0,9.17985065927,19.4245,42.6476261653,0.0,33.3988,9.24882616529
 09/05  21:00:00,40.7119573755,3.97211659718,1.96372561935,0.0,9.17985065927,19.4245,35.4620540454,0.0,25.0491,10.4129540454
 09/05  22:00:00,39.3011712375,3.97211659718,0.562718022183,0.0,9.17985065927,19.4245,24.7887185735,0.0,16.6994,8.08931857346
 09/05  23:00:00,39.4969233101,3.97211659718,0.0,0.0,9.17985065927,19.4245,13.5645952371,0.0256029929863,8.3497,5.18929224415
 09/05  24:00:00,22.767548058,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.54823111509,0.171021710268,3.33988,4.03732940482
 09/06  01:00:00,14.9579861292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  02:00:00,14.9856264476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,14.9924978042,0.0,0.0,0.0,1.52997510988,7.4902,3.93194036141,0.0,3.33988,0.592060361409
 09/06  04:00:00,15.1506996018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,22.8600084614,3.97211659718,0.0,0.0,4.58992532963,8.1892,20.1142854282,11.1725191464,8.3497,0.592066281852
 09/06  06:00:00,35.6468526726,3.97211659718,0.0177266140919,0.0,9.17985065927,19.4245,22.2805348073,2.69388215844,16.6994,2.88725264884
 09/06  07:00:00,42.3136162617,3.97211659718,0.23255908936,0.0,9.17985065927,26.9147,36.063064613,0.0148371645885,25.0491,10.9991274484
 09/06  08:00:00,45.2287784699,3.97211659718,3.10282781722,0.0,9.17985065927,26.9147,43.8127120039,0.0,33.3988,10.4139120039
 09/06  09:00:00,39.6975249066,3.97211659718,5.03605349562,0.0,9.17985065927,19.4245,33.7162945868,0.0,25.0491,8.66719458677
 09/06  10:00:00,50.295645384,3.97211659718,8.1119854697,0.0,9.17985065927,26.9147,49.2563846515,0.0,41.7485,7.50788465148
 09/06  11:00:00,55.9332559809,3.97211659718,13.0003704665,0.0,9.17985065927,26.9147,50.4153094483,0.0,41.7485,8.66680944827
 09/06  12:00:00,60.0814094836,3.97211659718,17.770355122,0.0,9.17985065927,26.9147,49.2552843741,0.0,41.7485,7.50678437406
 09/06  13:00:00,53.8821606419,3.97211659718,19.1103272914,0.0,9.17985065927,19.4245,40.3221947761,0.0,33.3988,6.92339477614
 09/06  14:00:00,52.7942565637,3.97211659718,18.0069309636,0.0,9.17985065927,19.4245,30.8173524415,0.0,25.0491,5.76825244154
 09/06  15:00:00,50.9267617723,3.97211659718,16.1499101038,0.0,9.17985065927,19.4245,39.1676318049,0.0,33.3988,5.76883180489
 09/06  16:00:00,58.8618307674,3.97211659718,16.6123042108,0.0,9.17985065927,26.9147,55.292894753,0.0,50.0982,5.19469475302
 09/06  17:00:00,60.4832741404,3.97211659718,18.2399711562,0.0,9.17985065927,26.9147,58.1816061551,0.0,50.0982,8.08340615505
 09/06  18:00:00,62.927356427,3.97211659718,19.6678788886,0.0,9.17985065927,26.9147,59.9338010188,0.0,50.0982,9.83560101876
 09/06  19:00:00,55.3081561855,3.97211659718,16.2453235793,0.0,9.17985065927,19.4245,44.9783616572,0.0,33.3988,11.5795616572
 09/06  20:00:00,53.3574411521,3.97211659718,14.3183015028,0.0,9.17985065927,19.4245,42.6492818514,0.0,33.3988,9.25048185138
 09/06  21:00:00,48.6671163986,3.97211659718,9.73925714456,0.0,9.17985065927,19.4245,35.4617971355,0.0,25.0491,10.4126971355
 09/06  22:00:00,45.042502012,3.97211659718,6.253980004,0.0,9.17985065927,19.4245,25.3646254241,0.0,16.6994,8.66522542406
 09/06  23:00:00,43.2412220054,3.97211659718,3.68541405732,0.0,9.17985065927,19.4245,12.9641425264,0.0,8.3497,4.61444252639
 09/06  24:00:00,22.8498113308,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.52227364884,0.145236195737,3.33988,4.0371574531
 09/07  01:00:00,15.0424213381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,15.0742760222,0.0,0.0,0.0,1.52997510988,7.4902,3.93193442992,0.0,3.33988,0.59205442992
 09/07  03:00:00,15.082602328,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.2531949856,0.0,0.0,0.0,1.52997510988,7.4902,3.93194036016,0.0,3.33988,0.592060360157
 09/07  05:00:00,23.0682871472,3.97211659718,0.0700363587602,0.0,4.58992532963,8.1892,8.64425297686,0.274552976863,8.3497,0.02
 09/07  06:00:00,35.9771713205,3.97211659718,0.201563629385,0.0,9.17985065927,19.4245,19.586362274,0.0,16.6994,2.886962274
 09/07  07:00:00,49.9498381372,3.97211659718,7.79595055945,0.0,9.17985065927,26.9147,36.6274251435,0.0,25.0491,11.5783251435
 09/07  08:00:00,54.6040455528,3.97211659718,12.4133106923,0.0,9.17985065927,26.9147,43.8126959743,0.0,33.3988,10.4138959743
 09/07  09:00:00,49.5703384911,3.97211659718,14.8339173645,0.0,9.17985065927,19.4245,33.7163810804,0.0,25.0491,8.66728108037
 09/07  10:00:00,57.9604328535,3.97211659718,15.7185638205,0.0,9.17985065927,26.9147,49.2557334502,0.0,41.7485,7.50723345022
 09/07  11:00:00,60.9305205577,3.97211659718,17.9607462296,0.0,9.17985065927,26.9147,49.8377847478,0.0,41.7485,8.08928474777
 09/07  12:00:00,64.9310640357,3.97211659718,22.5856987776,0.0,9.17985065927,26.9147,49.8321567129,0.0,41.7485,8.08365671294
 09/07  13:00:00,57.0079577698,3.97211659718,22.2192071843,0.0,9.17985065927,19.4245,39.7488267875,0.0,33.3988,6.35002678751
 09/07  14:00:00,53.1014480834,3.97211659718,18.3153361102,0.0,9.17985065927,19.4245,30.817589533,0.0,25.0491,5.76848953301
 09/07  15:00:00,50.8729255086,3.97211659718,16.0901372294,0.0,9.17985065927,19.4245,39.1678678788,0.0,33.3988,5.76906787885
 09/07  16:00:00,59.9748471273,3.97211659718,17.7294710675,0.0,9.17985065927,26.9147,55.8681399001,0.0,50.0982,5.7699399001
 09/07  17:00:00,60.8299745036,3.97211659718,18.6104525579,0.0,9.17985065927,26.9147,57.605813325,0.0,50.0982,7.507613325
 09/07  18:00:00,63.3380859573,3.97211659718,20.0794002884,0.0,9.17985065927,26.9147,60.5114438377,0.0,50.0982,10.4132438377
 09/07  19:00:00,55.8345767701,3.97211659718,16.7437540623,0.0,9.17985065927,19.4245,44.9776918718,0.0,33.3988,11.5788918718
 09/07  20:00:00,51.9303276886,3.97211659718,12.9092320926,0.0,9.17985065927,19.4245,42.6480616201,0.0,33.3988,9.24926162008
 09/07  21:00:00,46.7334549949,3.97211659718,7.81985979024,0.0,9.17985065927,19.4245,35.4625883219,0.0,25.0491,10.4134883219
 09/07  22:00:00,43.7985686111,3.97211659718,5.01787546667,0.0,9.17985065927,19.4245,25.3649917713,0.0,16.6994,8.66559177135
 09/07  23:00:00,40.7280126703,3.97211659718,1.1942595665,0.0,9.17985065927,19.4245,12.963951228,0.0,8.3497,4.61425122803
 09/07  24:00:00,22.8321398432,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.51482267075,0.137778702296,3.33988,4.03716396845
 09/08  01:00:00,15.0296360116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  02:00:00,15.0466029973,0.0,0.0,0.0,1.52997510988,7.4902,3.93196603561,0.0,3.33988,0.592086035614
 09/08  03:00:00,15.0548288738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.8414103618,0.0,0.0,0.0,1.52997510988,7.4902,3.93197191684,0.0,3.33988,0.592091916836
 09/08  05:00:00,23.6891762834,3.97211659718,0.092146049184,0.0,4.58992532963,8.1892,8.68130484474,0.311604844741,8.3497,0.02
 09/08  06:00:00,36.0985542338,3.97211659718,0.0481271115455,0.0,9.17985065927,19.4245,19.5869630474,0.0,16.6994,2.88756304743
 09/08  07:00:00,47.0122555824,3.97211659718,4.87425665741,0.0,9.17985065927,26.9147,36.6279490441,0.0,25.0491,11.5788490441
 09/08  08:00:00,53.1245954744,3.97211659718,10.9490486658,0.0,9.17985065927,26.9147,43.8129845366,0.0,33.3988,10.4141845366
 09/08  09:00:00,49.1112377256,3.97211659718,14.3851680395,0.0,9.17985065927,19.4245,33.7155112899,0.0,25.0491,8.6664112899
 09/08  10:00:00,57.8870829486,3.97211659718,15.661322628,0.0,9.17985065927,26.9147,49.2560231491,0.0,41.7485,7.50752314912
 09/08  11:00:00,59.0710365693,3.97211659718,16.1679120782,0.0,9.17985065927,26.9147,50.4151398526,0.0,41.7485,8.66663985258
 09/08  12:00:00,55.8955398203,3.97211659718,13.6655780365,0.0,9.17985065927,26.9147,49.2561565995,0.0,41.7485,7.50765659946
 09/08  13:00:00,43.844938672,3.97211659718,9.19019047307,0.0,9.17985065927,19.4245,39.7480274194,0.0,33.3988,6.3492274194
 09/08  14:00:00,41.1197386075,3.97211659718,6.46471378721,0.0,9.17985065927,19.4245,30.819074798,0.0,25.0491,5.76997479803
 09/08  15:00:00,41.6369016933,3.97211659718,6.96656765126,0.0,9.17985065927,19.4245,39.168813531,0.0,33.3988,5.77001353095
 09/08  16:00:00,52.7595908957,3.97211659718,10.5905164236,0.0,9.17985065927,26.9147,55.8676914541,0.0,50.0982,5.76949145413
 09/08  17:00:00,55.7133115269,3.97211659718,13.5402924725,0.0,9.17985065927,26.9147,58.1805424111,0.0,50.0982,8.08234241107
 09/08  18:00:00,58.5043349485,3.97211659718,15.2745344013,0.0,9.17985065927,26.9147,60.5114822863,0.0,50.0982,10.4132822863
 09/08  19:00:00,51.6168266433,3.97211659718,12.7091836614,0.0,9.17985065927,19.4245,44.3990541064,0.0,33.3988,11.0002541064
 09/08  20:00:00,50.5340158787,3.97211659718,11.6511035947,0.0,9.17985065927,19.4245,42.6506030342,0.0,33.3988,9.25180303415
 09/08  21:00:00,47.1850734716,3.97211659718,8.38941074109,0.0,9.17985065927,19.4245,35.4635177061,0.0,25.0491,10.4144177061
 09/08  22:00:00,45.5990764132,3.97211659718,6.79916596275,0.0,9.17985065927,19.4245,25.3661832064,0.0,16.6994,8.6667832064
 09/08  23:00:00,43.908304802,3.97211659718,4.35087822511,0.0,9.17985065927,19.4245,13.5402444798,0.0,8.3497,5.19054447981
 09/08  24:00:00,22.9603172474,3.97211659718,0.0998791200115,0.0,4.58992532963,8.1892,6.89704756036,0.0941326970754,3.33988,3.46303486328
 09/09  01:00:00,15.0563922098,0.0,0.0,0.0,1.52997510988,7.4902,3.93196819304,0.0,3.33988,0.592088193042
 09/09  02:00:00,15.0719108529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,15.0834668076,0.0,0.0,0.0,1.52997510988,7.4902,3.93193963841,0.0,3.33988,0.592059638407
 09/09  04:00:00,15.2617807507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  05:00:00,23.0612303775,3.97211659718,0.052810313048,0.0,4.58992532963,8.1892,9.18413403294,0.242368472947,8.3497,0.59206555999
 09/09  06:00:00,35.8452651037,3.97211659718,0.0661606867832,0.0,9.17985065927,19.4245,19.5863148534,0.0,16.6994,2.8869148534
 09/09  07:00:00,47.6309161699,3.97211659718,5.49122400527,0.0,9.17985065927,26.9147,27.935798026,0.0,25.0491,2.886698026
 09/09  08:00:00,48.464482323,3.97211659718,6.32551862871,0.0,9.17985065927,26.9147,36.2862620819,0.0,33.3988,2.88746208192
 09/09  09:00:00,39.8914883188,3.97211659718,5.23851211059,0.0,9.17985065927,19.4245,34.8752784251,0.0,25.0491,9.82617842509
 09/09  10:00:00,48.8918040286,3.97211659718,6.73660420698,0.0,9.17985065927,26.9147,50.413522347,0.0,41.7485,8.66502234697
 09/09  11:00:00,53.3806520525,3.97211659718,10.4921815008,0.0,9.17985065927,26.9147,50.9973801357,0.0,41.7485,9.24888013566
 09/09  12:00:00,54.8552451299,3.97211659718,12.6039408636,0.0,9.17985065927,26.9147,51.0005466281,0.0,41.7485,9.25204662806
 09/09  13:00:00,47.4385269319,3.97211659718,12.7355587421,0.0,9.17985065927,19.4245,42.0640362209,0.0,33.3988,8.6652362209
 09/09  14:00:00,47.3590206124,3.97211659718,12.640946781,0.0,9.17985065927,19.4245,32.5559537294,0.0,25.0491,7.50685372938
 09/09  15:00:00,47.7622803324,3.97211659718,13.0382735375,0.0,9.17985065927,19.4245,41.482502131,0.0,33.3988,8.08370213096
 09/09  16:00:00,57.0804952927,3.97211659718,14.8613849422,0.0,9.17985065927,26.9147,56.4473444405,0.0,50.0982,6.34914444047
 09/09  17:00:00,56.8912228664,3.97211659718,14.6745932516,0.0,9.17985065927,26.9147,58.1807102924,0.0,50.0982,8.08251029243
 09/09  18:00:00,59.0631847223,3.97211659718,15.8149682203,0.0,9.17985065927,26.9147,59.9619855917,0.0,50.0982,9.86378559172
 09/09  19:00:00,52.1438317988,3.97211659718,13.0608538252,0.0,9.17985065927,19.4245,43.7844178651,0.0,33.3988,10.3856178651
 09/09  20:00:00,48.627019387,3.97211659718,9.60167474735,0.0,9.17985065927,19.4245,43.2270936558,0.0,33.3988,9.82829365581
 09/09  21:00:00,45.8143710724,3.97211659718,6.91256795736,0.0,9.17985065927,19.4245,35.4629525292,0.0,25.0491,10.4138525292
 09/09  22:00:00,43.2844420811,3.97211659718,4.51385605873,0.0,9.17985065927,19.4245,24.2062587181,0.0,16.6994,7.5068587181
 09/09  23:00:00,42.3398851862,3.97211659718,2.79566262905,0.0,9.17985065927,19.4245,14.1178175894,0.0,8.3497,5.76811758938
 09/09  24:00:00,22.8513476336,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.49919716329,0.122456181884,3.33988,4.03686098141
 09/10  01:00:00,15.0533362535,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,15.0726585883,0.0,0.0,0.0,1.52997510988,7.4902,3.93192958301,0.0,3.33988,0.592049583014
 09/10  03:00:00,15.0871367164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.2640787866,0.0,0.0,0.0,1.52997510988,7.4902,3.93193552219,0.0,3.33988,0.592055522193
 09/10  05:00:00,23.0474864083,3.97211659718,0.0442991220938,0.0,4.58992532963,8.1892,8.65606739874,0.286367398739,8.3497,0.02
 09/10  06:00:00,35.8120394538,3.97211659718,0.0493968842817,0.0,9.17985065927,19.4245,19.5863145989,0.0,16.6994,2.88691459888
 09/10  07:00:00,48.5621953393,3.97211659718,6.41455821914,0.0,9.17985065927,26.9147,28.5101311903,0.0,25.0491,3.46103119027
 09/10  08:00:00,53.2521588693,3.97211659718,11.0707497173,0.0,9.17985065927,26.9147,36.2866188083,0.0,33.3988,2.88781880827
 09/10  09:00:00,44.7103137479,3.97211659718,9.99381596816,0.0,9.17985065927,19.4245,27.936799192,0.0,25.0491,2.887699192
 09/10  10:00:00,55.7799477616,3.97211659718,13.5560605093,0.0,9.17985065927,26.9147,51.5771431355,0.0,41.7485,9.82864313553
 09/10  11:00:00,60.0996218771,3.97211659718,17.1449530513,0.0,9.17985065927,26.9147,51.0004722317,0.0,41.7485,9.25197223166
 09/10  12:00:00,61.5952127283,3.97211659718,19.2751459,0.0,9.17985065927,26.9147,49.2547087959,0.0,41.7485,7.50620879589
 09/10  13:00:00,52.6964779679,3.97211659718,17.9384357902,0.0,9.17985065927,19.4245,41.4824062131,0.0,33.3988,8.08360621306
 09/10  14:00:00,51.9604813631,3.97211659718,17.1902291776,0.0,9.17985065927,19.4245,30.8181447153,0.0,25.0491,5.76904471533
 09/10  15:00:00,51.9256446337,3.97211659718,17.1538940358,0.0,9.17985065927,19.4245,39.1675756922,0.0,33.3988,5.76877569216
 09/10  16:00:00,60.8235733991,3.97211659718,18.5637814527,0.0,9.17985065927,26.9147,55.8679374204,0.0,50.0982,5.76973742038
 09/10  17:00:00,59.9319333321,3.97211659718,17.6959343126,0.0,9.17985065927,26.9147,57.6060631231,0.0,50.0982,7.50786312312
 09/10  18:00:00,60.7080865652,3.97211659718,17.4512526361,0.0,9.17985065927,26.9147,59.9266367204,0.0,50.0982,9.82843672036
 09/10  19:00:00,53.8987197764,3.97211659718,14.7902497574,0.0,9.17985065927,19.4245,42.6490105329,0.0,33.3988,9.25021053295
 09/10  20:00:00,51.4939040239,3.97211659718,12.4617117489,0.0,9.17985065927,19.4245,40.9056515691,0.0,33.3988,7.50685156906
 09/10  21:00:00,46.3438161991,3.97211659718,7.4197729059,0.0,9.17985065927,19.4245,34.8760795281,0.0,25.0491,9.82697952814
 09/10  22:00:00,42.3363847078,3.97211659718,3.55225986761,0.0,9.17985065927,19.4245,24.2059156288,0.0,16.6994,7.5065156288
 09/10  23:00:00,41.5189080101,3.97211659718,1.97290688732,0.0,9.17985065927,19.4245,12.3870745047,0.0,8.3497,4.03737450469
 09/10  24:00:00,22.8513622296,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.05527003485,0.100657082696,3.33988,4.61473295215
 09/11  01:00:00,15.0372971544,0.0,0.0,0.0,1.52997510988,7.4902,3.93195438479,0.0,3.33988,0.592074384789
 09/11  02:00:00,15.0558386798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,15.0735859859,0.0,0.0,0.0,1.52997510988,7.4902,3.9319602845,0.0,3.33988,0.592080284504
 09/11  04:00:00,15.2473424184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  05:00:00,23.0743593346,3.97211659718,0.0844971066342,0.0,4.58992532963,8.1892,8.64221547512,0.272515475123,8.3497,0.02
 09/11  06:00:00,35.8147128009,3.97211659718,0.0479382481842,0.0,9.17985065927,19.4245,20.1601932827,0.0,16.6994,3.46079328272
 09/11  07:00:00,46.8181191991,3.97211659718,4.67832711064,0.0,9.17985065927,26.9147,36.0499404436,0.0,25.0491,11.0008404436
 09/11  08:00:00,50.7827843163,3.97211659718,8.61334607094,0.0,9.17985065927,26.9147,43.8130802486,0.0,33.3988,10.4142802486
 09/11  09:00:00,45.999847665,3.97211659718,11.2819622389,0.0,9.17985065927,19.4245,33.7164811524,0.0,25.0491,8.6673811524
 09/11  10:00:00,56.5753747598,3.97211659718,14.3394168745,0.0,9.17985065927,26.9147,49.8310182158,0.0,41.7485,8.08251821582
 09/11  11:00:00,61.5282918487,3.97211659718,18.5585175205,0.0,9.17985065927,26.9147,49.8393322454,0.0,41.7485,8.09083224544
 09/11  12:00:00,64.2023818503,3.97211659718,21.8649926956,0.0,9.17985065927,26.9147,49.8326996549,0.0,41.7485,8.08419965492
 09/11  13:00:00,55.187276083,3.97211659718,20.4141897405,0.0,9.17985065927,19.4245,39.746847421,0.0,33.3988,6.348047421
 09/11  14:00:00,52.1948922975,3.97211659718,17.42349974,0.0,9.17985065927,19.4245,31.3932112511,0.0,25.0491,6.3441112511
 09/11  15:00:00,49.5175698469,3.97211659718,14.7484106983,0.0,9.17985065927,19.4245,39.1687615775,0.0,33.3988,5.7699615775
 09/11  16:00:00,57.7917338108,3.97211659718,15.5378214184,0.0,9.17985065927,26.9147,55.8671981498,0.0,50.0982,5.76899814978
 09/11  17:00:00,58.8141317099,3.97211659718,16.5777257374,0.0,9.17985065927,26.9147,57.6046800809,0.0,50.0982,7.5064800809
 09/11  18:00:00,60.6257820605,3.97211659718,17.3670688016,0.0,9.17985065927,26.9147,60.5130150896,0.0,50.0982,10.4148150896
 09/11  19:00:00,52.2883370966,3.97211659718,13.2424561529,0.0,9.17985065927,19.4245,44.9782732378,0.0,33.3988,11.5794732378
 09/11  20:00:00,49.9803989078,3.97211659718,10.9765983719,0.0,9.17985065927,19.4245,42.64890989,0.0,33.3988,9.25010989
 09/11  21:00:00,44.742505734,3.97211659718,5.84062035136,0.0,9.17985065927,19.4245,35.4627017139,0.0,25.0491,10.4136017139
 09/11  22:00:00,41.7415929578,3.97211659718,2.96949538305,0.0,9.17985065927,19.4245,25.3662197298,0.0,16.6994,8.66681972976
 09/11  23:00:00,40.1682211581,3.97211659718,0.635175033162,0.0,9.17985065927,19.4245,13.5403022085,0.0,8.3497,5.19060220848
 09/11  24:00:00,22.8180719916,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.01636350032,0.213046948137,3.33988,3.46343655218
 09/12  01:00:00,15.0102224645,0.0,0.0,0.0,1.52997510988,7.4902,3.93197559509,0.0,3.33988,0.592095595086
 09/12  02:00:00,15.0325289524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,15.0362820629,0.0,0.0,0.0,1.52997510988,7.4902,3.93195937737,0.0,3.33988,0.59207937737
 09/12  04:00:00,15.8055048606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,23.5736921262,3.97211659718,0.0308303378098,0.0,4.58992532963,8.1892,9.23863244439,0.296847178368,8.3497,0.592085266023
 09/12  06:00:00,36.0440816647,3.97211659718,0.0513999281051,0.0,9.17985065927,19.4245,19.5866581013,0.0,16.6994,2.88725810127
 09/12  07:00:00,44.5844435275,3.97211659718,2.46048866144,0.0,9.17985065927,26.9147,36.6269489565,0.0,25.0491,11.5778489565
 09/12  08:00:00,50.7809907007,3.97211659718,8.61852330798,0.0,9.17985065927,26.9147,43.8144393856,0.0,33.3988,10.4156393856
 09/12  09:00:00,46.609711508,3.97211659718,11.8943002044,0.0,9.17985065927,19.4245,33.7171057939,0.0,25.0491,8.66800579391
 09/12  10:00:00,56.0459709371,3.97211659718,13.8099000637,0.0,9.17985065927,26.9147,49.2562687211,0.0,41.7485,7.50776872113
 09/12  11:00:00,59.1545423602,3.97211659718,16.1914063424,0.0,9.17985065927,26.9147,50.4158942174,0.0,41.7485,8.66739421736
 09/12  12:00:00,61.4435844935,3.97211659718,19.1068819356,0.0,9.17985065927,26.9147,49.2543911869,0.0,41.7485,7.50589118686
 09/12  13:00:00,52.2677703691,3.97211659718,17.4973444515,0.0,9.17985065927,19.4245,40.3236414923,0.0,33.3988,6.92484149226
 09/12  14:00:00,50.2172073314,3.97211659718,15.4362333267,0.0,9.17985065927,19.4245,30.8180787359,0.0,25.0491,5.7689787359
 09/12  15:00:00,49.4891447282,3.97211659718,14.700609843,0.0,9.17985065927,19.4245,39.1680115989,0.0,33.3988,5.76921159886
 09/12  16:00:00,58.4607266129,3.97211659718,16.1855952155,0.0,9.17985065927,26.9147,55.8677882003,0.0,50.0982,5.76958820031
 09/12  17:00:00,59.5057765301,3.97211659718,17.2470035768,0.0,9.17985065927,26.9147,58.1826776309,0.0,50.0982,8.08447763092
 09/12  18:00:00,60.6104340743,3.97211659718,17.3748508006,0.0,9.17985065927,26.9147,60.5135017641,0.0,50.0982,10.4153017641
 09/12  19:00:00,50.5423036837,3.97211659718,11.7015757233,0.0,9.17985065927,19.4245,44.4018965675,0.0,33.3988,11.0030965675
 09/12  20:00:00,47.5240764175,3.97211659718,8.70038594344,0.0,9.17985065927,19.4245,43.2268041613,0.0,33.3988,9.8280041613
 09/12  21:00:00,42.9004478632,3.97211659718,4.1357997224,0.0,9.17985065927,19.4245,35.4644615699,0.0,25.0491,10.4153615699
 09/12  22:00:00,39.9918050487,3.97211659718,1.23360641832,0.0,9.17985065927,19.4245,25.3656108262,0.0,16.6994,8.66621082615
 09/12  23:00:00,39.6491338668,3.97211659718,0.135229653477,0.0,9.17985065927,19.4245,12.9650364162,0.0,8.3497,4.61533641622
 09/12  24:00:00,22.7921347087,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.62241310099,0.245544491046,3.33988,4.03698860994
 09/13  01:00:00,14.9823499843,0.0,0.0,0.0,1.52997510988,7.4902,3.93197611791,0.0,3.33988,0.592096117913
 09/13  02:00:00,15.0079535417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,15.0146108081,0.0,0.0,0.0,1.52997510988,7.4902,3.93193027925,0.0,3.33988,0.592050279253
 09/13  04:00:00,15.180621629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  05:00:00,22.8891122895,3.97211659718,0.0,0.0,4.58992532963,8.1892,14.1159191524,5.17413706307,8.3497,0.592082089338
 09/13  06:00:00,35.6941872522,3.97211659718,0.0470544366429,0.0,9.17985065927,19.4245,19.8458439479,0.259366526982,16.6994,2.88707742094
 09/13  07:00:00,42.5652433101,3.97211659718,0.472249842087,0.0,9.17985065927,26.9147,36.6398243605,0.0124808820868,25.0491,11.5782434784
 09/13  08:00:00,47.6634390426,3.97211659718,5.51963549619,0.0,9.17985065927,26.9147,43.8145195635,0.0,33.3988,10.4157195635
 09/13  09:00:00,43.5760096127,3.97211659718,8.87642961449,0.0,9.17985065927,19.4245,33.7173517301,0.0,25.0491,8.66825173009
 09/13  10:00:00,54.151432427,3.97211659718,11.9258319013,0.0,9.17985065927,26.9147,49.2566099336,0.0,41.7485,7.50810993363
 09/13  11:00:00,58.4777819381,3.97211659718,15.5087974303,0.0,9.17985065927,26.9147,50.4159641583,0.0,41.7485,8.66746415826
 09/13  12:00:00,59.2471116085,3.97211659718,16.9160893364,0.0,9.17985065927,26.9147,49.2555032876,0.0,41.7485,7.50700328758
 09/13  13:00:00,50.1399235197,3.97211659718,15.3716506181,0.0,9.17985065927,19.4245,40.3238702875,0.0,33.3988,6.92507028751
 09/13  14:00:00,48.8862419515,3.97211659718,14.1077937576,0.0,9.17985065927,19.4245,30.8177726492,0.0,25.0491,5.76867264921
 09/13  15:00:00,46.6427814456,3.97211659718,11.8757291129,0.0,9.17985065927,19.4245,39.1685457059,0.0,33.3988,5.7697457059
 09/13  16:00:00,55.6837257702,3.97211659718,13.42970321,0.0,9.17985065927,26.9147,55.8682902918,0.0,50.0982,5.7700902918
 09/13  17:00:00,57.2693482499,3.97211659718,15.0260053649,0.0,9.17985065927,26.9147,58.1826184714,0.0,50.0982,8.08441847139
 09/13  18:00:00,57.8147148823,3.97211659718,14.6279403376,0.0,9.17985065927,26.9147,60.5139746087,0.0,50.0982,10.4157746087
 09/13  19:00:00,47.6736687814,3.97211659718,8.6789153521,0.0,9.17985065927,19.4245,44.9781586423,0.0,33.3988,11.5793586423
 09/13  20:00:00,44.0128148112,3.97211659718,5.05305145758,0.0,9.17985065927,19.4245,42.6499083895,0.0,33.3988,9.25110838952
 09/13  21:00:00,40.3108606654,3.97211659718,1.44286900021,0.0,9.17985065927,19.4245,35.4635300558,0.0,25.0491,10.4144300558
 09/13  22:00:00,39.1707525391,3.97211659718,0.434753851823,0.0,9.17985065927,19.4245,25.3658059023,0.0,16.6994,8.66640590233
 09/13  23:00:00,39.4775965788,3.97211659718,0.0,0.0,9.17985065927,19.4245,13.6415069738,0.102142367284,8.3497,5.18966460654
 09/13  24:00:00,22.7487396783,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.29894817209,0.921764924177,3.33988,4.03730324791
 09/14  01:00:00,14.9546236664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  02:00:00,14.9807327894,0.0,0.0,0.0,1.52997510988,7.4902,3.9319740437,0.0,3.33988,0.592094043698
 09/14  03:00:00,14.9784577545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  04:00:00,15.1468524634,0.0,0.0,0.0,1.52997510988,7.4902,3.93195409604,0.0,3.33988,0.592074096037
 09/14  05:00:00,22.8704690539,3.97211659718,0.0,0.0,4.58992532963,8.1892,17.1482429659,8.77854296586,8.3497,0.02
 09/14  06:00:00,35.6578600653,3.97211659718,0.0341611555138,0.0,9.17985065927,19.4245,24.122182633,4.5358495545,16.6994,2.88693307845
 09/14  07:00:00,42.27702092,3.97211659718,0.204505543662,0.0,9.17985065927,26.9147,36.6446116934,0.0152500986336,25.0491,11.5802615948
 09/14  08:00:00,46.4198191792,3.97211659718,4.2839074311,0.0,9.17985065927,26.9147,43.8145352078,0.0,33.3988,10.4157352078
 09/14  09:00:00,42.5147246852,3.97211659718,7.82296654507,0.0,9.17985065927,19.4245,33.7172111251,0.0,25.0491,8.6681111251
 09/14  10:00:00,52.7457145954,3.97211659718,10.523740162,0.0,9.17985065927,26.9147,49.8326527437,0.0,41.7485,8.08415274367
 09/14  11:00:00,57.6560561691,3.97211659718,14.6937162578,0.0,9.17985065927,26.9147,50.4156117073,0.0,41.7485,8.66711170734
 09/14  12:00:00,60.2569699897,3.97211659718,17.9233062962,0.0,9.17985065927,26.9147,49.2553118986,0.0,41.7485,7.50681189857
 09/14  13:00:00,50.1298145084,3.97211659718,15.3625125773,0.0,9.17985065927,19.4245,40.32382072,0.0,33.3988,6.92502072003
 09/14  14:00:00,48.6375078673,3.97211659718,13.8615705694,0.0,9.17985065927,19.4245,30.8187987995,0.0,25.0491,5.76969879949
 09/14  15:00:00,47.8094755401,3.97211659718,13.0322913348,0.0,9.17985065927,19.4245,39.1688114001,0.0,33.3988,5.77001140005
 09/14  16:00:00,56.4375157419,3.97211659718,14.172865614,0.0,9.17985065927,26.9147,55.8680337763,0.0,50.0982,5.76983377628
 09/14  17:00:00,57.4620651248,3.97211659718,15.2118234801,0.0,9.17985065927,26.9147,58.181391369,0.0,50.0982,8.08319136899
 09/14  18:00:00,58.4551994607,3.97211659718,15.2594302093,0.0,9.17985065927,26.9147,60.5136001685,0.0,50.0982,10.4154001685
 09/14  19:00:00,48.8083666952,3.97211659718,9.79655861285,0.0,9.17985065927,19.4245,44.9772203031,0.0,33.3988,11.5784203031
 09/14  20:00:00,45.0495151338,3.97211659718,6.08017951575,0.0,9.17985065927,19.4245,42.6496608007,0.0,33.3988,9.25086080074
 09/14  21:00:00,41.05789279,3.97211659718,2.184440153,0.0,9.17985065927,19.4245,35.4644313243,0.0,25.0491,10.4153313243
 09/14  22:00:00,39.6225548808,3.97211659718,0.874788348162,0.0,9.17985065927,19.4245,25.3660117482,0.0,16.6994,8.66661174822
 09/14  23:00:00,39.5731440026,3.97211659718,0.0621005001361,0.0,9.17985065927,19.4245,13.5394371091,0.0,8.3497,5.18973710908
 09/14  24:00:00,22.7915738818,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.61800041787,0.240607158473,3.33988,4.0375132594
 09/15  01:00:00,14.9862937523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  02:00:00,15.0198062215,0.0,0.0,0.0,1.52997510988,7.4902,3.93195075283,0.0,3.33988,0.592070752833
 09/15  03:00:00,15.0345409456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  04:00:00,15.7999185766,0.0,0.0,0.0,1.52997510988,7.4902,3.93195665832,0.0,3.33988,0.592076658318
 09/15  05:00:00,23.564689481,3.97211659718,0.0367524482003,0.0,4.58992532963,8.1892,8.71724071292,0.347540712918,8.3497,0.02
 09/15  06:00:00,36.0435892598,3.97211659718,0.0511683133517,0.0,9.17985065927,19.4245,19.587029576,0.0,16.6994,2.88762957596
 09/15  07:00:00,46.0766819382,3.97211659718,3.93709609572,0.0,9.17985065927,26.9147,36.6296366182,0.0,25.0491,11.5805366182
 09/15  08:00:00,52.7734742573,3.97211659718,10.58812738,0.0,9.17985065927,26.9147,43.815074302,0.0,33.3988,10.416274302
 09/15  09:00:00,47.4641977636,3.97211659718,12.7400821091,0.0,9.17985065927,19.4245,33.7168013207,0.0,25.0491,8.6677013207
 09/15  10:00:00,57.968222916,3.97211659718,15.7266692035,0.0,9.17985065927,26.9147,49.8330034944,0.0,41.7485,8.08450349436
 09/15  11:00:00,63.5518836233,3.97211659718,20.5756895124,0.0,9.17985065927,26.9147,50.4150772979,0.0,41.7485,8.66657729791
 09/15  12:00:00,67.204216397,3.97211659718,24.84464776,0.0,9.17985065927,26.9147,49.2548520224,0.0,41.7485,7.50635202237
 09/15  13:00:00,57.0823641958,3.97211659718,22.288968621,0.0,9.17985065927,19.4245,40.3245551397,0.0,33.3988,6.92575513967
 09/15  14:00:00,53.588893046,3.97211659718,18.799185617,0.0,9.17985065927,19.4245,30.8179525422,0.0,25.0491,5.76885254219
 09/15  15:00:00,52.1082290715,3.97211659718,17.3183158579,0.0,9.17985065927,19.4245,39.1683219862,0.0,33.3988,5.76952198616
 09/15  16:00:00,63.0338675394,3.97211659718,20.7482329223,0.0,9.17985065927,26.9147,56.4430868795,0.0,50.0982,6.34488687954
 09/15  17:00:00,63.7858947552,3.97211659718,21.5152593346,0.0,9.17985065927,26.9147,57.6066727783,0.0,50.0982,7.50847277833
 09/15  18:00:00,64.6352462694,3.97211659718,20.2963818012,0.0,9.17985065927,26.9147,60.5139617512,0.0,50.0982,10.4157617512
 09/15  19:00:00,55.1885582756,3.97211659718,16.2991985929,0.0,9.17985065927,19.4245,44.9799315302,0.0,33.3988,11.5811315302
 09/15  20:00:00,52.9132371967,3.97211659718,14.0530200409,0.0,9.17985065927,19.4245,43.2280459246,0.0,33.3988,9.82924592465
 09/15  21:00:00,50.7318985925,3.97211659718,11.9075201729,0.0,9.17985065927,19.4245,35.4638039899,0.0,25.0491,10.4147039899
 09/15  22:00:00,48.1588634981,3.97211659718,9.34129264038,0.0,9.17985065927,19.4245,25.3664477904,0.0,16.6994,8.66704779037
 09/15  23:00:00,46.6346635719,3.97211659718,7.05070324497,0.0,9.17985065927,19.4245,13.5400639828,0.0,8.3497,5.19036398276
 09/15  24:00:00,25.8996020599,3.97211659718,3.01886669524,0.0,4.58992532963,8.1892,6.8731581124,0.0700731318408,3.33988,3.46320498056
 09/16  01:00:00,15.0643997225,0.0,0.0,0.0,1.52997510988,7.4902,3.93197424446,0.0,3.33988,0.592094244457
 09/16  02:00:00,15.0928521683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,15.1210072026,0.0,0.0,0.0,1.52997510988,7.4902,3.9319654045,0.0,3.33988,0.592085404498
 09/16  04:00:00,15.3069177356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,25.5936797898,3.97211659718,2.53774396896,0.0,4.58992532963,8.1892,9.08581319862,0.144021895822,8.3497,0.592091302797
 09/16  06:00:00,40.7015675025,3.97211659718,4.87980245363,0.0,9.17985065927,19.4245,19.5869761621,0.0,16.6994,2.88757616205
 09/16  07:00:00,53.9226820662,3.97211659718,11.7405685621,0.0,9.17985065927,26.9147,27.9363830751,0.0,25.0491,2.8872830751
 09/16  08:00:00,56.6869917437,3.97211659718,14.4875115952,0.0,9.17985065927,26.9147,36.8602068059,0.0,33.3988,3.46140680589
 09/16  09:00:00,48.4320980648,3.97211659718,13.7101052961,0.0,9.17985065927,19.4245,34.3012910041,0.0,25.0491,9.25219100411
 09/16  10:00:00,55.6827286577,3.97211659718,13.4820371578,0.0,9.17985065927,26.9147,50.4159406945,0.0,41.7485,8.66744069449
 09/16  11:00:00,60.3601781362,3.97211659718,17.4350419856,0.0,9.17985065927,26.9147,51.5769946105,0.0,41.7485,9.82849461053
 09/16  12:00:00,60.1375109624,3.97211659718,17.8632026739,0.0,9.17985065927,26.9147,51.5782593939,0.0,41.7485,9.82975939395
 09/16  13:00:00,49.3926975794,3.97211659718,14.6906956,0.0,9.17985065927,19.4245,42.0654227282,0.0,33.3988,8.66662272817
 09/16  14:00:00,46.8679367633,3.97211659718,12.1711185781,0.0,9.17985065927,19.4245,32.5558478467,0.0,25.0491,7.5067478467
 09/16  15:00:00,47.4755004906,3.97211659718,12.7761114911,0.0,9.17985065927,19.4245,41.4828327363,0.0,33.3988,8.08403273631
 09/16  16:00:00,57.4885385877,3.97211659718,15.2912728107,0.0,9.17985065927,26.9147,57.0215085626,0.0,50.0982,6.92330856258
 09/16  17:00:00,56.4318809199,3.97211659718,14.2419389648,0.0,9.17985065927,26.9147,57.6056830142,0.0,50.0982,7.50748301419
 09/16  18:00:00,60.6506532833,3.97211659718,16.3545759356,0.0,9.17985065927,26.9147,60.5128818089,0.0,50.0982,10.4146818089
 09/16  19:00:00,54.3590508421,3.97211659718,15.2642672901,0.0,9.17985065927,19.4245,44.3918502602,0.0,33.3988,10.9930502602
 09/16  20:00:00,52.6696803822,3.97211659718,13.6030990581,0.0,9.17985065927,19.4245,42.6489183007,0.0,33.3988,9.2501183007
 09/16  21:00:00,52.3473160428,3.97211659718,13.4031801966,0.0,9.17985065927,19.4245,35.4648031596,0.0,25.0491,10.4157031596
 09/16  22:00:00,50.6195568461,3.97211659718,11.8077819722,0.0,9.17985065927,19.4245,24.783156557,0.0,16.6994,8.08375655699
 09/16  23:00:00,48.0900519866,3.97211659718,8.5155259905,0.0,9.17985065927,19.4245,14.1192036839,0.0,8.3497,5.76950368389
 09/16  24:00:00,24.7354225799,3.97211659718,1.8602875283,0.0,4.58992532963,8.1892,7.458594855,0.0812143245413,3.33988,4.03750053046
 09/17  01:00:00,15.0728315787,0.0,0.0,0.0,1.52997510988,7.4902,3.93195617561,0.0,3.33988,0.592076175614
 09/17  02:00:00,15.0955518455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  03:00:00,15.1039700293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  04:00:00,15.2821336281,0.0,0.0,0.0,1.52997510988,7.4902,3.93196207248,0.0,3.33988,0.592082072485
 09/17  05:00:00,23.2214844788,3.97211659718,0.181941325567,0.0,4.58992532963,8.1892,8.4947960079,0.125096007901,8.3497,0.02
 09/17  06:00:00,38.3188421398,3.97211659718,2.51755649743,0.0,9.17985065927,19.4245,20.1602690652,0.0,16.6994,3.46086906521
 09/17  07:00:00,52.2844054545,3.97211659718,10.1194078746,0.0,9.17985065927,26.9147,27.9366664797,0.0,25.0491,2.88756647975
 09/17  08:00:00,54.5585699855,3.97211659718,12.3843315652,0.0,9.17985065927,26.9147,36.2864170762,0.0,33.3988,2.88761707618
 09/17  09:00:00,44.1290456723,3.97211659718,9.44206472471,0.0,9.17985065927,19.4245,28.5106006863,0.0,25.0491,3.46150068633
 09/17  10:00:00,56.5972978348,3.97211659718,14.4002141266,0.0,9.17985065927,26.9147,51.0015190537,0.0,41.7485,9.25301905375
 09/17  11:00:00,62.0594591361,3.97211659718,19.1130256758,0.0,9.17985065927,26.9147,51.5782294948,0.0,41.7485,9.82972949478
 09/17  12:00:00,59.4643418432,3.97211659718,17.1954857727,0.0,9.17985065927,26.9147,49.8336846565,0.0,41.7485,8.08518465654
 09/17  13:00:00,47.5145045102,3.97211659718,12.8354547433,0.0,9.17985065927,19.4245,40.9067956292,0.0,33.3988,7.50799562923
 09/17  14:00:00,47.4611071175,3.97211659718,12.7669036808,0.0,9.17985065927,19.4245,30.8199226436,0.0,25.0491,5.77082264357
 09/17  15:00:00,47.1030757597,3.97211659718,12.4053003844,0.0,9.17985065927,19.4245,39.7432182595,0.0,33.3988,6.34441825952
 09/17  16:00:00,56.1122298435,3.97211659718,13.9277620462,0.0,9.17985065927,26.9147,55.8686942009,0.0,50.0982,5.77049420094
 09/17  17:00:00,57.0169698622,3.97211659718,14.8326529128,0.0,9.17985065927,26.9147,57.605839225,0.0,50.0982,7.50763922497
 09/17  18:00:00,59.8244691148,3.97211659718,15.5324351645,0.0,9.17985065927,26.9147,59.9267652311,0.0,50.0982,9.82856523114
 09/17  19:00:00,53.6819472597,3.97211659718,14.5780359039,0.0,9.17985065927,19.4245,43.2276528248,0.0,33.3988,9.82885282478
 09/17  20:00:00,53.9702666828,3.97211659718,14.875109713,0.0,9.17985065927,19.4245,40.9059548677,0.0,33.3988,7.50715486767
 09/17  21:00:00,50.1280256802,3.97211659718,11.1548369806,0.0,9.17985065927,19.4245,34.878231468,0.0,25.0491,9.82913146802
 09/17  22:00:00,47.8408091431,3.97211659718,9.02570922535,0.0,9.17985065927,19.4245,24.2070603697,0.0,16.6994,7.50766036972
 09/17  23:00:00,48.8884224734,3.97211659718,9.29715413758,0.0,9.17985065927,19.4245,12.3873820634,0.0,8.3497,4.03768206344
 09/17  24:00:00,28.2598415779,3.97211659718,5.36165626018,0.0,4.58992532963,8.1892,8.57596563914,0.0465215954255,3.33988,5.18956404372
 09/18  01:00:00,15.1015907547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,15.1219967792,0.0,0.0,0.0,1.52997510988,7.4902,3.93197081755,0.0,3.33988,0.592090817553
 09/18  03:00:00,15.1171751586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.2993168318,0.0,0.0,0.0,1.52997510988,7.4902,3.93192494934,0.0,3.33988,0.592044949344
 09/18  05:00:00,24.6722358496,3.97211659718,1.625916194,0.0,4.58992532963,8.1892,8.50874976817,0.139049768175,8.3497,0.02
 09/18  06:00:00,38.7044977847,3.97211659718,2.90367166239,0.0,9.17985065927,19.4245,20.1600844678,0.0,16.6994,3.46068446785
 09/18  07:00:00,50.705065477,3.97211659718,8.54555256279,0.0,9.17985065927,26.9147,36.6281687688,0.0,25.0491,11.5790687688
 09/18  08:00:00,52.2960079081,3.97211659718,10.1297343736,0.0,9.17985065927,26.9147,43.8138401682,0.0,33.3988,10.4150401682
 09/18  09:00:00,45.2136390658,3.97211659718,10.520184109,0.0,9.17985065927,19.4245,33.716405398,0.0,25.0491,8.66730539797
 09/18  10:00:00,55.4339461466,3.97211659718,13.2226651173,0.0,9.17985065927,26.9147,49.8332176782,0.0,41.7485,8.08471767824
 09/18  11:00:00,60.0590050618,3.97211659718,17.130232466,0.0,9.17985065927,26.9147,50.4167648769,0.0,41.7485,8.66826487689
 09/18  12:00:00,61.7907804437,3.97211659718,19.5037859646,0.0,9.17985065927,26.9147,49.2552600362,0.0,41.7485,7.50676003624
 09/18  13:00:00,55.5797347587,3.97211659718,20.8236805964,0.0,9.17985065927,19.4245,40.3251297027,0.0,33.3988,6.92632970268
 09/18  14:00:00,51.8352535541,3.97211659718,17.087251824,0.0,9.17985065927,19.4245,30.8188117188,0.0,25.0491,5.76971171881
 09/18  15:00:00,48.9330877987,3.97211659718,14.1974198089,0.0,9.17985065927,19.4245,39.7438192381,0.0,33.3988,6.3450192381
 09/18  16:00:00,57.9169198144,3.97211659718,15.6925512198,0.0,9.17985065927,26.9147,55.8687208847,0.0,50.0982,5.77052088466
 09/18  17:00:00,59.0595840107,3.97211659718,16.8471997387,0.0,9.17985065927,26.9147,57.6070989561,0.0,50.0982,7.50889895606
 09/18  18:00:00,60.9874962926,3.97211659718,16.6875542277,0.0,9.17985065927,26.9147,61.0924461791,0.0,50.0982,10.9942461791
 09/18  19:00:00,51.9074182912,3.97211659718,12.8233247513,0.0,9.17985065927,19.4245,44.9795567777,0.0,33.3988,11.5807567777
 09/18  20:00:00,49.2709490723,3.97211659718,10.2658484634,0.0,9.17985065927,19.4245,43.2285542364,0.0,33.3988,9.82975423642
 09/18  21:00:00,45.0262432466,3.97211659718,6.1227352991,0.0,9.17985065927,19.4245,35.4647924125,0.0,25.0491,10.4156924125
 09/18  22:00:00,40.7064298473,3.97211659718,1.94389806724,0.0,9.17985065927,19.4245,25.3664372309,0.0,16.6994,8.66703723086
 09/18  23:00:00,39.7590813731,3.97211659718,0.238518417611,0.0,9.17985065927,19.4245,13.5399568008,0.0,8.3497,5.19025680079
 09/18  24:00:00,22.7974808778,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.54705809147,0.169145183906,3.33988,4.03803290756
 09/19  01:00:00,14.9925894405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  02:00:00,15.0238044215,0.0,0.0,0.0,1.52997510988,7.4902,3.93192500424,0.0,3.33988,0.592045004239
 09/19  03:00:00,15.0225246782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  04:00:00,15.7628213296,0.0,0.0,0.0,1.52997510988,7.4902,3.93193095072,0.0,3.33988,0.592050950718
 09/19  05:00:00,23.4832842176,3.97211659718,0.0,0.0,4.58992532963,8.1892,10.77042228,2.40072228004,8.3497,0.02
 09/19  06:00:00,35.9579404279,3.97211659718,0.0404710595763,0.0,9.17985065927,19.4245,20.244306255,0.657805926131,16.6994,2.88710032884
 09/19  07:00:00,42.4452997826,3.97211659718,0.361873943246,0.0,9.17985065927,26.9147,36.6431380975,0.0116539387094,25.0491,11.5823841588
 09/19  08:00:00,46.0685919343,3.97211659718,3.9352540323,0.0,9.17985065927,26.9147,44.3933112488,0.0,33.3988,10.9945112488
 09/19  09:00:00,41.4267081186,3.97211659718,6.74301769232,0.0,9.17985065927,19.4245,33.71829493,0.0,25.0491,8.66919492996
