Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  10:00:00,51.0953719054,3.97211659718,8.89528142345,0.0,9.17985065927,26.9147,49.2574771799,0.0,41.7485,7.50897717992
 09/19  11:00:00,54.3113697767,3.97211659718,11.3844127128,0.0,9.17985065927,26.9147,50.9932814565,0.0,41.7485,9.24478145654
 09/19  12:00:00,55.8894347459,3.97211659718,13.6028385329,0.0,9.17985065927,26.9147,49.2562174075,0.0,41.7485,7.50771740747
 09/19  13:00:00,47.2729356093,3.97211659718,12.546153136,0.0,9.17985065927,19.4245,40.3246871738,0.0,33.3988,6.92588717379
 09/19  14:00:00,45.3629153546,3.97211659718,10.6338605225,0.0,9.17985065927,19.4245,30.8188816896,0.0,25.0491,5.76978168959
 09/19  15:00:00,44.1214886339,3.97211659718,9.39260468857,0.0,9.17985065927,19.4245,39.7440689987,0.0,33.3988,6.34526899868
 09/19  16:00:00,53.0851919599,3.97211659718,10.8706686478,0.0,9.17985065927,26.9147,55.8684854615,0.0,50.0982,5.77028546147
 09/19  17:00:00,53.8111189801,3.97211659718,11.6173637696,0.0,9.17985065927,26.9147,58.1830465968,0.0,50.0982,8.08484659684
 09/19  18:00:00,56.2823755767,3.97211659718,12.0427567387,0.0,9.17985065927,26.9147,60.5152722328,0.0,50.0982,10.4170722328
 09/19  19:00:00,48.1134431867,3.97211659718,9.26495803858,0.0,9.17985065927,19.4245,44.981177905,0.0,33.3988,11.582377905
 09/19  20:00:00,46.6158503401,3.97211659718,7.77843940445,0.0,9.17985065927,19.4245,43.2284071888,0.0,33.3988,9.82960718884
 09/19  21:00:00,43.9257677386,3.97211659718,5.15206163435,0.0,9.17985065927,19.4245,35.4649689381,0.0,25.0491,10.4158689381
 09/19  22:00:00,41.7090788641,3.97211659718,2.95209092117,0.0,9.17985065927,19.4245,25.3660162112,0.0,16.6994,8.6666162112
 09/19  23:00:00,39.7670379987,3.97211659718,0.279871523704,0.0,9.17985065927,19.4245,13.5708742249,0.0313756213273,8.3497,5.18979860353
 09/19  24:00:00,22.767598365,3.97211659718,0.00604267506221,0.0,4.58992532963,8.1892,7.57709497359,0.199488178032,3.33988,4.03772679556
 09/20  01:00:00,14.9480779764,0.0,0.0,0.0,1.52997510988,7.4902,3.93195992901,0.0,3.33988,0.592079929006
 09/20  02:00:00,14.9660120737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  03:00:00,14.9650339166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  04:00:00,15.1319268131,0.0,0.0,0.0,1.52997510988,7.4902,3.93193997784,0.0,3.33988,0.592059977838
 09/20  05:00:00,22.8577047615,3.97211659718,0.0,0.0,4.58992532963,8.1892,17.8092653257,9.43956532568,8.3497,0.02
 09/20  06:00:00,36.7002487802,3.97211659718,0.0309019759341,0.0,9.17985065927,19.4245,24.6825221346,4.52252684673,16.6994,3.46059528786
 09/20  07:00:00,42.0796719419,3.97211659718,0.037321245442,0.0,9.17985065927,26.9147,36.6409507921,0.0103757038422,25.0491,11.5814750883
 09/20  08:00:00,42.9556981608,3.97211659718,0.857211406644,0.0,9.17985065927,26.9147,43.8158677238,0.0,33.3988,10.4170677238
 09/20  09:00:00,37.4878702804,3.97211659718,2.83964237068,0.0,9.17985065927,19.4245,33.7174572097,0.0,25.0491,8.66835720966
 09/20  10:00:00,48.2958448189,3.97211659718,6.11559766563,0.0,9.17985065927,26.9147,49.8328442933,0.0,41.7485,8.08434429327
 09/20  11:00:00,51.4549839797,3.97211659718,8.5505012778,0.0,9.17985065927,26.9147,50.4168554223,0.0,41.7485,8.6683554223
 09/20  12:00:00,53.0835390877,3.97211659718,10.82519787,0.0,9.17985065927,26.9147,49.832916809,0.0,41.7485,8.08441680897
 09/20  13:00:00,44.1076157183,3.97211659718,9.39961447279,0.0,9.17985065927,19.4245,40.3244335382,0.0,33.3988,6.92563353823
 09/20  14:00:00,41.9309470973,3.97211659718,7.23062427469,0.0,9.17985065927,19.4245,30.8187854908,0.0,25.0491,5.76968549081
 09/20  15:00:00,41.194869654,3.97211659718,6.49300791933,0.0,9.17985065927,19.4245,39.168904998,0.0,33.3988,5.77010499799
 09/20  16:00:00,49.652097242,3.97211659718,7.49013281779,0.0,9.17985065927,26.9147,56.4430925451,0.0,50.0982,6.34489254511
 09/20  17:00:00,50.2635982173,3.97211659718,8.15924768995,0.0,9.17985065927,26.9147,57.6062074247,0.0,50.0982,7.5080074247
 09/20  18:00:00,52.4745413938,3.97211659718,8.26992428705,0.0,9.17985065927,26.9147,61.0930029608,0.0,50.0982,10.9948029608
 09/20  19:00:00,44.6807218506,3.97211659718,5.69306828227,0.0,9.17985065927,19.4245,44.9801430526,0.0,33.3988,11.5813430526
 09/20  20:00:00,43.190430514,3.97211659718,4.23434925612,0.0,9.17985065927,19.4245,43.2287855914,0.0,33.3988,9.82998559141
 09/20  21:00:00,40.5363699883,3.97211659718,1.68106920176,0.0,9.17985065927,19.4245,35.4648411418,0.0,25.0491,10.4157411418
 09/20  22:00:00,39.3513695001,3.97211659718,0.627699623217,0.0,9.17985065927,19.4245,25.3662809654,0.0,16.6994,8.66688096543
 09/20  23:00:00,39.483061385,3.97211659718,0.00442318228504,0.0,9.17985065927,19.4245,13.5871285802,0.0475612186573,8.3497,5.18986736155
 09/20  24:00:00,22.7565522005,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.58615022724,0.208637748786,3.33988,4.03763247846
 09/21  01:00:00,14.9638329879,0.0,0.0,0.0,1.52997510988,7.4902,3.93196255542,0.0,3.33988,0.592082555417
 09/21  02:00:00,14.993881575,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  03:00:00,14.9912462964,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  04:00:00,15.1474768273,0.0,0.0,0.0,1.52997510988,7.4902,3.93196844099,0.0,3.33988,0.59208844099
 09/21  05:00:00,22.8798316001,3.97211659718,0.0,0.0,4.58992532963,8.1892,11.0634737057,2.69377370565,8.3497,0.02
 09/21  06:00:00,36.7547608537,3.97211659718,0.0380130458318,0.0,9.17985065927,19.4245,20.1605295053,0.0,16.6994,3.46112950527
 09/21  07:00:00,42.3587792851,3.97211659718,0.27343248604,0.0,9.17985065927,26.9147,36.6432377157,0.0118308001909,25.0491,11.5823069155
 09/21  08:00:00,44.5891900015,3.97211659718,2.46590652518,0.0,9.17985065927,26.9147,43.8161602631,0.0,33.3988,10.4173602631
 09/21  09:00:00,38.9158658021,3.97211659718,4.25663529336,0.0,9.17985065927,19.4245,34.2948505382,0.0,25.0491,9.24575053819
 09/21  10:00:00,48.9239650101,3.97211659718,6.75094541785,0.0,9.17985065927,26.9147,49.2578961221,0.0,41.7485,7.5093961221
 09/21  11:00:00,53.6732190757,3.97211659718,10.7618825547,0.0,9.17985065927,26.9147,50.9928929186,0.0,41.7485,9.24439291864
 09/21  12:00:00,56.1688664741,3.97211659718,13.890644133,0.0,9.17985065927,26.9147,49.2562429443,0.0,41.7485,7.5077429443
 09/21  13:00:00,47.1997482588,3.97211659718,12.4848744013,0.0,9.17985065927,19.4245,40.3251190376,0.0,33.3988,6.92631903762
 09/21  14:00:00,45.0313902973,3.97211659718,10.3166122755,0.0,9.17985065927,19.4245,31.3935424197,0.0,25.0491,6.34444241974
 09/21  15:00:00,43.7136725545,3.97211659718,8.99467170375,0.0,9.17985065927,19.4245,39.1693207085,0.0,33.3988,5.77052070852
 09/21  16:00:00,52.5374363439,3.97211659718,10.3301576186,0.0,9.17985065927,26.9147,55.8683204282,0.0,50.0982,5.77012042822
 09/21  17:00:00,53.514411011,3.97211659718,11.3378739209,0.0,9.17985065927,26.9147,58.1834385663,0.0,50.0982,8.08523856635
 09/21  18:00:00,55.5234219984,3.97211659718,11.2952298515,0.0,9.17985065927,26.9147,60.5146660739,0.0,50.0982,10.4164660739
 09/21  19:00:00,48.0144270615,3.97211659718,8.99261534792,0.0,9.17985065927,19.4245,44.9818662315,0.0,33.3988,11.5830662315
 09/21  20:00:00,46.8793788839,3.97211659718,7.88137038807,0.0,9.17985065927,19.4245,43.229350915,0.0,33.3988,9.83055091497
 09/21  21:00:00,41.6731163141,3.97211659718,2.79826623587,0.0,9.17985065927,19.4245,36.0438766718,0.0,25.0491,10.9947766718
 09/21  22:00:00,39.1241111669,3.97211659718,0.395185025111,0.0,9.17985065927,19.4245,25.3669482587,0.0,16.6994,8.66754825874
 09/21  23:00:00,39.4748317377,3.97211659718,0.0,0.0,9.17985065927,19.4245,13.6458243201,0.105667440284,8.3497,5.19045687978
 09/21  24:00:00,22.753314005,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.59990617706,0.222064711591,3.33988,4.03796146547
 09/22  01:00:00,14.9582629582,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  02:00:00,14.9765938169,0.0,0.0,0.0,1.52997510988,7.4902,3.93195610148,0.0,3.33988,0.592076101476
 09/22  03:00:00,14.9797824206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  04:00:00,15.7083276046,0.0,0.0,0.0,1.52997510988,7.4902,3.93196199846,0.0,3.33988,0.592081998464
 09/22  05:00:00,23.4200607281,3.97211659718,0.0,0.0,4.58992532963,8.1892,19.9227387481,11.5530387481,8.3497,0.02
 09/22  06:00:00,36.9831825086,3.97211659718,0.0226564622833,0.0,9.17985065927,19.4245,22.1683325853,2.00785039528,16.6994,3.46108219
 09/22  07:00:00,42.2216614992,3.97211659718,0.14278876115,0.0,9.17985065927,26.9147,36.6418437913,0.0116760344063,25.0491,11.5810677568
 09/22  08:00:00,44.8313579738,3.97211659718,2.70523014944,0.0,9.17985065927,26.9147,43.8166523018,0.0,33.3988,10.4178523018
 09/22  09:00:00,39.3850796561,3.97211659718,4.71822698045,0.0,9.17985065927,19.4245,34.2951636315,0.0,25.0491,9.24606363152
 09/22  10:00:00,49.1012736123,3.97211659718,6.92065303318,0.0,9.17985065927,26.9147,49.2585116395,0.0,41.7485,7.51001163953
 09/22  11:00:00,52.7570079407,3.97211659718,9.83767330774,0.0,9.17985065927,26.9147,50.9935214242,0.0,41.7485,9.24502142419
 09/22  12:00:00,55.5436482365,3.97211659718,13.2550612192,0.0,9.17985065927,26.9147,49.2565251854,0.0,41.7485,7.50802518536
 09/22  13:00:00,47.5993325221,3.97211659718,12.8659583492,0.0,9.17985065927,19.4245,40.3260578226,0.0,33.3988,6.92725782257
 09/22  14:00:00,46.9612454999,3.97211659718,12.2159433807,0.0,9.17985065927,19.4245,31.3947221671,0.0,25.0491,6.34562216711
 09/22  15:00:00,45.7425435082,3.97211659718,10.9957401921,0.0,9.17985065927,19.4245,39.1696554329,0.0,33.3988,5.77085543286
 09/22  16:00:00,54.7915242752,3.97211659718,12.5568586112,0.0,9.17985065927,26.9147,55.8686836668,0.0,50.0982,5.77048366679
 09/22  17:00:00,56.1264005987,3.97211659718,13.9414268261,0.0,9.17985065927,26.9147,58.1840753926,0.0,50.0982,8.08587539264
 09/22  18:00:00,56.0452161353,3.97211659718,11.8278415681,0.0,9.17985065927,26.9147,61.0933152331,0.0,50.0982,10.9951152331
 09/22  19:00:00,45.670239458,3.97211659718,6.86031589953,0.0,9.17985065927,19.4245,44.9807969839,0.0,33.3988,11.5819969839
 09/22  20:00:00,45.3918186949,3.97211659718,6.5795551091,0.0,9.17985065927,19.4245,43.2306355922,0.0,33.3988,9.8318355922
 09/22  21:00:00,43.5626133844,3.97211659718,4.79462674423,0.0,9.17985065927,19.4245,35.4652471634,0.0,25.0491,10.4161471634
 09/22  22:00:00,42.206791432,3.97211659718,3.43673523109,0.0,9.17985065927,19.4245,25.9441026329,0.0,16.6994,9.24470263285
 09/22  23:00:00,40.7674610303,3.97211659718,1.23703771592,0.0,9.17985065927,19.4245,12.964716188,0.0,8.3497,4.61501618801
 09/22  24:00:00,22.8245633246,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.54035860371,0.162860263856,3.33988,4.03761833986
 09/23  01:00:00,15.0207604273,0.0,0.0,0.0,1.52997510988,7.4902,3.93197349429,0.0,3.33988,0.592093494293
 09/23  02:00:00,15.0459638154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  03:00:00,15.0533383998,0.0,0.0,0.0,1.52997510988,7.4902,3.93192766236,0.0,3.33988,0.592047662365
 09/23  04:00:00,15.2365196689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  05:00:00,23.0402914643,3.97211659718,0.0692314056497,0.0,4.58992532963,8.1892,9.24870307045,0.306949468613,8.3497,0.592053601839
 09/23  06:00:00,36.8473143397,3.97211659718,0.0516021913201,0.0,9.17985065927,19.4245,19.5868104892,0.0,16.6994,2.88741048918
 09/23  07:00:00,44.082789763,3.97211659718,1.96692592901,0.0,9.17985065927,26.9147,28.5099130106,0.0,25.0491,3.46081301057
 09/23  08:00:00,45.6193569642,3.97211659718,3.49603136649,0.0,9.17985065927,26.9147,36.2863042949,0.0,33.3988,2.88750429494
 09/23  09:00:00,38.0549677357,3.97211659718,3.4112997343,0.0,9.17985065927,19.4245,34.8799015141,0.0,25.0491,9.83080151413
 09/23  10:00:00,44.6804367503,3.97211659718,2.55832981735,0.0,9.17985065927,26.9147,50.416108418,0.0,41.7485,8.66760841796
 09/23  11:00:00,45.9210562342,3.97211659718,3.09776952143,0.0,9.17985065927,26.9147,51.5782961009,0.0,41.7485,9.82979610094
 09/23  12:00:00,46.0610094957,3.97211659718,3.8838891517,0.0,9.17985065927,26.9147,51.5803442232,0.0,41.7485,9.83184422323
 09/23  13:00:00,38.5599863098,3.97211659718,3.92593353327,0.0,9.17985065927,19.4245,42.6431241821,0.0,33.3988,9.24432418212
 09/23  14:00:00,38.5794757714,3.97211659718,3.934737593,0.0,9.17985065927,19.4245,32.5567794704,0.0,25.0491,7.5076794704
 09/23  15:00:00,38.5223630667,3.97211659718,3.87455184127,0.0,9.17985065927,19.4245,41.4827999971,0.0,33.3988,8.08399999715
 09/23  16:00:00,47.3359610166,3.97211659718,5.19824182008,0.0,9.17985065927,26.9147,57.0246936033,0.0,50.0982,6.92649360331
 09/23  17:00:00,47.6292797869,3.97211659718,5.49180915513,0.0,9.17985065927,26.9147,58.1835943524,0.0,50.0982,8.0853943524
 09/23  18:00:00,52.871734139,3.97211659718,8.61691611914,0.0,9.17985065927,26.9147,60.5141029156,0.0,50.0982,10.4159029156
 09/23  19:00:00,48.2538597261,3.97211659718,9.21371008487,0.0,9.17985065927,19.4245,44.393937105,0.0,33.3988,10.995137105
 09/23  20:00:00,46.6995309921,3.97211659718,7.70105722439,0.0,9.17985065927,19.4245,43.2297049243,0.0,33.3988,9.83090492432
 09/23  21:00:00,46.0392032082,3.97211659718,7.1298371319,0.0,9.17985065927,19.4245,36.0427712601,0.0,25.0491,10.9936712601
 09/23  22:00:00,44.2243373588,3.97211659718,5.44730440175,0.0,9.17985065927,19.4245,24.2074334283,0.0,16.6994,7.50803342828
 09/23  23:00:00,43.2781902551,3.97211659718,3.72725792426,0.0,9.17985065927,19.4245,14.6952866758,0.0,8.3497,6.34558667582
 09/23  24:00:00,22.8505159969,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.46988630342,0.0921758387532,3.33988,4.03783046467
 09/24  01:00:00,15.040994299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  02:00:00,15.0696280031,0.0,0.0,0.0,1.52997510988,7.4902,3.93192931113,0.0,3.33988,0.592049311133
 09/24  03:00:00,15.0787560675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  04:00:00,15.2433095255,0.0,0.0,0.0,1.52997510988,7.4902,3.93193525075,0.0,3.33988,0.592055250746
 09/24  05:00:00,23.0299467937,3.97211659718,0.031736325513,0.0,4.58992532963,8.1892,8.65162028782,0.281920287821,8.3497,0.02
 09/24  06:00:00,36.9123542323,3.97211659718,0.0745300310577,0.0,9.17985065927,19.4245,19.586902258,0.0,16.6994,2.88750225797
 09/24  07:00:00,48.3730362036,3.97211659718,6.22884821289,0.0,9.17985065927,26.9147,28.5100011334,0.0,25.0491,3.46090113344
 09/24  08:00:00,51.8770496214,3.97211659718,9.71599331858,0.0,9.17985065927,26.9147,36.286780375,0.0,33.3988,2.88798037503
 09/24  09:00:00,41.8766238205,3.97211659718,7.19288193614,0.0,9.17985065927,19.4245,28.5099113496,0.0,25.0491,3.46081134962
 09/24  10:00:00,53.4125100751,3.97211659718,11.2124315821,0.0,9.17985065927,26.9147,51.5792374229,0.0,41.7485,9.83073742294
 09/24  11:00:00,56.409611037,3.97211659718,13.4749161753,0.0,9.17985065927,26.9147,51.5801354211,0.0,41.7485,9.83163542108
 09/24  12:00:00,56.8761107522,3.97211659718,14.5807559885,0.0,9.17985065927,26.9147,49.8347828523,0.0,41.7485,8.08628285227
 09/24  13:00:00,48.9214329805,3.97211659718,14.1816296082,0.0,9.17985065927,19.4245,40.9078804478,0.0,33.3988,7.50908044776
 09/24  14:00:00,47.1582858527,3.97211659718,12.4091045559,0.0,9.17985065927,19.4245,31.3936400406,0.0,25.0491,6.34454004062
 09/24  15:00:00,46.4212689503,3.97211659718,11.670336525,0.0,9.17985065927,19.4245,39.1695010221,0.0,33.3988,5.77070102214
 09/24  16:00:00,55.4332865786,3.97211659718,13.2007850481,0.0,9.17985065927,26.9147,56.4443431241,0.0,50.0982,6.34614312409
 09/24  17:00:00,55.3255361286,3.97211659718,13.1117757335,0.0,9.17985065927,26.9147,57.6080809941,0.0,50.0982,7.50988099414
 09/24  18:00:00,55.6556937941,3.97211659718,11.3752065507,0.0,9.17985065927,26.9147,59.9304813409,0.0,50.0982,9.83228134092
 09/24  19:00:00,45.6881490938,3.97211659718,6.67976777455,0.0,9.17985065927,19.4245,43.2309100194,0.0,33.3988,9.83211001944
 09/24  20:00:00,43.6779382137,3.97211659718,4.71044201979,0.0,9.17985065927,19.4245,41.484139332,0.0,33.3988,8.08533933197
 09/24  21:00:00,40.2022323237,3.97211659718,1.32479887666,0.0,9.17985065927,19.4245,34.8792729609,0.0,25.0491,9.83017296085
 09/24  22:00:00,39.2083408966,3.97211659718,0.458886447376,0.0,9.17985065927,19.4245,24.7838321751,0.0,16.6994,8.08443217506
 09/24  23:00:00,39.4934809419,3.97211659718,0.0,0.0,9.17985065927,19.4245,12.4625478149,0.0750449670044,8.3497,4.03780284791
 09/24  24:00:00,22.7684161202,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.73393559233,0.20330810914,3.33988,5.19074748319
 09/25  01:00:00,14.9677385311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  02:00:00,14.9989201479,0.0,0.0,0.0,1.52997510988,7.4902,3.93195326811,0.0,3.33988,0.592073268112
 09/25  03:00:00,15.0058143165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  04:00:00,15.1690240797,0.0,0.0,0.0,1.52997510988,7.4902,3.9319591696,0.0,3.33988,0.592079169601
 09/25  05:00:00,22.892328099,3.97211659718,0.0,0.0,4.58992532963,8.1892,11.4500767846,3.08037678456,8.3497,0.02
 09/25  06:00:00,36.7560840683,3.97211659718,0.0436427378591,0.0,9.17985065927,19.4245,19.5868446325,0.0,16.6994,2.88744463245
 09/25  07:00:00,42.154478046,3.97211659718,0.081305832026,0.0,9.17985065927,26.9147,37.2331523553,0.0219535649703,25.0491,12.1620987903
 09/25  08:00:00,43.3189548274,3.97211659718,1.21320002561,0.0,9.17985065927,26.9147,44.3942672945,0.0,33.3988,10.9954672945
 09/25  09:00:00,39.2839011009,3.97211659718,4.62592710528,0.0,9.17985065927,19.4245,33.7194988201,0.0,25.0491,8.67039882014
 09/25  10:00:00,49.9974621465,3.97211659718,7.81519710849,0.0,9.17985065927,26.9147,49.8357084754,0.0,41.7485,8.08720847535
 09/25  11:00:00,54.6879717859,3.97211659718,11.7559105968,0.0,9.17985065927,26.9147,50.4186530621,0.0,41.7485,8.6701530621
 09/25  12:00:00,56.7819842838,3.97211659718,14.4824791078,0.0,9.17985065927,26.9147,49.8330236735,0.0,41.7485,8.08452367354
 09/25  13:00:00,47.2765654735,3.97211659718,12.5450764862,0.0,9.17985065927,19.4245,40.3244446396,0.0,33.3988,6.92564463959
 09/25  14:00:00,45.0228034048,3.97211659718,10.2989985071,0.0,9.17985065927,19.4245,31.3942319274,0.0,25.0491,6.34513192736
 09/25  15:00:00,43.4546810021,3.97211659718,8.74285513217,0.0,9.17985065927,19.4245,39.1700948062,0.0,33.3988,5.77129480616
 09/25  16:00:00,52.4410133994,3.97211659718,10.2390113654,0.0,9.17985065927,26.9147,55.8682742826,0.0,50.0982,5.77007428264
 09/25  17:00:00,53.1752295275,3.97211659718,10.9849330935,0.0,9.17985065927,26.9147,58.1837953258,0.0,50.0982,8.08559532583
 09/25  18:00:00,53.7285083795,3.97211659718,9.51651342519,0.0,9.17985065927,26.9147,61.094429855,0.0,50.0982,10.996229855
 09/25  19:00:00,44.1577694977,3.97211659718,5.1866180799,0.0,9.17985065927,19.4245,44.9826072624,0.0,33.3988,11.5838072624
 09/25  20:00:00,41.7220631069,3.97211659718,2.78616215856,0.0,9.17985065927,19.4245,43.2304051861,0.0,33.3988,9.83160518613
 09/25  21:00:00,39.7763363828,3.97211659718,0.938125758387,0.0,9.17985065927,19.4245,36.045305454,0.0,25.0491,10.996205454
 09/25  22:00:00,38.8041363314,3.97211659718,0.102395948199,0.0,9.17985065927,19.4245,25.96023159,0.0164982446302,16.6994,9.24433334539
 09/25  23:00:00,39.4487887911,3.97211659718,0.0,0.0,9.17985065927,19.4245,13.0817555518,0.116803492022,8.3497,4.61525205983
 09/25  24:00:00,22.7121081693,3.97211659718,0.00622813212082,0.0,4.58992532963,8.1892,15.1384570856,7.76099196214,3.33988,4.03758512346
 09/26  01:00:00,14.9023741899,0.0,0.0,0.0,1.52997510988,7.4902,3.9319701427,0.0,3.33988,0.592090142704
 09/26  02:00:00,14.9325233058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,14.9357754389,0.0,0.0,0.0,1.52997510988,7.4902,3.93197604937,0.0,3.33988,0.59209604937
 09/26  04:00:00,15.6196775578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,23.3203468394,3.97211659718,0.0,0.0,4.58992532963,8.1892,34.16045096,25.2187007512,8.3497,0.592050208783
 09/26  06:00:00,36.8752798697,3.97211659718,0.0278567234317,0.0,9.17985065927,19.4245,40.3845349545,20.7973597441,16.6994,2.88777521041
 09/26  07:00:00,41.9977323632,3.97211659718,0.0180590672247,0.0,9.17985065927,26.9147,42.5009795163,5.29037274212,25.0491,12.1615067742
 09/26  08:00:00,42.1008133912,3.97211659718,0.0518799868403,0.0,9.17985065927,26.9147,43.8180901503,0.0,33.3988,10.4192901503
 09/26  09:00:00,34.8555202063,3.97211659718,0.247338439238,0.0,9.17985065927,19.4245,34.2963534862,0.0,25.0491,9.24725348623
 09/26  10:00:00,44.5314707245,3.97211659718,2.40344245683,0.0,9.17985065927,26.9147,49.8346985961,0.0,41.7485,8.08619859607
 09/26  11:00:00,48.2604923029,3.97211659718,5.41162949279,0.0,9.17985065927,26.9147,50.418058625,0.0,41.7485,8.66955862502
 09/26  12:00:00,49.8907905666,3.97211659718,7.69846835614,0.0,9.17985065927,26.9147,49.8337517511,0.0,41.7485,8.08525175106
 09/26  13:00:00,42.0510725539,3.97211659718,7.37403618867,0.0,9.17985065927,19.4245,40.3252440293,0.0,33.3988,6.92644402933
 09/26  14:00:00,40.1001737693,3.97211659718,5.4282364439,0.0,9.17985065927,19.4245,31.3941655645,0.0,25.0491,6.34506556451
 09/26  15:00:00,39.4440319988,3.97211659718,4.77165056428,0.0,9.17985065927,19.4245,39.1696457404,0.0,33.3988,5.77084574041
 09/26  16:00:00,47.875862399,3.97211659718,5.78739710615,0.0,9.17985065927,26.9147,56.4448458946,0.0,50.0982,6.34664589459
 09/26  17:00:00,48.2874679502,3.97211659718,6.21264635442,0.0,9.17985065927,26.9147,57.6082789797,0.0,50.0982,7.51007897966
 09/26  18:00:00,50.1105886261,3.97211659718,4.89565303611,0.0,9.17985065927,26.9147,61.0953800265,0.0,50.0982,10.9971800265
 09/26  19:00:00,39.9043886028,3.97211659718,1.15555889673,0.0,9.17985065927,19.4245,45.5630245976,0.0,33.3988,12.1642245976
 09/26  20:00:00,39.0574936578,3.97211659718,0.327431258939,0.0,9.17985065927,19.4245,43.2301268042,0.0,33.3988,9.83132680419
 09/26  21:00:00,38.6658517018,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.0423443723,0.0756453188188,25.0491,10.9175990535
 09/26  22:00:00,38.6456665109,3.97211659718,0.0,0.0,9.17985065927,19.4245,26.1551385333,0.706309443124,16.6994,8.74942909019
 09/26  23:00:00,39.3865811602,3.97211659718,0.0,0.0,9.17985065927,19.4245,21.725153563,8.18482873503,8.3497,5.19062482793
 09/26  24:00:00,22.6761053615,3.97211659718,0.0,0.0,4.58992532963,8.1892,24.1830837673,16.8050229551,3.33988,4.03818081229
 09/27  01:00:00,14.9015426421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  02:00:00,14.9387376473,0.0,0.0,0.0,1.52997510988,7.4902,3.93193071574,0.0,3.33988,0.592050715744
 09/27  03:00:00,14.9361260759,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,15.0821440825,0.0,0.0,0.0,1.52997510988,7.4902,3.93193665312,0.0,3.33988,0.592056653118
 09/27  05:00:00,22.7900076271,3.97211659718,0.0,0.0,4.58992532963,8.1892,32.7284657686,24.3587657686,8.3497,0.02
 09/27  06:00:00,36.6415313573,3.97211659718,0.0158520094273,0.0,9.17985065927,19.4245,36.5063809141,16.3463042841,16.6994,3.46067663005
 09/27  07:00:00,42.0545377373,3.97211659718,0.0280874488012,0.0,9.17985065927,26.9147,37.0836628099,0.449799271859,25.0491,11.5847635381
 09/27  08:00:00,43.2394676893,3.97211659718,1.13193556796,0.0,9.17985065927,26.9147,44.3954077906,0.0,33.3988,10.9966077906
 09/27  09:00:00,38.8528943378,3.97211659718,4.19079059386,0.0,9.17985065927,19.4245,34.2962728327,0.0,25.0491,9.24717283272
 09/27  10:00:00,49.7911055072,3.97211659718,7.60019954562,0.0,9.17985065927,26.9147,49.2599891076,0.0,41.7485,7.51148910762
 09/27  11:00:00,54.5143709702,3.97211659718,11.574768403,0.0,9.17985065927,26.9147,50.9959062251,0.0,41.7485,9.2474062251
 09/27  12:00:00,57.3044997776,3.97211659718,14.9898950098,0.0,9.17985065927,26.9147,49.8341083944,0.0,41.7485,8.08560839436
 09/27  13:00:00,49.1917064831,3.97211659718,14.4307141792,0.0,9.17985065927,19.4245,40.3242458622,0.0,33.3988,6.92544586222
 09/27  14:00:00,47.4516989064,3.97211659718,12.6851879297,0.0,9.17985065927,19.4245,30.8189891498,0.0,25.0491,5.76988914978
 09/27  15:00:00,46.3527349794,3.97211659718,11.5864316132,0.0,9.17985065927,19.4245,39.7446254083,0.0,33.3988,6.34582540829
 09/27  16:00:00,54.7407020071,3.97211659718,12.4937430795,0.0,9.17985065927,26.9147,55.8694288472,0.0,50.0982,5.77122884724
 09/27  17:00:00,54.4918253211,3.97211659718,12.3161000632,0.0,9.17985065927,26.9147,58.1847150553,0.0,50.0982,8.08651505531
 09/27  18:00:00,55.8858368995,3.97211659718,10.6152309799,0.0,9.17985065927,26.9147,61.0962283952,0.0,50.0982,10.9980283952
 09/27  19:00:00,44.0380596464,3.97211659718,5.06858834189,0.0,9.17985065927,19.4245,45.563014423,0.0,33.3988,12.164214423
 09/27  20:00:00,41.6776226054,3.97211659718,2.73669461292,0.0,9.17985065927,19.4245,43.2302380831,0.0,33.3988,9.83143808311
 09/27  21:00:00,39.3994341802,3.97211659718,0.564314221868,0.0,9.17985065927,19.4245,36.0449084328,0.0,25.0491,10.9958084328
 09/27  22:00:00,38.7023716895,3.97211659718,0.0,0.0,9.17985065927,19.4245,25.4046055625,0.0353653555493,16.6994,8.66984020691
 09/27  23:00:00,39.4634385894,3.97211659718,0.0,0.0,9.17985065927,19.4245,13.6331394024,0.0928671016905,8.3497,5.19057230067
 09/27  24:00:00,22.7283106837,3.97211659718,0.0,0.0,4.58992532963,8.1892,11.4919860206,4.11429833536,3.33988,4.03780768527
 09/28  01:00:00,14.9215057393,0.0,0.0,0.0,1.52997510988,7.4902,3.93193935917,0.0,3.33988,0.59205935917
 09/28  02:00:00,14.9460107219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  03:00:00,14.9506247555,0.0,0.0,0.0,1.52997510988,7.4902,3.93194528278,0.0,3.33988,0.592065282777
 09/28  04:00:00,15.1125554128,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  05:00:00,22.835154107,3.97211659718,0.0,0.0,4.58992532963,8.1892,24.0030515467,15.6333515467,8.3497,0.02
 09/28  06:00:00,36.6643443064,3.97211659718,0.0164866087817,0.0,9.17985065927,19.4245,32.0377759226,11.8772973991,16.6994,3.46107852348
 09/28  07:00:00,42.0494354285,3.97211659718,0.0211675499351,0.0,9.17985065927,26.9147,36.957050915,0.322919090851,25.0491,11.5850318242
 09/28  08:00:00,42.4912270183,3.97211659718,0.404533775866,0.0,9.17985065927,26.9147,44.3961754445,0.0,33.3988,10.9973754445
 09/28  09:00:00,37.5271234139,3.97211659718,2.88107206669,0.0,9.17985065927,19.4245,34.2970833814,0.0,25.0491,9.2479833814
 09/28  10:00:00,48.2951482575,3.97211659718,6.11813291129,0.0,9.17985065927,26.9147,49.8358715172,0.0,41.7485,8.08737151718
 09/28  11:00:00,52.6654532515,3.97211659718,9.73339206241,0.0,9.17985065927,26.9147,50.4191013978,0.0,41.7485,8.67060139785
 09/28  12:00:00,58.2555711361,3.97211659718,15.9405955946,0.0,9.17985065927,26.9147,49.8344742104,0.0,41.7485,8.08597421045
 09/28  13:00:00,50.8834177053,3.97211659718,16.1184823374,0.0,9.17985065927,19.4245,40.3273195344,0.0,33.3988,6.92851953444
 09/28  14:00:00,48.538957776,3.97211659718,13.7676381324,0.0,9.17985065927,19.4245,31.3954077949,0.0,25.0491,6.3463077949
 09/28  15:00:00,47.0041879646,3.97211659718,12.2346259318,0.0,9.17985065927,19.4245,39.7445338586,0.0,33.3988,6.34573385862
 09/28  16:00:00,56.1093146815,3.97211659718,13.8568545098,0.0,9.17985065927,26.9147,55.869065096,0.0,50.0982,5.77086509599
 09/28  17:00:00,57.7232407417,3.97211659718,15.5249413256,0.0,9.17985065927,26.9147,58.1846914458,0.0,50.0982,8.08649144582
 09/28  18:00:00,59.2710719458,3.97211659718,13.9807110407,0.0,9.17985065927,26.9147,61.0955886614,0.0,50.0982,10.9973886614
 09/28  19:00:00,46.7432389694,3.97211659718,7.7525394994,0.0,9.17985065927,19.4245,44.984570995,0.0,33.3988,11.585770995
 09/28  20:00:00,44.7401701867,3.97211659718,5.77144558277,0.0,9.17985065927,19.4245,43.8078182529,0.0,33.3988,10.4090182529
 09/28  21:00:00,40.7525873586,3.97211659718,1.88200419436,0.0,9.17985065927,19.4245,36.0459783039,0.0,25.0491,10.9968783039
 09/28  22:00:00,39.2661522636,3.97211659718,0.527946555738,0.0,9.17985065927,19.4245,25.3700063776,0.0,16.6994,8.67060637764
 09/28  23:00:00,39.4976005349,3.97211659718,0.0,0.0,9.17985065927,19.4245,13.5661155201,0.0257500834192,8.3497,5.19066543663
 09/28  24:00:00,22.7756904582,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.59490549713,0.217110066641,3.33988,4.03791543049
 09/29  01:00:00,14.9864247138,0.0,0.0,0.0,1.52997510988,7.4902,3.93194716613,0.0,3.33988,0.592067166129
 09/29  02:00:00,15.0170732687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,15.024830113,0.0,0.0,0.0,1.52997510988,7.4902,3.93195307608,0.0,3.33988,0.592073076084
 09/29  04:00:00,15.7830658916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  05:00:00,23.5708076317,3.97211659718,0.0622394172403,0.0,4.58992532963,8.1892,9.24876162706,0.879061627058,8.3497,0.02
 09/29  06:00:00,37.0562614532,3.97211659718,0.0392735161436,0.0,9.17985065927,19.4245,20.1606130161,0.0,16.6994,3.46121301609
 09/29  07:00:00,42.6658042494,3.97211659718,0.568260846426,0.0,9.17985065927,26.9147,37.213857996,0.0,25.0491,12.164757996
 09/29  08:00:00,47.3701103797,3.97211659718,5.22701235987,0.0,9.17985065927,26.9147,44.3968331669,0.0,33.3988,10.9980331669
 09/29  09:00:00,42.7869191421,3.97211659718,8.09324028579,0.0,9.17985065927,19.4245,33.7201138095,0.0,25.0491,8.67101380949
 09/29  10:00:00,52.6651066114,3.97211659718,10.452485076,0.0,9.17985065927,26.9147,49.8345457411,0.0,41.7485,8.08604574112
 09/29  11:00:00,57.4316876702,3.97211659718,14.471105074,0.0,9.17985065927,26.9147,50.9954519138,0.0,41.7485,9.24695191385
 09/29  12:00:00,60.5674101508,3.97211659718,18.2302583585,0.0,9.17985065927,26.9147,49.8347850838,0.0,41.7485,8.08628508376
 09/29  13:00:00,50.9723221333,3.97211659718,16.1893316114,0.0,9.17985065927,19.4245,40.3243895277,0.0,33.3988,6.92558952771
 09/29  14:00:00,48.8497310058,3.97211659718,14.0670263939,0.0,9.17985065927,19.4245,30.8195306583,0.0,25.0491,5.77043065832
 09/29  15:00:00,48.3602687618,3.97211659718,13.5816655959,0.0,9.17985065927,19.4245,39.7454602446,0.0,33.3988,6.34666024457
 09/29  16:00:00,56.5327208234,3.97211659718,14.2747585201,0.0,9.17985065927,26.9147,56.4446352836,0.0,50.0982,6.34643528364
 09/29  17:00:00,54.5570406576,3.97211659718,12.382678722,0.0,9.17985065927,26.9147,58.1849812829,0.0,50.0982,8.08678128287
 09/29  18:00:00,53.8029097899,3.97211659718,8.54817232546,0.0,9.17985065927,26.9147,60.518493744,0.0,50.0982,10.420293744
 09/29  19:00:00,41.3975699872,3.97211659718,2.62660883954,0.0,9.17985065927,19.4245,45.5624732067,0.0,33.3988,12.1636732067
 09/29  20:00:00,39.7837292612,3.97211659718,1.03265910323,0.0,9.17985065927,19.4245,43.2315594613,0.0,33.3988,9.83275946126
 09/29  21:00:00,38.7094515724,3.97211659718,0.0252961528216,0.0,9.17985065927,19.4245,36.0690614604,0.0231494268331,25.0491,10.9968120336
 09/29  22:00:00,38.6563457005,3.97211659718,0.0,0.0,9.17985065927,19.4245,26.0565806891,0.109994834225,16.6994,9.24718585484
 09/29  23:00:00,39.3893960019,3.97211659718,0.0,0.0,9.17985065927,19.4245,20.4349318997,6.89426786982,8.3497,5.19096402986
 09/29  24:00:00,22.6718362466,3.97211659718,0.0,0.0,4.58992532963,8.1892,24.8485888051,17.4702648057,3.33988,4.0384439994
 09/30  01:00:00,14.8797512322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  02:00:00,14.9048957525,0.0,0.0,0.0,1.52997510988,7.4902,3.93196477655,0.0,3.33988,0.592084776551
 09/30  03:00:00,14.9189729093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  04:00:00,15.0735865771,0.0,0.0,0.0,1.52997510988,7.4902,3.93197065977,0.0,3.33988,0.59209065977
 09/30  05:00:00,22.7776483324,3.97211659718,0.0,0.0,4.58992532963,8.1892,37.4682360376,29.0985360376,8.3497,0.02
 09/30  06:00:00,36.6200510125,3.97211659718,0.0274522335849,0.0,9.17985065927,19.4245,44.6087629575,24.4483019225,16.6994,3.46106103506
 09/30  07:00:00,42.009119953,3.97211659718,0.0223338147896,0.0,9.17985065927,26.9147,30.7581940089,2.82138777162,25.0491,2.88770623726
 09/30  08:00:00,42.4650435352,3.97211659718,0.381253238807,0.0,9.17985065927,26.9147,36.8648153856,0.00441284662604,33.3988,3.46160253902
 09/30  09:00:00,37.2677982595,3.97211659718,2.61933836153,0.0,9.17985065927,19.4245,34.8826246869,0.0,25.0491,9.83352468692
 09/30  10:00:00,49.5842464277,3.97211659718,7.3847289526,0.0,9.17985065927,26.9147,50.9967467388,0.0,41.7485,9.24824673883
 09/30  11:00:00,54.4500541588,3.97211659718,11.4942623223,0.0,9.17985065927,26.9147,51.5804210638,0.0,41.7485,9.83192106382
 09/30  12:00:00,55.9704399289,3.97211659718,13.650304025,0.0,9.17985065927,26.9147,52.1586700234,0.0,41.7485,10.4101700234
 09/30  13:00:00,48.2652186275,3.97211659718,13.4922786788,0.0,9.17985065927,19.4245,42.0707212489,0.0,33.3988,8.67192124893
 09/30  14:00:00,47.9144326073,3.97211659718,13.1376619013,0.0,9.17985065927,19.4245,33.134863078,0.0,25.0491,8.085763078
 09/30  15:00:00,48.4420785855,3.97211659718,13.658748155,0.0,9.17985065927,19.4245,41.4844738646,0.0,33.3988,8.0856738646
 09/30  16:00:00,56.6022061428,3.97211659718,14.3658640761,0.0,9.17985065927,26.9147,57.0258140209,0.0,50.0982,6.92761402094
 09/30  17:00:00,55.60296504,3.97211659718,13.4141997931,0.0,9.17985065927,26.9147,58.1846437084,0.0,50.0982,8.08644370839
 09/30  18:00:00,56.8416343924,3.97211659718,11.551278446,0.0,9.17985065927,26.9147,61.096079398,0.0,50.0982,10.997879398
 09/30  19:00:00,45.562155499,3.97211659718,6.58443233877,0.0,9.17985065927,19.4245,44.3955147162,0.0,33.3988,10.9967147162
 09/30  20:00:00,42.6069577583,3.97211659718,3.64998192578,0.0,9.17985065927,19.4245,43.8087646219,0.0,33.3988,10.4099646219
 09/30  21:00:00,40.6544060063,3.97211659718,1.79353705807,0.0,9.17985065927,19.4245,36.047045332,0.0,25.0491,10.997945332
 09/30  22:00:00,39.0269405107,3.97211659718,0.307541511695,0.0,9.17985065927,19.4245,24.7859925417,0.0,16.6994,8.08659254174
 09/30  23:00:00,39.4389062223,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.2521441182,0.131546902809,8.3497,5.77089721539
 09/30  24:00:00,22.696488803,3.97211659718,0.00492255510305,0.0,4.58992532963,8.1892,21.1861613826,13.2346320489,3.33988,4.61164933369
 10/01  01:00:00,14.8753369642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  02:00:00,14.8820925093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  03:00:00,14.8709192422,0.0,0.0,0.0,1.52997510988,7.4902,3.93195550164,0.0,3.33988,0.592075501641
 10/01  04:00:00,14.9980858471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  05:00:00,22.7187913838,3.97211659718,0.0202135814695,0.0,4.58992532963,8.1892,61.4485640927,52.506782683,8.3497,0.592081409725
 10/01  06:00:00,36.5358058416,3.97211659718,0.021232337267,0.0,9.17985065927,19.4245,67.6137341274,48.026952942,16.6994,2.88738118533
 10/01  07:00:00,41.8903282502,3.97211659718,0.007763686612,0.0,9.17985065927,26.9147,59.0417827058,30.5309683188,25.0491,3.46171438702
 10/01  08:00:00,41.9596480472,3.97211659718,0.0,0.0,9.17985065927,26.9147,46.0762048965,9.78922329974,33.3988,2.88818159675
 10/01  09:00:00,34.5717805156,3.97211659718,0.00724540494602,0.0,9.17985065927,19.4245,28.8827827276,0.371638847367,25.0491,3.46204388025
 10/01  10:00:00,43.6930668812,3.97211659718,1.57066849249,0.0,9.17985065927,26.9147,51.5870150173,0.00470626667602,41.7485,9.83380875067
 10/01  11:00:00,47.6469902876,3.97211659718,4.78301780027,0.0,9.17985065927,26.9147,52.1589658634,0.0,41.7485,10.4104658634
 10/01  12:00:00,49.4386762484,3.97211659718,7.21708875888,0.0,9.17985065927,26.9147,49.8347109556,0.0,41.7485,8.08621095556
 10/01  13:00:00,41.5872585591,3.97211659718,6.89696135546,0.0,9.17985065927,19.4245,41.485247942,0.0,33.3988,8.086447942
 10/01  14:00:00,41.3444639275,3.97211659718,6.64274391366,0.0,9.17985065927,19.4245,30.8199572605,0.0,25.0491,5.77085726052
 10/01  15:00:00,41.525131208,3.97211659718,6.82912901042,0.0,9.17985065927,19.4245,39.7452571405,0.0,33.3988,6.34645714054
 10/01  16:00:00,50.3259970817,3.97211659718,8.22200806972,0.0,9.17985065927,26.9147,56.444914371,0.0,50.0982,6.34671437102
 10/01  17:00:00,50.2051339725,3.97211659718,8.10547341598,0.0,9.17985065927,26.9147,58.185229244,0.0,50.0982,8.08702924395
 10/01  18:00:00,50.5443990999,3.97211659718,5.3063231372,0.0,9.17985065927,26.9147,59.9318538372,0.0,50.0982,9.83365383715
 10/01  19:00:00,40.6611227456,3.97211659718,1.7190667439,0.0,9.17985065927,19.4245,43.8095046279,0.0,33.3988,10.4107046279
 10/01  20:00:00,39.6675458724,3.97211659718,0.756141199808,0.0,9.17985065927,19.4245,41.4856737153,0.0,33.3988,8.08687371527
 10/01  21:00:00,38.8196612707,3.97211659718,0.00430361262464,0.0,9.17985065927,19.4245,34.8821035322,0.0,25.0491,9.83300353222
 10/01  22:00:00,38.6597027815,3.97211659718,0.0,0.0,9.17985065927,19.4245,25.3514375612,0.564986095717,16.6994,8.08705146547
 10/01  23:00:00,39.3905024393,3.97211659718,0.0,0.0,9.17985065927,19.4245,17.6711729279,5.28366321462,8.3497,4.03780971324
 10/01  24:00:00,22.6594302556,3.97211659718,0.0,0.0,4.58992532963,8.1892,29.2061688581,20.6754957136,3.33988,5.19079314448
 10/02  01:00:00,14.8538134392,0.0,0.0,0.0,1.52997510988,7.4902,3.93193115458,0.0,3.33988,0.592051154578
 10/02  02:00:00,14.8836535352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  03:00:00,14.8963838959,0.0,0.0,0.0,1.52997510988,7.4902,3.93193709125,0.0,3.33988,0.592057091252
 10/02  04:00:00,15.0340314175,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  05:00:00,22.7391447907,3.97211659718,0.0,0.0,4.58992532963,8.1892,46.7997499673,38.4300499673,8.3497,0.02
 10/02  06:00:00,36.5825351355,3.97211659718,0.0269260139176,0.0,9.17985065927,19.4245,55.5303871455,35.3697315509,16.6994,3.46125559462
 10/02  07:00:00,41.9490131407,3.97211659718,0.01407161124,0.0,9.17985065927,26.9147,55.4267906206,18.2114999102,25.0491,12.1661907104
 10/02  08:00:00,42.0124796918,3.97211659718,0.00354082999432,0.0,9.17985065927,26.9147,47.1790452405,2.78136834282,33.3988,10.9988768977
 10/02  09:00:00,34.64467382,3.97211659718,0.0453744890511,0.0,9.17985065927,19.4245,34.3098529627,0.0123828728304,25.0491,9.24837008984
 10/02  10:00:00,45.856299703,3.97211659718,3.69652422422,0.0,9.17985065927,26.9147,49.8356102539,0.0,41.7485,8.08711025391
 10/02  11:00:00,51.4397344496,3.97211659718,8.53365103049,0.0,9.17985065927,26.9147,50.4194417824,0.0,41.7485,8.67094178242
 10/02  12:00:00,53.9392204713,3.97211659718,11.6669365114,0.0,9.17985065927,26.9147,50.4108674174,0.0,41.7485,8.66236741743
 10/02  13:00:00,46.2786233151,3.97211659718,11.5361423999,0.0,9.17985065927,19.4245,40.3245488926,0.0,33.3988,6.92574889264
 10/02  14:00:00,45.4220674928,3.97211659718,10.6731339738,0.0,9.17985065927,19.4245,31.3943985353,0.0,25.0491,6.34529853526
 10/02  15:00:00,45.6305234655,3.97211659718,10.8767969845,0.0,9.17985065927,19.4245,39.1693021725,0.0,33.3988,5.77050217246
 10/02  16:00:00,52.6329235599,3.97211659718,10.4933149567,0.0,9.17985065927,26.9147,56.444886669,0.0,50.0982,6.34668666899
 10/02  17:00:00,49.5270536303,3.97211659718,7.42769518609,0.0,9.17985065927,26.9147,58.1863229616,0.0,50.0982,8.08812296159
 10/02  18:00:00,50.1789336759,3.97211659718,4.95250769015,0.0,9.17985065927,26.9147,61.0972211303,0.0,50.0982,10.9990211303
 10/02  19:00:00,39.3957330268,3.97211659718,0.506783754914,0.0,9.17985065927,19.4245,45.5777603223,0.0146236428256,33.3988,12.1643366794
 10/02  20:00:00,38.8435543815,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.2318390488,0.0,33.3988,9.8330390488
 10/02  21:00:00,38.7428807562,3.97211659718,0.00266695170329,0.0,9.17985065927,19.4245,40.4798371645,4.4320400495,25.0491,10.998697115
 10/02  22:00:00,38.58960272,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.3406068932,17.3933223407,16.6994,9.2478845525
 10/02  23:00:00,39.3238870501,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.075652876,27.5350757312,8.3497,5.19087714478
 10/02  24:00:00,22.6025181479,3.97211659718,0.0,0.0,4.58992532963,8.1892,44.9208374462,37.5432378625,3.33988,4.03771958377
 10/03  01:00:00,14.8064308354,0.0,0.0,0.0,1.52997510988,7.4902,3.93196946953,0.0,3.33988,0.592089469531
 10/03  02:00:00,14.8316079652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  03:00:00,14.855463824,0.0,0.0,0.0,1.52997510988,7.4902,3.93195324399,0.0,3.33988,0.592073243992
 10/03  04:00:00,15.5072322458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  05:00:00,23.2157236627,3.97211659718,0.0,0.0,4.58992532963,8.1892,57.6606490873,48.7188699448,8.3497,0.592079142558
 10/03  06:00:00,36.7826650262,3.97211659718,0.0167373381185,0.0,9.17985065927,19.4245,61.2952101261,41.7079826857,16.6994,2.88782744039
 10/03  07:00:00,41.9329632466,3.97211659718,0.0136751384067,0.0,9.17985065927,26.9147,60.2213216787,23.006994606,25.0491,12.1652270727
 10/03  08:00:00,42.0259002779,3.97211659718,0.00593613870344,0.0,9.17985065927,26.9147,47.9851484474,3.58719895138,33.3988,10.999149496
 10/03  09:00:00,34.5870672142,3.97211659718,0.0,0.0,9.17985065927,19.4245,34.3085437002,0.0106851197788,25.0491,9.24875858044
 10/03  10:00:00,45.3715481408,3.97211659718,3.21592555069,0.0,9.17985065927,26.9147,49.8356330717,0.0,41.7485,8.08713307173
 10/03  11:00:00,52.4965217823,3.97211659718,9.57484805927,0.0,9.17985065927,26.9147,50.9974200049,0.0,41.7485,9.24892000486
 10/03  12:00:00,55.0731208436,3.97211659718,12.7902636866,0.0,9.17985065927,26.9147,49.8358556984,0.0,41.7485,8.08735569836
 10/03  13:00:00,47.551210674,3.97211659718,12.7960555341,0.0,9.17985065927,19.4245,40.8068874938,0.0,33.3988,7.4080874938
 10/03  14:00:00,46.0897227817,3.97211659718,11.3368178859,0.0,9.17985065927,19.4245,30.914679138,0.0,25.0491,5.86557913802
 10/03  15:00:00,44.9828277315,3.97211659718,10.2473139612,0.0,9.17985065927,19.4245,39.7449184879,0.0,33.3988,6.34611848788
 10/03  16:00:00,53.6741531123,3.97211659718,11.5243967136,0.0,9.17985065927,26.9147,56.4451330538,0.0,50.0982,6.34693305383
 10/03  17:00:00,51.9315837977,3.97211659718,9.80281045624,0.0,9.17985065927,26.9147,58.1857296687,0.0,50.0982,8.08752966872
 10/03  18:00:00,51.6219191716,3.97211659718,6.3763192872,0.0,9.17985065927,26.9147,61.0977453612,0.0,50.0982,10.9995453612
 10/03  19:00:00,40.1747856308,3.97211659718,1.41110680833,0.0,9.17985065927,19.4245,45.5636655302,0.0,33.3988,12.1648655302
 10/03  20:00:00,38.846389374,3.97211659718,0.116416779488,0.0,9.17985065927,19.4245,43.2550208251,0.0230908350107,33.3988,9.83312999009
 10/03  21:00:00,38.648679618,3.97211659718,0.0028664260601,0.0,9.17985065927,19.4245,37.3124963644,1.2644777294,25.0491,10.998918635
 10/03  22:00:00,38.6270987757,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.3725769221,7.42346480372,16.6994,9.24971211833
 10/03  23:00:00,39.369656995,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.9873211029,14.4464320902,8.3497,5.19118901274
 10/03  24:00:00,22.6447864391,3.97211659718,0.0,0.0,4.58992532963,8.1892,34.9760265768,27.0243012008,3.33988,4.61184537603
 10/04  01:00:00,14.8375010953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  02:00:00,14.8614890141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  03:00:00,14.8663076908,0.0,0.0,0.0,1.52997510988,7.4902,3.9319418477,0.0,3.33988,0.592061847698
 10/04  04:00:00,15.0111364584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  05:00:00,22.7236095432,3.97211659718,0.0,0.0,4.58992532963,8.1892,51.5409748352,42.5992070696,8.3497,0.59206776558
 10/04  06:00:00,36.5585827026,3.97211659718,0.0170203881431,0.0,9.17985065927,19.4245,59.3963089121,39.8094914172,16.6994,2.88741749488
 10/04  07:00:00,41.9535120489,3.97211659718,0.0142140407432,0.0,9.17985065927,26.9147,54.6845103006,17.4697712265,25.0491,12.1656390741
 10/04  08:00:00,42.062503995,3.97211659718,0.010240151752,0.0,9.17985065927,26.9147,45.7313834386,0.754924920846,33.3988,11.5776585178
 10/04  09:00:00,36.2974926561,3.97211659718,1.65071557036,0.0,9.17985065927,19.4245,33.7316812863,0.0103116177243,25.0491,8.67226966857
 10/04  10:00:00,47.4988048378,3.97211659718,5.31962580362,0.0,9.17985065927,26.9147,50.4136883765,0.0,41.7485,8.66518837651
 10/04  11:00:00,51.4705775507,3.97211659718,8.54082002385,0.0,9.17985065927,26.9147,50.4211220811,0.0,41.7485,8.67262208114
 10/04  12:00:00,53.772730906,3.97211659718,11.471397644,0.0,9.17985065927,26.9147,50.367674199,0.0,41.7485,8.61917419898
 10/04  13:00:00,46.1243711354,3.97211659718,11.3779209403,0.0,9.17985065927,19.4245,40.3695001562,0.0,33.3988,6.97070015617
 10/04  14:00:00,45.1719724115,3.97211659718,10.4211736788,0.0,9.17985065927,19.4245,31.3951388719,0.0,25.0491,6.34603887187
 10/04  15:00:00,44.5966439187,3.97211659718,9.84612468146,0.0,9.17985065927,19.4245,39.1703433628,0.0,33.3988,5.77154336282
 10/04  16:00:00,52.8060655474,3.97211659718,10.621784993,0.0,9.17985065927,26.9147,56.4453273742,0.0,50.0982,6.34712737417
 10/04  17:00:00,50.296747175,3.97211659718,8.18239941068,0.0,9.17985065927,26.9147,58.1859621444,0.0,50.0982,8.08776214444
 10/04  18:00:00,51.2590758894,3.97211659718,6.02144617068,0.0,9.17985065927,26.9147,61.6749248987,0.0,50.0982,11.5767248987
 10/04  19:00:00,40.402734105,3.97211659718,1.47187931519,0.0,9.17985065927,19.4245,44.9862026951,0.0,33.3988,11.5874026951
 10/04  20:00:00,39.1236562297,3.97211659718,0.233894101937,0.0,9.17985065927,19.4245,43.8093976201,0.0,33.3988,10.4105976201
 10/04  21:00:00,38.7947124107,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.0831824232,0.0354409166787,25.0491,10.9986415065
 10/04  22:00:00,38.6578390667,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.1080746563,1.15987846348,16.6994,9.24879619285
 10/04  23:00:00,39.4026797047,3.97211659718,0.0,0.0,9.17985065927,19.4245,20.4542226807,6.91344829214,8.3497,5.1910743886
 10/04  24:00:00,22.6999358698,3.97211659718,0.0,0.0,4.58992532963,8.1892,19.928595766,12.5508511021,3.33988,4.03786466386
 10/05  01:00:00,14.9136704674,0.0,0.0,0.0,1.52997510988,7.4902,3.93196997893,0.0,3.33988,0.592089978925
 10/05  02:00:00,14.9525688156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,14.9726396718,0.0,0.0,0.0,1.52997510988,7.4902,3.93196113877,0.0,3.33988,0.592081138775
 10/05  04:00:00,15.1528076154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  05:00:00,22.8943024801,3.97211659718,0.0,0.0,4.58992532963,8.1892,14.1404811291,5.19869410291,8.3497,0.592087026194
 10/05  06:00:00,36.7645627906,3.97211659718,0.0442449388352,0.0,9.17985065927,19.4245,19.7529896542,0.166191276887,16.6994,2.88739837729
 10/05  07:00:00,42.1481430849,3.97211659718,0.0677071446867,0.0,9.17985065927,26.9147,37.2392882623,0.0241538216307,25.0491,12.1660344406
 10/05  08:00:00,43.3944760307,3.97211659718,1.2727209203,0.0,9.17985065927,26.9147,44.9755824853,0.0,33.3988,11.5767824853
 10/05  09:00:00,39.5625906258,3.97211659718,4.88110265936,0.0,9.17985065927,19.4245,33.7196574013,0.0,25.0491,8.67055740134
 10/05  10:00:00,50.3648903786,3.97211659718,8.1642975303,0.0,9.17985065927,26.9147,50.4116093563,0.0,41.7485,8.66310935627
 10/05  11:00:00,55.5981502854,3.97211659718,12.6667425014,0.0,9.17985065927,26.9147,50.997147259,0.0,41.7485,9.24864725898
 10/05  12:00:00,59.68032463,3.97211659718,17.3671826706,0.0,9.17985065927,26.9147,49.8357144118,0.0,41.7485,8.08721441181
 10/05  13:00:00,51.216574081,3.97211659718,16.4602982793,0.0,9.17985065927,19.4245,40.3266313731,0.0,33.3988,6.92783137312
 10/05  14:00:00,48.4585501968,3.97211659718,13.7108071194,0.0,9.17985065927,19.4245,31.3957836415,0.0,25.0491,6.34668364151
 10/05  15:00:00,48.2012226165,3.97211659718,13.4500542109,0.0,9.17985065927,19.4245,39.7457223638,0.0,33.3988,6.34692236377
 10/05  16:00:00,55.9972179952,3.97211659718,13.7675230031,0.0,9.17985065927,26.9147,56.4446602936,0.0,50.0982,6.34646029363
 10/05  17:00:00,55.4660821558,3.97211659718,13.2810956481,0.0,9.17985065927,26.9147,58.1856043866,0.0,50.0982,8.08740438661
