Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  18:00:00,57.8467798245,3.97211659718,12.5231852764,0.0,9.17985065927,26.9147,61.0973721532,0.0,50.0982,10.9991721532
 10/05  19:00:00,46.8903409927,3.97211659718,7.85329932687,0.0,9.17985065927,19.4245,45.56510305,0.0,33.3988,12.16630305
 10/05  20:00:00,45.4158004088,3.97211659718,6.43085824613,0.0,9.17985065927,19.4245,43.810597027,0.0,33.3988,10.411797027
 10/05  21:00:00,42.3026996841,3.97211659718,3.40434290771,0.0,9.17985065927,19.4245,36.0488851792,0.0,25.0491,10.9997851792
 10/05  22:00:00,40.283867892,3.97211659718,1.50928783777,0.0,9.17985065927,19.4245,25.9462034621,0.0,16.6994,9.24680346206
 10/05  23:00:00,40.5967453449,3.97211659718,1.04153256642,0.0,9.17985065927,19.4245,13.5407556241,0.0,8.3497,5.19105562409
 10/05  24:00:00,22.8453442553,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.57704351013,0.198872268107,3.33988,4.03829124202
 10/06  01:00:00,15.036971909,0.0,0.0,0.0,1.52997510988,7.4902,3.93195655635,0.0,3.33988,0.592076556352
 10/06  02:00:00,15.0649529294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  03:00:00,15.0753360646,0.0,0.0,0.0,1.52997510988,7.4902,3.93196245262,0.0,3.33988,0.592082452618
 10/06  04:00:00,15.9002565184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  05:00:00,23.6742476881,3.97211659718,0.00487064457414,0.0,4.58992532963,8.1892,8.45533628594,0.0856362859428,8.3497,0.02
 10/06  06:00:00,38.3050042839,3.97211659718,1.14352539412,0.0,9.17985065927,19.4245,20.1611098235,0.0,16.6994,3.46170982347
 10/06  07:00:00,48.7290836889,3.97211659718,6.57563288433,0.0,9.17985065927,26.9147,37.2152208774,0.0,25.0491,12.1661208774
 10/06  08:00:00,49.6892643978,3.97211659718,7.53672531927,0.0,9.17985065927,26.9147,44.9747660819,0.0,33.3988,11.5759660819
 10/06  09:00:00,40.2278071422,3.97211659718,5.56564718501,0.0,9.17985065927,19.4245,33.7223048143,0.0,25.0491,8.67320481426
 10/06  10:00:00,48.4240586727,3.97211659718,6.26320938743,0.0,9.17985065927,26.9147,50.4119356764,0.0,41.7485,8.66343567639
 10/06  11:00:00,52.4110955409,3.97211659718,9.53159873233,0.0,9.17985065927,26.9147,50.9938144119,0.0,41.7485,9.24531441188
 10/06  12:00:00,53.0056779317,3.97211659718,10.7810447818,0.0,9.17985065927,26.9147,49.8357442725,0.0,41.7485,8.08724427254
 10/06  13:00:00,41.7260314986,3.97211659718,7.06602300985,0.0,9.17985065927,19.4245,40.3263664414,0.0,33.3988,6.92756644138
 10/06  14:00:00,38.3305838462,3.97211659718,3.67998616529,0.0,9.17985065927,19.4245,31.3963696037,0.0,25.0491,6.34726960373
 10/06  15:00:00,35.255490874,3.97211659718,0.627629729006,0.0,9.17985065927,19.4245,39.7450697442,0.0,33.3988,6.34626974417
 10/06  16:00:00,43.1265178643,3.97211659718,1.02850544417,0.0,9.17985065927,26.9147,56.4453962168,0.0,50.0982,6.34719621676
 10/06  17:00:00,43.590903512,3.97211659718,1.49872807171,0.0,9.17985065927,26.9147,58.1860037928,0.0,50.0982,8.08780379276
 10/06  18:00:00,47.1781889668,3.97211659718,1.91903942936,0.0,9.17985065927,26.9147,61.0977334491,0.0,50.0982,10.9995334491
 10/06  19:00:00,39.7091063763,3.97211659718,0.887452295305,0.0,9.17985065927,19.4245,45.5659918209,0.0,33.3988,12.1671918209
 10/06  20:00:00,38.9783760947,3.97211659718,0.242175182687,0.0,9.17985065927,19.4245,43.8296802796,0.0180891999169,33.3988,10.4127910797
 10/06  21:00:00,38.6482964105,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.1523404085,0.103857412552,25.0491,10.999382996
 10/06  22:00:00,38.6143087627,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.2062061694,6.25567775192,16.6994,9.25112841752
 10/06  23:00:00,39.3385852123,3.97211659718,0.0,0.0,9.17985065927,19.4245,31.1143036237,17.5733873329,8.3497,5.19121629081
 10/06  24:00:00,22.5997803463,3.97211659718,0.0,0.0,4.58992532963,8.1892,42.5162397822,34.5635721505,3.33988,4.61278763175
 10/07  01:00:00,14.8059133348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,14.8170295071,0.0,0.0,0.0,1.52997510988,7.4902,3.93195808342,0.0,3.33988,0.592078083424
 10/07  03:00:00,14.809474167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  04:00:00,14.9534543035,0.0,0.0,0.0,1.52997510988,7.4902,3.93193811935,0.0,3.33988,0.592058119347
 10/07  05:00:00,22.6865257525,3.97211659718,0.0,0.0,4.58992532963,8.1892,62.305439031,53.935739031,8.3497,0.02
 10/07  06:00:00,36.5458454173,3.97211659718,0.0140365213055,0.0,9.17985065927,19.4245,63.6403672668,43.4796536005,16.6994,3.4613136663
 10/07  07:00:00,41.9271284366,3.97211659718,0.00661604475876,0.0,9.17985065927,26.9147,46.6889712586,18.7515369281,25.0491,2.88833433045
 10/07  08:00:00,41.981601762,3.97211659718,0.00154826617259,0.0,9.17985065927,26.9147,39.9397312059,3.07880424506,33.3988,3.46212696088
 10/07  09:00:00,34.5390707684,3.97211659718,0.00439009074807,0.0,9.17985065927,19.4245,35.4698611248,0.00782260685929,25.0491,10.4129385179
 10/07  10:00:00,42.168155278,3.97211659718,0.106201868696,0.0,9.17985065927,26.9147,50.9986633399,0.0,41.7485,9.2501633399
 10/07  11:00:00,45.4147250163,3.97211659718,2.5917703852,0.0,9.17985065927,26.9147,51.5835637275,0.0,41.7485,9.83506372754
 10/07  12:00:00,45.8938546089,3.97211659718,3.72839553819,0.0,9.17985065927,26.9147,52.1597821517,0.0,41.7485,10.4112821517
 10/07  13:00:00,37.9070897939,3.97211659718,3.27583382356,0.0,9.17985065927,19.4245,42.6482419024,0.0,33.3988,9.24944190236
 10/07  14:00:00,38.2484483247,3.97211659718,3.59462490127,0.0,9.17985065927,19.4245,33.1363825604,0.0,25.0491,8.08728256036
 10/07  15:00:00,38.54447853,3.97211659718,3.89461418098,0.0,9.17985065927,19.4245,42.0627336448,0.0,33.3988,8.66393364482
 10/07  16:00:00,46.4473744952,3.97211659718,4.39071465915,0.0,9.17985065927,26.9147,57.0270198344,0.0,50.0982,6.92881983441
 10/07  17:00:00,44.9715619291,3.97211659718,2.93552474999,0.0,9.17985065927,26.9147,58.7624741743,0.0,50.0982,8.66427417428
 10/07  18:00:00,47.7867402861,3.97211659718,1.56198133341,0.0,9.17985065927,26.9147,61.0984599681,0.0,50.0982,11.0002599681
 10/07  19:00:00,38.8559563506,3.97211659718,0.0306278651642,0.0,9.17985065927,19.4245,45.0040715535,0.607144024407,33.3988,10.9981275291
 10/07  20:00:00,38.7538219232,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.8712914574,13.0604671839,33.3988,10.4120242736
 10/07  21:00:00,38.6671113017,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.3003941493,18.6739606405,25.0491,11.5773335089
 10/07  22:00:00,38.5436505221,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.7740000298,26.9871924549,16.6994,8.08740757484
 10/07  23:00:00,39.3024209872,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.9180254324,35.2214452482,8.3497,6.34688018411
 10/07  24:00:00,22.5778308606,3.97211659718,0.00231009598125,0.0,4.58992532963,8.1892,54.2245403399,46.8454621387,3.33988,4.03919820125
 10/08  01:00:00,14.7722853356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  02:00:00,14.7919534608,0.0,0.0,0.0,1.52997510988,7.4902,3.93196030712,0.0,3.33988,0.592080307116
 10/08  03:00:00,14.7958547096,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  04:00:00,14.938996553,0.0,0.0,0.0,1.52997510988,7.4902,3.93196619743,0.0,3.33988,0.592086197427
 10/08  05:00:00,22.6580239207,3.97211659718,0.0,0.0,4.58992532963,8.1892,72.1179439269,63.7482439269,8.3497,0.02
 10/08  06:00:00,36.5101555569,3.97211659718,0.0134572209078,0.0,9.17985065927,19.4245,73.7136087603,53.5530297971,16.6994,3.46117896326
 10/08  07:00:00,41.8952325499,3.97211659718,0.00592395625703,0.0,9.17985065927,26.9147,55.9256471658,27.4144721523,25.0491,3.46207501352
 10/08  08:00:00,41.9591309473,3.97211659718,0.0,0.0,9.17985065927,26.9147,44.7231626856,8.43585958561,33.3988,2.88850309997
 10/08  09:00:00,34.5420686344,3.97211659718,0.00507804311681,0.0,9.17985065927,19.4245,29.3244851023,0.813359845543,25.0491,3.46202525675
 10/08  10:00:00,42.7542835133,3.97211659718,0.666251590284,0.0,9.17985065927,26.9147,52.1660855468,0.0047742360744,41.7485,10.4128113107
 10/08  11:00:00,46.279118115,3.97211659718,3.44873010372,0.0,9.17985065927,26.9147,51.5837913279,0.0,41.7485,9.83529132786
 10/08  12:00:00,47.5757922053,3.97211659718,5.39519459712,0.0,9.17985065927,26.9147,50.4135755436,0.0,41.7485,8.66507554365
 10/08  13:00:00,40.1029665254,3.97211659718,5.45289835336,0.0,9.17985065927,19.4245,41.4859819886,0.0,33.3988,8.08718198864
 10/08  14:00:00,39.5968714723,3.97211659718,4.93607235648,0.0,9.17985065927,19.4245,31.3954974938,0.0,25.0491,6.34639749381
 10/08  15:00:00,39.2790680419,3.97211659718,4.62838879548,0.0,9.17985065927,19.4245,39.7460879147,0.0,33.3988,6.34728791469
 10/08  16:00:00,47.2997482698,3.97211659718,5.24116509037,0.0,9.17985065927,26.9147,56.445721498,0.0,50.0982,6.34752149802
 10/08  17:00:00,45.5209158266,3.97211659718,3.487595307,0.0,9.17985065927,26.9147,58.1864704746,0.0,50.0982,8.08827047457
 10/08  18:00:00,48.1697095373,3.97211659718,1.93119864748,0.0,9.17985065927,26.9147,60.5100658055,0.0,50.0982,10.4118658055
 10/08  19:00:00,38.9678124837,3.97211659718,0.126768045899,0.0,9.17985065927,19.4245,44.6056275132,0.795077407012,33.3988,10.4117501062
 10/08  20:00:00,38.748879129,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.837959446,11.3514537896,33.3988,8.08770565641
 10/08  21:00:00,38.6498026579,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.2467176942,27.7843903835,25.0491,10.4132273107
 10/08  22:00:00,38.53329658,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.6020962949,33.8145677184,16.6994,8.08812857646
 10/08  23:00:00,39.3003137347,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.0662974374,34.6790231038,8.3497,4.03757433365
 10/08  24:00:00,22.5813605863,3.97211659718,0.0,0.0,4.58992532963,8.1892,51.9605317257,42.8544031203,3.33988,5.76624860546
 10/09  01:00:00,14.7919311117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  02:00:00,14.8315260927,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  03:00:00,14.8571601761,0.0,0.0,0.0,1.52997510988,7.4902,3.93196446249,0.0,3.33988,0.592084462494
 10/09  04:00:00,15.0172658069,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  05:00:00,22.7312965531,3.97211659718,0.0,0.0,4.58992532963,8.1892,44.9792110368,36.0374206958,8.3497,0.59209034102
 10/09  06:00:00,36.5644635375,3.97211659718,0.0161105432664,0.0,9.17985065927,19.4245,53.0562332709,32.8956949399,16.6994,3.46113833092
 10/09  07:00:00,41.9472715809,3.97211659718,0.00888816597284,0.0,9.17985065927,26.9147,37.8133773445,9.87580451607,25.0491,2.88847282847
 10/09  08:00:00,41.9945933167,3.97211659718,0.00410586669061,0.0,9.17985065927,26.9147,37.1875003686,0.326518322212,33.3988,3.46218204637
 10/09  09:00:00,34.5113941681,3.97211659718,0.0,0.0,9.17985065927,19.4245,34.0082742607,5.49789567601,25.0491,3.46127858468
 10/09  10:00:00,42.0915586123,3.97211659718,0.0504860208364,0.0,9.17985065927,26.9147,51.582929745,0.0,41.7485,9.83442974496
 10/09  11:00:00,44.5889738281,3.97211659718,1.74938474089,0.0,9.17985065927,26.9147,52.1620209372,0.0,41.7485,10.4135209372
 10/09  12:00:00,47.3974623825,3.97211659718,5.17767872762,0.0,9.17985065927,26.9147,50.4131684729,0.0,41.7485,8.66466847293
 10/09  13:00:00,40.479175426,3.97211659718,5.78699930677,0.0,9.17985065927,19.4245,41.4869879175,0.0,33.3988,8.08818791751
 10/09  14:00:00,40.0260957295,3.97211659718,5.32947660752,0.0,9.17985065927,19.4245,31.3961466899,0.0,25.0491,6.34704668987
 10/09  15:00:00,39.3428584526,3.97211659718,4.65471160186,0.0,9.17985065927,19.4245,39.7451169357,0.0,33.3988,6.34631693568
 10/09  16:00:00,47.357261085,3.97211659718,5.22794801378,0.0,9.17985065927,26.9147,56.4449433075,0.0,50.0982,6.34674330749
 10/09  17:00:00,47.0551280656,3.97211659718,4.97198484252,0.0,9.17985065927,26.9147,58.1868118302,0.0,50.0982,8.08861183019
 10/09  18:00:00,51.1906021939,3.97211659718,4.88492957118,0.0,9.17985065927,26.9147,60.5116509739,0.0,50.0982,10.4134509739
 10/09  19:00:00,41.461211824,3.97211659718,2.49673054172,0.0,9.17985065927,19.4245,43.8122170953,0.0,33.3988,10.4134170953
 10/09  20:00:00,39.9706573598,3.97211659718,1.03870086618,0.0,9.17985065927,19.4245,41.4868838679,0.0,33.3988,8.08808386791
 10/09  21:00:00,38.9119687994,3.97211659718,0.0708341702325,0.0,9.17985065927,19.4245,35.4618042034,0.0,25.0491,10.4127042034
 10/09  22:00:00,38.7095645812,3.97211659718,0.0,0.0,9.17985065927,19.4245,24.870010306,0.0828899468557,16.6994,8.08772035914
 10/09  23:00:00,39.4505774381,3.97211659718,0.0,0.0,9.17985065927,19.4245,13.0915412087,0.129297401325,8.3497,4.61254380739
 10/09  24:00:00,22.7133049219,3.97211659718,0.0,0.0,4.58992532963,8.1892,13.0811004515,4.54956680662,3.33988,5.19165364492
 10/10  01:00:00,14.9119258947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  02:00:00,14.9182009189,0.0,0.0,0.0,1.52997510988,7.4902,3.93194675673,0.0,3.33988,0.592066756727
 10/10  03:00:00,14.9159970984,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  04:00:00,15.6188907618,0.0,0.0,0.0,1.52997510988,7.4902,3.93195266369,0.0,3.33988,0.592072663685
 10/10  05:00:00,23.3110325705,3.97211659718,0.0,0.0,4.58992532963,8.1892,36.3939229291,28.0242229291,8.3497,0.02
 10/10  06:00:00,36.8727726269,3.97211659718,0.0201228707598,0.0,9.17985065927,19.4245,41.3760188948,21.2155078559,16.6994,3.46111103897
 10/10  07:00:00,42.0049082998,3.97211659718,0.0238334749114,0.0,9.17985065927,26.9147,43.7841496542,6.56548989717,25.0491,12.169559757
 10/10  08:00:00,42.0277720634,3.97211659718,0.00481470086414,0.0,9.17985065927,26.9147,45.4591516401,0.482443483898,33.3988,11.5779081562
 10/10  09:00:00,34.5975766287,3.97211659718,0.00703716686582,0.0,9.17985065927,19.4245,34.3046154507,0.00586640155294,25.0491,9.24964904914
 10/10  10:00:00,43.7141625002,3.97211659718,1.58309903783,0.0,9.17985065927,26.9147,49.8378529124,0.0,41.7485,8.08935291242
 10/10  11:00:00,48.7468060178,3.97211659718,5.86561239584,0.0,9.17985065927,26.9147,50.9992548984,0.0,41.7485,9.2507548984
 10/10  12:00:00,50.523239477,3.97211659718,8.2845977818,0.0,9.17985065927,26.9147,50.414040465,0.0,41.7485,8.66554046496
 10/10  13:00:00,43.7333518233,3.97211659718,9.02239438082,0.0,9.17985065927,19.4245,40.9041477023,0.0,33.3988,7.50534770233
 10/10  14:00:00,42.7607350735,3.97211659718,8.04293670684,0.0,9.17985065927,19.4245,30.8206878325,0.0,25.0491,5.7715878325
 10/10  15:00:00,41.6467971148,3.97211659718,6.93445996008,0.0,9.17985065927,19.4245,39.7455075741,0.0,33.3988,6.34670757407
 10/10  16:00:00,50.2721810549,3.97211659718,8.07984451976,0.0,9.17985065927,26.9147,56.4461884183,0.0,50.0982,6.34798841835
 10/10  17:00:00,49.7095402772,3.97211659718,7.60453048581,0.0,9.17985065927,26.9147,58.763326142,0.0,50.0982,8.66512614205
 10/10  18:00:00,54.0016065597,3.97211659718,7.68286192664,0.0,9.17985065927,26.9147,61.0983516497,0.0,50.0982,11.0001516497
 10/10  19:00:00,44.1505236589,3.97211659718,5.33496221188,0.0,9.17985065927,19.4245,46.1466739009,0.0,33.3988,12.7478739009
 10/10  20:00:00,43.3159595822,3.97211659718,4.50489782134,0.0,9.17985065927,19.4245,43.8119225102,0.0,33.3988,10.4131225102
 10/10  21:00:00,41.2037061636,3.97211659718,2.44329554962,0.0,9.17985065927,19.4245,36.0515058548,0.0,25.0491,11.0024058548
 10/10  22:00:00,39.8499364104,3.97211659718,1.09087803564,0.0,9.17985065927,19.4245,25.950101559,0.0,16.6994,9.25070155897
 10/10  23:00:00,39.7332225705,3.97211659718,0.209392431482,0.0,9.17985065927,19.4245,14.1160332048,0.0,8.3497,5.76633320479
 10/10  24:00:00,22.8145169419,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.60093266237,0.221916651472,3.33988,4.0391360109
 10/11  01:00:00,15.0065705561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  02:00:00,15.0303146549,0.0,0.0,0.0,1.52997510988,7.4902,3.93194315514,0.0,3.33988,0.592063155144
 10/11  03:00:00,15.0342895464,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  04:00:00,15.2038007687,0.0,0.0,0.0,1.52997510988,7.4902,3.93194907271,0.0,3.33988,0.592069072711
 10/11  05:00:00,22.966063281,3.97211659718,0.0409686825293,0.0,4.58992532963,8.1892,8.71163283268,0.341932832678,8.3497,0.02
 10/11  06:00:00,36.784151555,3.97211659718,0.0400337398975,0.0,9.17985065927,19.4245,20.1605407678,0.0,16.6994,3.46114076777
 10/11  07:00:00,42.2572451552,3.97211659718,0.159346563368,0.0,9.17985065927,26.9147,37.242835121,0.0243126233643,25.0491,12.1694224977
 10/11  08:00:00,44.3386137022,3.97211659718,2.21205693861,0.0,9.17985065927,26.9147,44.9788301345,0.0,33.3988,11.5800301345
 10/11  09:00:00,39.8658173486,3.97211659718,5.19338591374,0.0,9.17985065927,19.4245,34.2991363207,0.0,25.0491,9.25003632074
 10/11  10:00:00,49.6447730476,3.97211659718,7.45809451045,0.0,9.17985065927,26.9147,50.4132902915,0.0,41.7485,8.66479029152
 10/11  11:00:00,53.1924786019,3.97211659718,10.2766372118,0.0,9.17985065927,26.9147,50.9956253575,0.0,41.7485,9.24712535747
 10/11  12:00:00,55.1529960946,3.97211659718,12.8759521488,0.0,9.17985065927,26.9147,49.8366817201,0.0,41.7485,8.08818172006
 10/11  13:00:00,46.1315809402,3.97211659718,11.4088990649,0.0,9.17985065927,19.4245,40.9038066424,0.0,33.3988,7.50500664235
 10/11  14:00:00,44.2817982177,3.97211659718,9.56279832492,0.0,9.17985065927,19.4245,31.3954272231,0.0,25.0491,6.34632722309
 10/11  15:00:00,42.6962912798,3.97211659718,7.98151594412,0.0,9.17985065927,19.4245,39.7447830565,0.0,33.3988,6.34598305652
 10/11  16:00:00,51.5201274515,3.97211659718,9.31560430749,0.0,9.17985065927,26.9147,56.4454560619,0.0,50.0982,6.34725606188
 10/11  17:00:00,52.3930195838,3.97211659718,10.1975281549,0.0,9.17985065927,26.9147,58.1858190983,0.0,50.0982,8.08761909834
 10/11  18:00:00,56.8145544817,3.97211659718,10.4159189841,0.0,9.17985065927,26.9147,61.6783070648,0.0,50.0982,11.5801070648
 10/11  19:00:00,45.5743419849,3.97211659718,6.57078634562,0.0,9.17985065927,19.4245,45.5676214798,0.0,33.3988,12.1688214798
 10/11  20:00:00,43.1073019863,3.97211659718,4.13939945966,0.0,9.17985065927,19.4245,43.81322616,0.0,33.3988,10.41442616
 10/11  21:00:00,40.0473989424,3.97211659718,1.16986170345,0.0,9.17985065927,19.4245,36.6291082554,0.0,25.0491,11.5800082554
 10/11  22:00:00,39.5864646485,3.97211659718,0.824210356327,0.0,9.17985065927,19.4245,25.949754237,0.0,16.6994,9.25035423703
 10/11  23:00:00,39.7428632282,3.97211659718,0.210548060213,0.0,9.17985065927,19.4245,14.0986892442,0.0,8.3497,5.74898924418
 10/11  24:00:00,22.8198459893,3.97211659718,0.0,0.0,4.58992532963,8.1892,7.61891227544,0.222632539952,3.33988,4.05639973549
 10/12  01:00:00,15.0036002269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  02:00:00,15.0298812663,0.0,0.0,0.0,1.52997510988,7.4902,3.93194566504,0.0,3.33988,0.592065665045
 10/12  03:00:00,15.0465069189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  04:00:00,15.2205067713,0.0,0.0,0.0,1.52997510988,7.4902,3.93195157862,0.0,3.33988,0.592071578619
 10/12  05:00:00,22.967270053,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.59472229533,0.225022295335,8.3497,0.02
 10/12  06:00:00,36.8436310149,3.97211659718,0.0520634300915,0.0,9.17985065927,19.4245,20.1603816891,0.0,16.6994,3.46098168911
 10/12  07:00:00,42.827558877,3.97211659718,0.70921653543,0.0,9.17985065927,26.9147,37.2180349678,0.0,25.0491,12.1689349678
 10/12  08:00:00,46.2325378233,3.97211659718,4.09162187278,0.0,9.17985065927,26.9147,44.9801174207,0.0,33.3988,11.5813174207
 10/12  09:00:00,40.6411507,3.97211659718,5.96327734597,0.0,9.17985065927,19.4245,34.2990327549,0.0,25.0491,9.24993275486
 10/12  10:00:00,50.869614698,3.97211659718,8.6740501182,0.0,9.17985065927,26.9147,50.4139648045,0.0,41.7485,8.66546480454
 10/12  11:00:00,56.4640907982,3.97211659718,13.521229767,0.0,9.17985065927,26.9147,50.9989285815,0.0,41.7485,9.25042858152
 10/12  12:00:00,57.9409919665,3.97211659718,15.6417937565,0.0,9.17985065927,26.9147,50.4141380408,0.0,41.7485,8.66563804081
 10/12  13:00:00,47.1807858636,3.97211659718,12.4694507926,0.0,9.17985065927,19.4245,40.3292312716,0.0,33.3988,6.93043127165
 10/12  14:00:00,45.7449602363,3.97211659718,11.0257227991,0.0,9.17985065927,19.4245,31.3963282106,0.0,25.0491,6.34722821058
 10/12  15:00:00,45.1307056092,3.97211659718,10.393148318,0.0,9.17985065927,19.4245,39.7458877562,0.0,33.3988,6.34708775623
 10/12  16:00:00,52.8860839637,3.97211659718,10.6710410352,0.0,9.17985065927,26.9147,56.4456908163,0.0,50.0982,6.34749081626
 10/12  17:00:00,53.5844945055,3.97211659718,11.3882288339,0.0,9.17985065927,26.9147,58.7633071984,0.0,50.0982,8.66510719838
 10/12  18:00:00,59.8293077336,3.97211659718,13.4029870445,0.0,9.17985065927,26.9147,61.6782805157,0.0,50.0982,11.5800805157
 10/12  19:00:00,50.2339163331,3.97211659718,11.1517899252,0.0,9.17985065927,19.4245,45.5691309366,0.0,33.3988,12.1703309366
 10/12  20:00:00,48.7645233454,3.97211659718,9.73530543079,0.0,9.17985065927,19.4245,43.8125895419,0.0,33.3988,10.4137895419
 10/12  21:00:00,46.4672816962,3.97211659718,7.53201125862,0.0,9.17985065927,19.4245,36.6286966329,0.0,25.0491,11.5795966329
 10/12  22:00:00,44.0475348341,3.97211659718,5.2507531023,0.0,9.17985065927,19.4245,25.948579555,0.0,16.6994,9.24917955499
 10/12  23:00:00,42.7804300905,3.97211659718,3.22044175622,0.0,9.17985065927,19.4245,13.5418119953,0.0,8.3497,5.19211199533
 10/12  24:00:00,22.8565843645,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.09917867091,0.146075460316,3.33988,4.6132232106
 10/13  01:00:00,15.0350127393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,15.0526130082,0.0,0.0,0.0,1.52997510988,7.4902,3.9319501124,0.0,3.33988,0.592070112403
 10/13  03:00:00,15.0657712689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  04:00:00,15.8737740826,0.0,0.0,0.0,1.52997510988,7.4902,3.93195601891,0.0,3.33988,0.592076018907
 10/13  05:00:00,23.6330856756,3.97211659718,0.00427832351569,0.0,4.58992532963,8.1892,8.54525667789,0.175556677892,8.3497,0.02
 10/13  06:00:00,38.2619697166,3.97211659718,0.0709702649904,0.0,9.17985065927,19.4245,20.1608261309,0.0,16.6994,3.46142613092
 10/13  07:00:00,46.2212712539,3.97211659718,4.0747439161,0.0,9.17985065927,26.9147,37.2185281016,0.0,25.0491,12.1694281016
 10/13  08:00:00,48.303680934,3.97211659718,6.14439220602,0.0,9.17985065927,26.9147,44.9787467424,0.0,33.3988,11.5799467424
 10/13  09:00:00,41.0786321878,3.97211659718,6.39593395844,0.0,9.17985065927,19.4245,34.5951103616,0.0,25.0491,9.5460103616
 10/13  10:00:00,51.894028008,3.97211659718,9.681523395,0.0,9.17985065927,26.9147,50.1192729404,0.0,41.7485,8.37077294035
 10/13  11:00:00,56.025348115,3.97211659718,13.0792320168,0.0,9.17985065927,26.9147,50.9991452258,0.0,41.7485,9.25064522575
 10/13  12:00:00,58.1357473807,3.97211659718,15.8202524011,0.0,9.17985065927,26.9147,50.4128785041,0.0,41.7485,8.66437850412
 10/13  13:00:00,49.0125484299,3.97211659718,14.2580680647,0.0,9.17985065927,19.4245,40.9040507961,0.0,33.3988,7.50525079609
 10/13  14:00:00,45.9483627877,3.97211659718,11.2023320312,0.0,9.17985065927,19.4245,31.3965662822,0.0,25.0491,6.34746628224
 10/13  15:00:00,43.590288116,3.97211659718,8.85766355384,0.0,9.17985065927,19.4245,39.7463797911,0.0,33.3988,6.34757979109
 10/13  16:00:00,52.4150524258,3.97211659718,10.1972698368,0.0,9.17985065927,26.9147,56.4455746202,0.0,50.0982,6.34737462022
 10/13  17:00:00,53.6376964879,3.97211659718,11.4286056345,0.0,9.17985065927,26.9147,58.1862693064,0.0,50.0982,8.08806930643
 10/13  18:00:00,59.5088817789,3.97211659718,13.0829252612,0.0,9.17985065927,26.9147,61.6786191907,0.0,50.0982,11.5804191907
 10/13  19:00:00,49.8231008025,3.97211659718,10.9422446451,0.0,9.17985065927,19.4245,46.1472034518,0.0,33.3988,12.7484034518
 10/13  20:00:00,49.0368692958,3.97211659718,10.1610942887,0.0,9.17985065927,19.4245,43.8129026078,0.0,33.3988,10.4141026078
 10/13  21:00:00,47.3138504372,3.97211659718,8.49271526552,0.0,9.17985065927,19.4245,36.6259283419,0.0,25.0491,11.5768283419
 10/13  22:00:00,46.2616412571,3.97211659718,7.44565703923,0.0,9.17985065927,19.4245,25.9467978873,0.0,16.6994,9.24739788732
 10/13  23:00:00,43.3575643541,3.97211659718,3.8037346515,0.0,9.17985065927,19.4245,13.5412585897,0.0,8.3497,5.19155858973
 10/13  24:00:00,22.8595972671,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.09155211015,0.139115682456,3.33988,4.61255642769
 10/14  01:00:00,15.0494185641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  02:00:00,15.0700409862,0.0,0.0,0.0,1.52997510988,7.4902,3.9319723071,0.0,3.33988,0.592092307099
 10/14  03:00:00,15.0785446108,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  04:00:00,15.259818811,0.0,0.0,0.0,1.52997510988,7.4902,3.9319264489,0.0,3.33988,0.592046448901
 10/14  05:00:00,23.0279421011,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.49882266615,0.129122666149,8.3497,0.02
 10/14  06:00:00,37.9497255362,3.97211659718,0.0540588602422,0.0,9.17985065927,19.4245,20.1890833023,0.0279050121207,16.6994,3.46177829018
 10/14  07:00:00,45.7151260622,3.97211659718,3.5818301208,0.0,9.17985065927,26.9147,28.5103671909,0.0,25.0491,3.46126719089
 10/14  08:00:00,48.4644964183,3.97211659718,6.31721953163,0.0,9.17985065927,26.9147,36.287249637,0.0,33.3988,2.88844963698
 10/14  09:00:00,38.9973038045,3.97211659718,4.3442410286,0.0,9.17985065927,19.4245,35.4634098003,0.0,25.0491,10.4143098003
 10/14  10:00:00,47.9031037969,3.97211659718,5.74831566061,0.0,9.17985065927,26.9147,51.5773526474,0.0,41.7485,9.82885264738
 10/14  11:00:00,50.7993120357,3.97211659718,7.91981522644,0.0,9.17985065927,26.9147,52.1632421697,0.0,41.7485,10.4147421697
 10/14  12:00:00,51.6603863208,3.97211659718,9.41178922013,0.0,9.17985065927,26.9147,52.1644581484,0.0,41.7485,10.4159581484
 10/14  13:00:00,44.1394172455,3.97211659718,9.43113867244,0.0,9.17985065927,19.4245,42.6500059899,0.0,33.3988,9.25120598995
 10/14  14:00:00,42.8010488259,3.97211659718,8.0884891793,0.0,9.17985065927,19.4245,33.7141363211,0.0,25.0491,8.66503632114
 10/14  15:00:00,42.557104994,3.97211659718,7.84523986586,0.0,9.17985065927,19.4245,42.0630754769,0.0,33.3988,8.6642754769
 10/14  16:00:00,50.6326610836,3.97211659718,8.43844668079,0.0,9.17985065927,26.9147,57.0282517861,0.0,50.0982,6.93005178608
 10/14  17:00:00,48.7505689745,3.97211659718,6.58782992466,0.0,9.17985065927,26.9147,58.763855615,0.0,50.0982,8.66565561501
 10/14  18:00:00,51.139561571,3.97211659718,4.79476538752,0.0,9.17985065927,26.9147,61.6788562681,0.0,50.0982,11.5806562681
 10/14  19:00:00,40.342597044,3.97211659718,1.41736880917,0.0,9.17985065927,19.4245,44.9786219546,0.0,33.3988,11.5798219546
 10/14  20:00:00,39.0264219204,3.97211659718,0.137521937699,0.0,9.17985065927,19.4245,43.8132011264,0.0,33.3988,10.4144011264
 10/14  21:00:00,38.7965405523,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.6473326983,0.0180337241881,25.0491,11.5801989741
 10/14  22:00:00,38.640239864,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.3796479912,2.59130650761,16.6994,8.08894148358
 10/14  23:00:00,39.3556653693,3.97211659718,0.0,0.0,9.17985065927,19.4245,29.0697948257,14.3727249379,8.3497,6.34736988776
 10/14  24:00:00,22.6286200177,3.97211659718,0.00284186586706,0.0,4.58992532963,8.1892,38.5369609097,30.5841137001,3.33988,4.6129672096
 10/15  01:00:00,14.817537819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,14.8440877033,0.0,0.0,0.0,1.52997510988,7.4902,3.93194568683,0.0,3.33988,0.592065686832
 10/15  03:00:00,14.8525094482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,14.9910680745,0.0,0.0,0.0,1.52997510988,7.4902,3.93195160037,0.0,3.33988,0.592071600372
 10/15  05:00:00,22.7118015963,3.97211659718,0.0,0.0,4.58992532963,8.1892,55.3278799973,46.9581799973,8.3497,0.02
 10/15  06:00:00,37.6230993531,3.97211659718,0.0174423230192,0.0,9.17985065927,19.4245,58.3498556877,38.1889654186,16.6994,3.4614902691
 10/15  07:00:00,41.9248089671,3.97211659718,0.00929280226062,0.0,9.17985065927,26.9147,50.0717723968,21.5604219282,25.0491,3.46225046852
 10/15  08:00:00,41.9778558931,3.97211659718,0.0,0.0,9.17985065927,26.9147,44.2021641546,7.34104532784,33.3988,3.46231882676
 10/15  09:00:00,34.5936781038,3.97211659718,0.0108660006079,0.0,9.17985065927,19.4245,28.2565867842,0.318871971099,25.0491,2.88861481314
 10/15  10:00:00,44.4257722805,3.97211659718,2.28624648308,0.0,9.17985065927,26.9147,52.1693256337,0.00506070645184,41.7485,10.4157649273
 10/15  11:00:00,48.5421613734,3.97211659718,5.66678899349,0.0,9.17985065927,26.9147,52.7408936065,0.0,41.7485,10.9923936065
 10/15  12:00:00,49.7566360159,3.97211659718,7.5289138783,0.0,9.17985065927,26.9147,49.8379060044,0.0,41.7485,8.08940600441
 10/15  13:00:00,42.2206014467,3.97211659718,7.52283222944,0.0,9.17985065927,19.4245,42.0633807344,0.0,33.3988,8.66458073438
 10/15  14:00:00,41.7452157231,3.97211659718,7.04062470174,0.0,9.17985065927,19.4245,31.396715744,0.0,25.0491,6.34761574402
 10/15  15:00:00,41.5276295777,3.97211659718,6.8360844693,0.0,9.17985065927,19.4245,39.7462131857,0.0,33.3988,6.34741318574
 10/15  16:00:00,50.2249882276,3.97211659718,8.12236213007,0.0,9.17985065927,26.9147,56.4462260392,0.0,50.0982,6.34802603918
 10/15  17:00:00,48.0749256958,3.97211659718,5.99447830441,0.0,9.17985065927,26.9147,58.7645610834,0.0,50.0982,8.66636108341
 10/15  18:00:00,48.654197755,3.97211659718,2.39679843058,0.0,9.17985065927,26.9147,60.514004477,0.0,50.0982,10.415804477
 10/15  19:00:00,38.9320772342,3.97211659718,0.0615455030762,0.0,9.17985065927,19.4245,43.8461071488,0.0323696672905,33.3988,10.4149374815
 10/15  20:00:00,38.8126436956,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.8674200785,1.80354667196,33.3988,8.66507340651
 10/15  21:00:00,38.7092140207,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.2340527064,14.7702205057,25.0491,10.4147322008
 10/15  22:00:00,38.5770221412,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.7425156234,23.3779528893,16.6994,8.66516273414
 10/15  23:00:00,39.320757475,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.8499280205,28.461656266,8.3497,4.03857175448
 10/15  24:00:00,22.6021513403,3.97211659718,0.0,0.0,4.58992532963,8.1892,47.3344088409,38.2277830502,3.33988,5.76674579073
 10/16  01:00:00,14.8024658343,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  02:00:00,14.8203313618,0.0,0.0,0.0,1.52997510988,7.4902,3.93195503656,0.0,3.33988,0.592075036561
 10/16  03:00:00,14.8276095342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  04:00:00,14.9708201319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  05:00:00,22.6863315099,3.97211659718,0.0,0.0,4.58992532963,8.1892,62.5767413403,53.6349474983,8.3497,0.59209384197
 10/16  06:00:00,37.5967636434,3.97211659718,0.0197134923882,0.0,9.17985065927,19.4245,66.72168037,46.5604956516,16.6994,3.46178471845
 10/16  07:00:00,41.924814968,3.97211659718,0.0134927163274,0.0,9.17985065927,26.9147,62.3855830856,25.1666226651,25.0491,12.1698604205
 10/16  08:00:00,42.0012892485,3.97211659718,0.0010679965629,0.0,9.17985065927,26.9147,51.330573831,6.34923825207,33.3988,11.5825355789
 10/16  09:00:00,34.6213199392,3.97211659718,0.0203063611987,0.0,9.17985065927,19.4245,34.8915648452,0.0134017729373,25.0491,9.82906307225
 10/16  10:00:00,44.5764277642,3.97211659718,2.43118561962,0.0,9.17985065927,26.9147,50.4151026227,0.0,41.7485,8.66660262274
 10/16  11:00:00,47.959538885,3.97211659718,5.09676211346,0.0,9.17985065927,26.9147,50.9978903251,0.0,41.7485,9.24939032508
 10/16  12:00:00,48.2701286749,3.97211659718,6.08347916426,0.0,9.17985065927,26.9147,50.4140639077,0.0,41.7485,8.66556390769
 10/16  13:00:00,39.3175687617,3.97211659718,4.67780361519,0.0,9.17985065927,19.4245,40.9048560155,0.0,33.3988,7.50605601553
 10/16  14:00:00,37.3925270536,3.97211659718,2.76120799814,0.0,9.17985065927,19.4245,31.3974147753,0.0,25.0491,6.34831477529
 10/16  15:00:00,35.5691710281,3.97211659718,0.966222775495,0.0,9.17985065927,19.4245,39.7467957512,0.0,33.3988,6.34799575123
 10/16  16:00:00,42.0586095145,3.97211659718,0.136641108679,0.0,9.17985065927,26.9147,61.7760741864,5.3288242058,50.0982,6.34904998058
 10/16  17:00:00,42.0169877924,3.97211659718,0.0959188133914,0.0,9.17985065927,26.9147,60.2347329081,1.47017407512,50.0982,8.66635883302
 10/16  18:00:00,46.5063951308,3.97211659718,0.334396170876,0.0,9.17985065927,26.9147,61.6796231312,0.0,50.0982,11.5814231312
 10/16  19:00:00,38.8089399121,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.2129281551,0.0638605275228,33.3988,12.7502676275
 10/16  20:00:00,38.7732365565,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.9935590894,1.18038830513,33.3988,10.4143707842
 10/16  21:00:00,38.6697814103,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.666149058,15.0352024873,25.0491,11.5818465708
 10/16  22:00:00,38.5355944966,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.5952141368,27.6453125777,16.6994,9.2505015591
 10/16  23:00:00,39.2920090849,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.6138998325,37.4968237429,8.3497,5.76737608956
 10/16  24:00:00,22.558807449,3.97211659718,0.0,0.0,4.58992532963,8.1892,57.4392780424,50.0597281083,3.33988,4.03966993411
 10/17  01:00:00,14.758683538,0.0,0.0,0.0,1.52997510988,7.4902,3.93195593982,0.0,3.33988,0.592075939817
 10/17  02:00:00,14.7879499817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  03:00:00,14.7939415389,0.0,0.0,0.0,1.52997510988,7.4902,3.93196183706,0.0,3.33988,0.592081837062
 10/17  04:00:00,15.4401616011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  05:00:00,23.1487000163,3.97211659718,0.0,0.0,4.58992532963,8.1892,78.2084427108,69.8387427108,8.3497,0.02
 10/17  06:00:00,37.7680964305,3.97211659718,0.0162614013335,0.0,9.17985065927,19.4245,84.4575808691,64.2962508662,16.6994,3.46193000294
 10/17  07:00:00,41.8639065633,3.97211659718,0.0132519145212,0.0,9.17985065927,26.9147,80.7532364452,42.9541353015,25.0491,12.7500011437
 10/17  08:00:00,41.9079432553,3.97211659718,0.0,0.0,9.17985065927,26.9147,71.6964383303,26.7151236468,33.3988,11.5825146835
 10/17  09:00:00,34.4478185243,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.2611022129,16.3828357579,25.0491,9.82916645504
 10/17  10:00:00,41.9625187551,3.97211659718,0.00332674374029,0.0,9.17985065927,26.9147,59.5775156339,9.73865397608,41.7485,8.09036165781
 10/17  11:00:00,42.7225743391,3.97211659718,0.00743079323937,0.0,9.17985065927,26.9147,51.5773632921,0.0,41.7485,9.82886329209
 10/17  12:00:00,42.5743726642,3.97211659718,0.49326313717,0.0,9.17985065927,26.9147,50.4130860437,0.0,41.7485,8.66458604372
 10/17  13:00:00,34.8081852646,3.97211659718,0.240556052628,0.0,9.17985065927,19.4245,40.9049466215,0.0,33.3988,7.50614662153
 10/17  14:00:00,34.5808855203,3.97211659718,0.00360459791731,0.0,9.17985065927,19.4245,31.3970812449,0.0,25.0491,6.34798124493
 10/17  15:00:00,34.5586313711,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.7735780371,0.0265178987836,33.3988,6.34826013836
 10/17  16:00:00,42.4332456401,3.97211659718,0.4561246182,0.0,9.17985065927,26.9147,56.4463246263,0.0,50.0982,6.34812462627
 10/17  17:00:00,42.2489059136,3.97211659718,0.299069339582,0.0,9.17985065927,26.9147,58.7701177352,0.00543488293409,50.0982,8.66648285225
 10/17  18:00:00,46.1360300759,3.97211659718,0.0,0.0,9.17985065927,26.9147,65.0337104334,3.35351546622,50.0982,11.5819949672
 10/17  19:00:00,38.597065905,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.4535843653,19.3032124319,33.3988,12.7515719334
 10/17  20:00:00,38.5617239295,3.97211659718,0.0,0.0,9.17985065927,19.4245,74.210755221,30.3969700401,33.3988,10.4149851809
 10/17  21:00:00,38.5026172469,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.0029441282,43.3719755786,25.0491,11.5818685496
 10/17  22:00:00,38.4801665239,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.1251814543,51.5968148276,16.6994,9.82896662668
 10/17  23:00:00,39.2549917952,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.9030731318,62.3615642422,8.3497,5.19180888958
 10/17  24:00:00,22.5004458383,3.97211659718,0.0,0.0,4.58992532963,8.1892,79.2294221325,71.2768366164,3.33988,4.61270551612
 10/18  01:00:00,14.6994340719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  02:00:00,14.7233370196,0.0,0.0,0.0,1.52997510988,7.4902,3.93197004169,0.0,3.33988,0.592090041691
 10/18  03:00:00,14.735613679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  04:00:00,14.8797905968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  05:00:00,22.6061137062,3.97211659718,0.0,0.0,4.58992532963,8.1892,87.2376685704,78.2958726539,8.3497,0.592095916562
 10/18  06:00:00,37.5225383138,3.97211659718,0.015967124186,0.0,9.17985065927,19.4245,89.5652537831,69.4038626361,16.6994,3.46199114701
 10/18  07:00:00,41.8419932251,3.97211659718,0.0105342837848,0.0,9.17985065927,26.9147,88.4269767094,50.6271594555,25.0491,12.7507172539
 10/18  08:00:00,41.9093569463,3.97211659718,0.0,0.0,9.17985065927,26.9147,73.0042098016,28.022150473,33.3988,11.5832593287
 10/18  09:00:00,34.484772449,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.7480961662,7.44633022992,25.0491,9.25266593623
 10/18  10:00:00,42.0133145733,3.97211659718,0.0075573943255,0.0,9.17985065927,26.9147,50.6390714257,0.223413820658,41.7485,8.66715760505
 10/18  11:00:00,43.4996878598,3.97211659718,0.717089907829,0.0,9.17985065927,26.9147,51.5773196182,0.0,41.7485,9.82881961825
 10/18  12:00:00,45.2737793022,3.97211659718,3.13396454802,0.0,9.17985065927,26.9147,50.4153945198,0.0,41.7485,8.66689451978
 10/18  13:00:00,36.8109168222,3.97211659718,2.2083219243,0.0,9.17985065927,19.4245,40.9050072093,0.0,33.3988,7.50620720926
 10/18  14:00:00,36.2306256738,3.97211659718,1.61489342037,0.0,9.17985065927,19.4245,31.3972653336,0.0,25.0491,6.34816533364
 10/18  15:00:00,35.8824439647,3.97211659718,1.2733418494,0.0,9.17985065927,19.4245,39.7475024814,0.0,33.3988,6.3487024814
 10/18  16:00:00,43.8394508057,3.97211659718,1.8241436465,0.0,9.17985065927,26.9147,56.4468212483,0.0,50.0982,6.34862124833
 10/18  17:00:00,43.2632718733,3.97211659718,1.27313217368,0.0,9.17985065927,26.9147,58.7650510753,0.0,50.0982,8.66685107526
 10/18  18:00:00,46.4857715828,3.97211659718,0.317100111286,0.0,9.17985065927,26.9147,62.4312428016,0.750760484496,50.0982,11.5822823172
 10/18  19:00:00,38.7639788607,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.3802361813,11.2302215782,33.3988,12.7512146031
 10/18  20:00:00,38.7298880246,3.97211659718,0.0,0.0,9.17985065927,19.4245,62.3233251031,18.5093875407,33.3988,10.4151375624
 10/18  21:00:00,38.6427701424,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.6588758321,30.0262247023,25.0491,11.5835511297
 10/18  22:00:00,38.5201120026,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.856530249,38.3301659955,16.6994,9.82696425351
 10/18  23:00:00,39.2902758534,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.3889718653,43.8470673648,8.3497,5.19220450048
 10/18  24:00:00,22.5528100999,3.97211659718,0.0,0.0,4.58992532963,8.1892,62.7549843452,54.8011235652,3.33988,4.61398077994
 10/19  01:00:00,14.749321741,0.0,0.0,0.0,1.52997510988,7.4902,3.93195376493,0.0,3.33988,0.592073764929
 10/19  02:00:00,14.7841750449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  03:00:00,14.8079539156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,14.9646262815,0.0,0.0,0.0,1.52997510988,7.4902,3.93195966563,0.0,3.33988,0.592079665628
 10/19  05:00:00,22.7088870026,3.97211659718,0.00963120412153,0.0,4.58992532963,8.1892,55.9968251183,47.6271251183,8.3497,0.02
 10/19  06:00:00,37.6122504325,3.97211659718,0.0208871480348,0.0,9.17985065927,19.4245,61.4948299293,41.3333729901,16.6994,3.46205693926
 10/19  07:00:00,41.9189377616,3.97211659718,0.0130449776979,0.0,9.17985065927,26.9147,62.0148341794,24.2144337937,25.0491,12.7513003857
 10/19  08:00:00,41.9657327238,3.97211659718,0.0,0.0,9.17985065927,26.9147,54.8484294212,9.86704645448,33.3988,11.5825829667
 10/19  09:00:00,34.5300244218,3.97211659718,0.00331485148365,0.0,9.17985065927,19.4245,35.4993703946,0.620468179142,25.0491,9.82980221551
 10/19  10:00:00,42.4952280347,3.97211659718,0.40749974355,0.0,9.17985065927,26.9147,50.4205273627,0.00485922603124,41.7485,8.66716813668
 10/19  11:00:00,46.8615029801,3.97211659718,4.00947026272,0.0,9.17985065927,26.9147,51.0011126378,0.0,41.7485,9.2526126378
 10/19  12:00:00,49.211127743,3.97211659718,6.98337580995,0.0,9.17985065927,26.9147,50.4149684586,0.0,41.7485,8.66646845863
 10/19  13:00:00,41.4648837512,3.97211659718,6.77265699767,0.0,9.17985065927,19.4245,40.9051389056,0.0,33.3988,7.50633890565
 10/19  14:00:00,40.6142217721,3.97211659718,5.91819969302,0.0,9.17985065927,19.4245,31.9729753763,0.0,25.0491,6.92387537628
 10/19  15:00:00,39.9798421646,3.97211659718,5.28413800825,0.0,9.17985065927,19.4245,39.747218977,0.0,33.3988,6.34841897695
 10/19  16:00:00,48.8228926886,3.97211659718,6.68275422859,0.0,9.17985065927,26.9147,56.4465407076,0.0,50.0982,6.34834070764
 10/19  17:00:00,46.8255634549,3.97211659718,4.75676616351,0.0,9.17985065927,26.9147,58.7659238078,0.0,50.0982,8.66772380776
 10/19  18:00:00,48.4809105095,3.97211659718,2.22390817498,0.0,9.17985065927,26.9147,61.681629721,0.0,50.0982,11.583429721
 10/19  19:00:00,39.1009783123,3.97211659718,0.207812253606,0.0,9.17985065927,19.4245,46.1621214159,0.0116947679263,33.3988,12.751626648
 10/19  20:00:00,38.8446557843,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.4393873845,0.0461609841281,33.3988,10.9944264004
 10/19  21:00:00,38.7227248933,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.1609508438,9.52973024328,25.0491,11.5821206005
 10/19  22:00:00,38.5897396198,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.0733732534,17.1228537766,16.6994,9.25111947676
 10/19  23:00:00,39.3325540425,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.0546077647,23.9373138568,8.3497,5.76759390788
 10/19  24:00:00,22.6147356153,3.97211659718,0.0,0.0,4.58992532963,8.1892,41.178338169,33.8002603152,3.33988,4.03819785381
 10/20  01:00:00,14.822575694,0.0,0.0,0.0,1.52997510988,7.4902,3.93197420445,0.0,3.33988,0.59209420445
 10/20  02:00:00,14.8459425187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  03:00:00,14.8478573614,0.0,0.0,0.0,1.52997510988,7.4902,3.93196536565,0.0,3.33988,0.592085365649
 10/20  04:00:00,15.5105887537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,23.2333670884,3.97211659718,0.0,0.0,4.58992532963,8.1892,52.2777428289,43.3359515827,8.3497,0.592091246168
 10/20  06:00:00,37.8264082231,3.97211659718,0.00817515468799,0.0,9.17985065927,19.4245,65.9407621583,45.7794438687,16.6994,3.46191828967
 10/20  07:00:00,41.9286140976,3.97211659718,0.0135319241651,0.0,9.17985065927,26.9147,61.6971841522,23.8955793013,25.0491,12.7525048509
 10/20  08:00:00,42.0077351316,3.97211659718,0.0,0.0,9.17985065927,26.9147,49.6940691338,4.71137974647,33.3988,11.5838893873
 10/20  09:00:00,34.8800380339,3.97211659718,0.271563047967,0.0,9.17985065927,19.4245,34.8957359963,0.0163054413191,25.0491,9.83033055499
 10/20  10:00:00,45.8918653051,3.97211659718,3.73155818138,0.0,9.17985065927,26.9147,49.8396954259,0.0,41.7485,8.09119542593
 10/20  11:00:00,50.3999765835,3.97211659718,7.48347228292,0.0,9.17985065927,26.9147,51.5780680722,0.0,41.7485,9.82956807223
 10/20  12:00:00,52.0959087871,3.97211659718,9.82728040841,0.0,9.17985065927,26.9147,50.4156577497,0.0,41.7485,8.66715774971
 10/20  13:00:00,44.3484873098,3.97211659718,9.61937233033,0.0,9.17985065927,19.4245,40.9037731963,0.0,33.3988,7.50497319629
 10/20  14:00:00,43.777781028,3.97211659718,9.03899662635,0.0,9.17985065927,19.4245,31.3964909351,0.0,25.0491,6.3473909351
 10/20  15:00:00,43.2088832167,3.97211659718,8.47087196716,0.0,9.17985065927,19.4245,40.3223974817,0.0,33.3988,6.92359748174
 10/20  16:00:00,51.475375559,3.97211659718,9.2846673607,0.0,9.17985065927,26.9147,56.4473069159,0.0,50.0982,6.3491069159
 10/20  17:00:00,50.554608577,3.97211659718,7.3953114713,0.0,9.17985065927,26.9147,58.7657848647,0.0,50.0982,8.66758486468
 10/20  18:00:00,51.1863989649,3.97211659718,4.89628707945,0.0,9.17985065927,26.9147,61.6817189944,0.0,50.0982,11.5835189944
 10/20  19:00:00,39.8062877165,3.97211659718,1.03873907023,0.0,9.17985065927,19.4245,46.1513763004,0.0,33.3988,12.7525763004
 10/20  20:00:00,38.7722519316,3.97211659718,0.0467882083087,0.0,9.17985065927,19.4245,44.4474721607,0.0538746055985,33.3988,10.9947975551
 10/20  21:00:00,38.6469039004,3.97211659718,0.0,0.0,9.17985065927,19.4245,37.2782586512,0.645874324119,25.0491,11.5832843271
 10/20  22:00:00,38.6246496211,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.5834381542,9.05379564293,16.6994,9.83024251127
 10/20  23:00:00,39.3641441123,3.97211659718,0.0,0.0,9.17985065927,19.4245,30.0062993905,16.4643593545,8.3497,5.192240036
 10/20  24:00:00,22.6413481001,3.97211659718,0.0,0.0,4.58992532963,8.1892,35.4147621621,27.461957963,3.33988,4.6129241991
 10/21  01:00:00,14.8425045989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  02:00:00,14.8799269763,0.0,0.0,0.0,1.52997510988,7.4902,3.93194275235,0.0,3.33988,0.592062752346
 10/21  03:00:00,14.8906756938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  04:00:00,15.0298441758,0.0,0.0,0.0,1.52997510988,7.4902,3.93194867055,0.0,3.33988,0.592068670554
 10/21  05:00:00,22.745958545,3.97211659718,0.0,0.0,4.58992532963,8.1892,45.6387522001,37.2690522001,8.3497,0.02
 10/21  06:00:00,37.646558493,3.97211659718,0.0188138894302,0.0,9.17985065927,19.4245,52.8505568732,32.6888439554,16.6994,3.4623129178
 10/21  07:00:00,41.9634683933,3.97211659718,0.0110915257339,0.0,9.17985065927,26.9147,40.9021333883,12.3905972733,25.0491,3.46243611503
 10/21  08:00:00,42.0303583555,3.97211659718,0.00500615856236,0.0,9.17985065927,26.9147,37.6359980368,0.774733645894,33.3988,3.46246439087
 10/21  09:00:00,35.4535907392,3.97211659718,0.826666184889,0.0,9.17985065927,19.4245,35.4787158126,0.0119690032242,25.0491,10.4176468094
 10/21  10:00:00,47.4439336853,3.97211659718,5.26895161483,0.0,9.17985065927,26.9147,51.5792562771,0.0,41.7485,9.83075627709
 10/21  11:00:00,52.0871806035,3.97211659718,9.14595517369,0.0,9.17985065927,26.9147,52.6877335602,0.0,41.7485,10.9392335602
 10/21  12:00:00,53.001176297,3.97211659718,10.6959267259,0.0,9.17985065927,26.9147,52.2194192882,0.0,41.7485,10.4709192882
 10/21  13:00:00,45.2305377813,3.97211659718,10.484585262,0.0,9.17985065927,19.4245,43.2285634537,0.0,33.3988,9.82976345367
 10/21  14:00:00,44.9642929405,3.97211659718,10.2134887462,0.0,9.17985065927,19.4245,33.7153593381,0.0,25.0491,8.6662593381
 10/21  15:00:00,45.0519503951,3.97211659718,10.3020945064,0.0,9.17985065927,19.4245,42.0656272807,0.0,33.3988,8.66682728075
 10/21  16:00:00,53.0136431337,3.97211659718,10.8410654158,0.0,9.17985065927,26.9147,57.6052800097,0.0,50.0982,7.50708000966
 10/21  17:00:00,49.5780676266,3.97211659718,6.42130625417,0.0,9.17985065927,26.9147,58.7658563044,0.0,50.0982,8.66765630437
 10/21  18:00:00,49.731320708,3.97211659718,3.45393892354,0.0,9.17985065927,26.9147,61.6823866445,0.0,50.0982,11.5841866445
 10/21  19:00:00,39.9422010155,3.97211659718,1.01732866146,0.0,9.17985065927,19.4245,44.9827494994,0.0,33.3988,11.5839494994
 10/21  20:00:00,38.9037663418,3.97211659718,0.0253902231818,0.0,9.17985065927,19.4245,44.4373835201,0.0447160712913,33.3988,10.9938674488
 10/21  21:00:00,38.7567956601,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.7520759457,0.119765059273,25.0491,11.5832108864
 10/21  22:00:00,38.6188793662,3.97211659718,0.0,0.0,9.17985065927,19.4245,31.2609210123,5.89513070013,16.6994,8.66639031214
 10/21  23:00:00,39.3662805023,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.5037315658,12.8063733265,8.3497,6.34765823934
 10/21  24:00:00,22.6436734782,3.97211659718,0.0,0.0,4.58992532963,8.1892,35.0618002862,27.1076294655,3.33988,4.61429082071
