Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  01:00:00,14.8431501719,0.0,0.0,0.0,1.52997510988,7.4902,3.93193823649,0.0,3.33988,0.592058236492
 10/22  02:00:00,14.8645306529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  03:00:00,14.871211211,0.0,0.0,0.0,1.52997510988,7.4902,3.93194416189,0.0,3.33988,0.592064161887
 10/22  04:00:00,15.0084679101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  05:00:00,22.7258696298,3.97211659718,0.0,0.0,4.58992532963,8.1892,51.4214403631,43.0517403631,8.3497,0.02
 10/22  06:00:00,37.6229811454,3.97211659718,0.0171782203416,0.0,9.17985065927,19.4245,59.7671514632,39.6056616364,16.6994,3.46208982679
 10/22  07:00:00,41.9306143209,3.97211659718,0.0147782971516,0.0,9.17985065927,26.9147,49.5856885824,21.0743242924,25.0491,3.46226428997
 10/22  08:00:00,42.0119930833,3.97211659718,0.00494607100731,0.0,9.17985065927,26.9147,40.3038824639,3.44268805135,33.3988,3.46239441252
 10/22  09:00:00,34.9090173528,3.97211659718,0.282017250436,0.0,9.17985065927,19.4245,28.5341337152,0.0225701925983,25.0491,3.46246352259
 10/22  10:00:00,47.1560021058,3.97211659718,4.98110004805,0.0,9.17985065927,26.9147,52.7450780406,0.0,41.7485,10.9965780406
 10/22  11:00:00,51.1218215664,3.97211659718,8.19206403873,0.0,9.17985065927,26.9147,52.1661231209,0.0,41.7485,10.4176231209
 10/22  12:00:00,52.7220320064,3.97211659718,10.4184194548,0.0,9.17985065927,26.9147,50.4153175372,0.0,41.7485,8.66681753723
 10/22  13:00:00,44.4372166063,3.97211659718,9.6969661353,0.0,9.17985065927,19.4245,42.0641083792,0.0,33.3988,8.66530837925
 10/22  14:00:00,43.5781894008,3.97211659718,8.83951322875,0.0,9.17985065927,19.4245,31.9732464957,0.0,25.0491,6.92414649569
 10/22  15:00:00,43.2671418951,3.97211659718,8.52985147803,0.0,9.17985065927,19.4245,39.747895278,0.0,33.3988,6.34909527799
 10/22  16:00:00,52.1789251167,3.97211659718,9.98180465517,0.0,9.17985065927,26.9147,56.4475073896,0.0,50.0982,6.34930738961
 10/22  17:00:00,50.0131602587,3.97211659718,6.85048713252,0.0,9.17985065927,26.9147,58.7661420877,0.0,50.0982,8.66794208775
 10/22  18:00:00,49.6499759356,3.97211659718,3.36281038067,0.0,9.17985065927,26.9147,61.0939442389,0.0,50.0982,10.9957442389
 10/22  19:00:00,39.5993714607,3.97211659718,0.670309470318,0.0,9.17985065927,19.4245,44.3932263471,0.0,33.3988,10.9944263471
 10/22  20:00:00,38.9125625578,3.97211659718,0.0204697569507,0.0,9.17985065927,19.4245,42.0946512489,0.0287307917278,33.3988,8.66712045714
 10/22  21:00:00,38.7802727303,3.97211659718,0.00362569311991,0.0,9.17985065927,19.4245,36.6523343605,1.18610049392,25.0491,10.4171338666
 10/22  22:00:00,38.6325526213,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.1752255358,9.8093810245,16.6994,8.66644451126
 10/22  23:00:00,39.3811710599,3.97211659718,0.0,0.0,9.17985065927,19.4245,25.4051298823,12.442180375,8.3497,4.61324950733
 10/22  24:00:00,22.6599636439,3.97211659718,0.0,0.0,4.58992532963,8.1892,31.7725931182,23.2399984628,3.33988,5.19271465537
 10/23  01:00:00,14.8531337094,0.0,0.0,0.0,1.52997510988,7.4902,3.93197372219,0.0,3.33988,0.592093722189
 10/23  02:00:00,14.8748822766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  03:00:00,14.8867671415,0.0,0.0,0.0,1.52997510988,7.4902,3.93195750208,0.0,3.33988,0.59207750208
 10/23  04:00:00,15.0405727398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  05:00:00,22.7642613617,3.97211659718,0.0,0.0,4.58992532963,8.1892,40.6144095595,31.6726261644,8.3497,0.592083395075
 10/23  06:00:00,37.6692846182,3.97211659718,0.0204799424291,0.0,9.17985065927,19.4245,47.4611311796,27.3000364597,16.6994,3.46169471989
 10/23  07:00:00,41.9828508571,3.97211659718,0.0188013245386,0.0,9.17985065927,26.9147,50.6001656254,12.7973797767,25.0491,12.7536858486
 10/23  08:00:00,42.0484066387,3.97211659718,0.00639940904644,0.0,9.17985065927,26.9147,46.0339605699,1.0503303234,33.3988,11.5848302465
 10/23  09:00:00,36.1862727768,3.97211659718,1.54427687099,0.0,9.17985065927,19.4245,34.888998117,0.00913163423954,25.0491,9.8307664828
 10/23  10:00:00,48.8078709451,3.97211659718,6.6183503203,0.0,9.17985065927,26.9147,50.4169220858,0.0,41.7485,8.66842208584
 10/23  11:00:00,52.413313275,3.97211659718,9.48190549099,0.0,9.17985065927,26.9147,51.5788292873,0.0,41.7485,9.83032928729
 10/23  12:00:00,54.5045038734,3.97211659718,12.1936981968,0.0,9.17985065927,26.9147,50.4153701064,0.0,41.7485,8.66687010638
 10/23  13:00:00,47.1860366068,3.97211659718,12.4249172932,0.0,9.17985065927,19.4245,40.906102094,0.0,33.3988,7.50730209396
 10/23  14:00:00,46.3238743919,3.97211659718,11.5590129741,0.0,9.17985065927,19.4245,31.9736379008,0.0,25.0491,6.92453790085
 10/23  15:00:00,45.6380730646,3.97211659718,10.8737788619,0.0,9.17985065927,19.4245,39.7480241444,0.0,33.3988,6.34922414441
 10/23  16:00:00,53.8351812119,3.97211659718,11.6031004148,0.0,9.17985065927,26.9147,57.0226779827,0.0,50.0982,6.92447798274
 10/23  17:00:00,51.9619936119,3.97211659718,8.78265746314,0.0,9.17985065927,26.9147,58.7666341527,0.0,50.0982,8.66843415273
 10/23  18:00:00,52.4516316054,3.97211659718,6.15080842595,0.0,9.17985065927,26.9147,61.6824985902,0.0,50.0982,11.5842985902
 10/23  19:00:00,40.7440766197,3.97211659718,1.79928769691,0.0,9.17985065927,19.4245,46.153034478,0.0,33.3988,12.754234478
 10/23  20:00:00,39.2609338691,3.97211659718,0.360794449651,0.0,9.17985065927,19.4245,44.3944728559,0.0,33.3988,10.9956728559
 10/23  21:00:00,38.7974696832,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.6684194302,0.0355111576637,25.0491,11.5838082725
 10/23  22:00:00,38.6684338056,3.97211659718,0.0,0.0,9.17985065927,19.4245,26.5894150559,0.060245626492,16.6994,9.82976942942
 10/23  23:00:00,39.422306595,3.97211659718,0.0,0.0,9.17985065927,19.4245,17.2302435446,3.11273722751,8.3497,5.76780631706
 10/23  24:00:00,22.6998086651,3.97211659718,0.0,0.0,4.58992532963,8.1892,21.8671471608,13.9146511065,3.33988,4.61261605424
 10/24  01:00:00,14.9062838306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  02:00:00,14.933543963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,14.9576844175,0.0,0.0,0.0,1.52997510988,7.4902,3.93197092079,0.0,3.33988,0.592090920789
 10/24  04:00:00,15.7141630166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,23.4958823196,3.97211659718,0.0300864726788,0.0,4.58992532963,8.1892,15.952663539,7.01087965428,8.3497,0.592083884761
 10/24  06:00:00,38.0901828765,3.97211659718,0.0377147850987,0.0,9.17985065927,19.4245,20.7242755197,0.562723987352,16.6994,3.46215153233
 10/24  07:00:00,42.151206684,3.97211659718,0.0710103260248,0.0,9.17985065927,26.9147,37.8266150049,0.0236860972168,25.0491,12.7538289077
 10/24  08:00:00,42.6876934657,3.97211659718,0.574341920635,0.0,9.17985065927,26.9147,45.5620568892,0.0,33.3988,12.1632568892
 10/24  09:00:00,37.6369248904,3.97211659718,2.9842970441,0.0,9.17985065927,19.4245,34.8785664029,0.0,25.0491,9.8294664029
 10/24  10:00:00,49.9154994307,3.97211659718,7.73883300888,0.0,9.17985065927,26.9147,50.4162195597,0.0,41.7485,8.66771955967
 10/24  11:00:00,56.1514539035,3.97211659718,13.2268152644,0.0,9.17985065927,26.9147,51.5798210652,0.0,41.7485,9.83132106517
 10/24  12:00:00,59.6869001376,3.97211659718,17.3852127677,0.0,9.17985065927,26.9147,50.4160384397,0.0,41.7485,8.6675384397
 10/24  13:00:00,50.531355047,3.97211659718,15.788021722,0.0,9.17985065927,19.4245,40.9060360377,0.0,33.3988,7.50723603775
 10/24  14:00:00,48.4136758086,3.97211659718,13.6699836283,0.0,9.17985065927,19.4245,31.398759364,0.0,25.0491,6.34965936401
 10/24  15:00:00,48.1234480003,3.97211659718,13.3712393219,0.0,9.17985065927,19.4245,40.3228147924,0.0,33.3988,6.92401479241
 10/24  16:00:00,57.5953214049,3.97211659718,15.3566577817,0.0,9.17985065927,26.9147,56.4469220071,0.0,50.0982,6.34872200714
 10/24  17:00:00,58.7200973559,3.97211659718,15.4448755349,0.0,9.17985065927,26.9147,58.7658132987,0.0,50.0982,8.66761329866
 10/24  18:00:00,62.4821658718,3.97211659718,16.0582419484,0.0,9.17985065927,26.9147,62.2620567628,0.0,50.0982,12.1638567628
 10/24  19:00:00,51.9526875437,3.97211659718,13.0293217468,0.0,9.17985065927,19.4245,46.1521368043,0.0,33.3988,12.7533368043
 10/24  20:00:00,50.9867509759,3.97211659718,12.0782566766,0.0,9.17985065927,19.4245,44.395500924,0.0,33.3988,10.996700924
 10/24  21:00:00,49.0584763221,3.97211659718,10.2376091614,0.0,9.17985065927,19.4245,36.6337515228,0.0,25.0491,11.5846515228
 10/24  22:00:00,47.0917924717,3.97211659718,8.27542155709,0.0,9.17985065927,19.4245,26.528977923,0.0,16.6994,9.82957792301
 10/24  23:00:00,45.3859328712,3.97211659718,5.80339958018,0.0,9.17985065927,19.4245,14.1178091112,0.0,8.3497,5.76810911124
 10/24  24:00:00,24.9115326132,3.97211659718,2.02478868027,0.0,4.58992532963,8.1892,8.04689642411,0.0945217562381,3.33988,4.61249466787
 10/25  01:00:00,15.070880406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,15.0845192003,0.0,0.0,0.0,1.52997510988,7.4902,3.93195910711,0.0,3.33988,0.592079107114
 10/25  03:00:00,15.0818094754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  04:00:00,15.2574822948,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,22.9974705196,3.97211659718,0.00416301942768,0.0,4.58992532963,8.1892,9.13162974896,0.189844749629,8.3497,0.59208499933
 10/25  06:00:00,37.8715472428,3.97211659718,0.0374089773396,0.0,9.17985065927,19.4245,20.1615000407,0.0,16.6994,3.46210004068
 10/25  07:00:00,42.7681901932,3.97211659718,0.656906597198,0.0,9.17985065927,26.9147,37.8031139589,0.0,25.0491,12.7540139589
 10/25  08:00:00,43.7232201058,3.97211659718,1.6121625375,0.0,9.17985065927,26.9147,45.5627176119,0.0,33.3988,12.1639176119
 10/25  09:00:00,36.3956046246,3.97211659718,1.77703163628,0.0,9.17985065927,19.4245,34.8790549201,0.0,25.0491,9.8299549201
 10/25  10:00:00,44.5604341763,3.97211659718,2.46105676901,0.0,9.17985065927,26.9147,50.4164821786,0.0,41.7485,8.66798217856
 10/25  11:00:00,48.1630171121,3.97211659718,5.33534762596,0.0,9.17985065927,26.9147,51.5791645229,0.0,41.7485,9.83066452286
 10/25  12:00:00,50.5222328757,3.97211659718,8.33720742462,0.0,9.17985065927,26.9147,50.4161683331,0.0,41.7485,8.66766833308
 10/25  13:00:00,42.8698333854,3.97211659718,8.2035665033,0.0,9.17985065927,19.4245,40.9061362219,0.0,33.3988,7.5073362219
 10/25  14:00:00,42.7362778242,3.97211659718,8.05113395093,0.0,9.17985065927,19.4245,31.9740980763,0.0,25.0491,6.92499807633
 10/25  15:00:00,42.448765733,3.97211659718,7.77791352381,0.0,9.17985065927,19.4245,39.7470438765,0.0,33.3988,6.34824387649
 10/25  16:00:00,49.5653567761,3.97211659718,7.49742975966,0.0,9.17985065927,26.9147,57.0232112748,0.0,50.0982,6.92501127479
 10/25  17:00:00,48.0275641847,3.97211659718,4.93685481612,0.0,9.17985065927,26.9147,58.7665794403,0.0,50.0982,8.66837944034
 10/25  18:00:00,48.4860875225,3.97211659718,2.26349427163,0.0,9.17985065927,26.9147,62.2632630509,0.0,50.0982,12.1650630509
 10/25  19:00:00,39.4745114273,3.97211659718,0.599948239969,0.0,9.17985065927,19.4245,46.153513754,0.0,33.3988,12.754713754
 10/25  20:00:00,38.9183611043,3.97211659718,0.0789574655287,0.0,9.17985065927,19.4245,44.420672453,0.0254736449538,33.3988,10.9963988081
 10/25  21:00:00,38.6963553187,3.97211659718,0.00232901197338,0.0,9.17985065927,19.4245,45.3676471016,8.73343320636,25.0491,11.5851138952
 10/25  22:00:00,38.5387211797,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.4467079436,27.9166523786,16.6994,9.830655565
 10/25  23:00:00,39.2930395077,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.0519689515,39.9345270443,8.3497,5.76774190719
 10/25  24:00:00,22.5683008779,3.97211659718,0.0,0.0,4.58992532963,8.1892,55.5646398439,47.6119489986,3.33988,4.61281084532
 10/26  01:00:00,14.7646524052,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.7799730091,0.0,0.0,0.0,1.52997510988,7.4902,3.93195318946,0.0,3.33988,0.592073189457
 10/26  03:00:00,14.7808169385,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  04:00:00,14.9253819518,0.0,0.0,0.0,1.52997510988,7.4902,3.93193322034,0.0,3.33988,0.592053220339
 10/26  05:00:00,22.6447626611,3.97211659718,0.0,0.0,4.58992532963,8.1892,74.7175510376,66.3478510376,8.3497,0.02
 10/26  06:00:00,37.5430173719,3.97211659718,0.0133412597521,0.0,9.17985065927,19.4245,82.0735497187,61.9115190761,16.6994,3.46263064258
 10/26  07:00:00,41.8554579999,3.97211659718,0.0165300994009,0.0,9.17985065927,26.9147,85.472844247,47.6688302162,25.0491,12.7549140308
 10/26  08:00:00,41.9309852839,3.97211659718,0.000832870252367,0.0,9.17985065927,26.9147,64.3768647172,18.8132525132,33.3988,12.164812204
 10/26  09:00:00,34.4967968259,3.97211659718,0.000918917283395,0.0,9.17985065927,19.4245,35.5445981663,0.663495024911,25.0491,9.83200314138
 10/26  10:00:00,42.021802827,3.97211659718,0.00779719877374,0.0,9.17985065927,26.9147,50.4172414,0.0,41.7485,8.66874139998
 10/26  11:00:00,44.3584860542,3.97211659718,1.5707132731,0.0,9.17985065927,26.9147,51.5801153139,0.0,41.7485,9.83161531391
 10/26  12:00:00,47.1749374536,3.97211659718,5.03331969628,0.0,9.17985065927,26.9147,50.4168733599,0.0,41.7485,8.66837335987
 10/26  13:00:00,39.1359312787,3.97211659718,4.52579576575,0.0,9.17985065927,19.4245,41.4830487422,0.0,33.3988,8.08424874216
 10/26  14:00:00,37.8417389353,3.97211659718,3.22413364732,0.0,9.17985065927,19.4245,31.398134286,0.0,25.0491,6.34903428602
 10/26  15:00:00,37.047228392,3.97211659718,2.43946136864,0.0,9.17985065927,19.4245,40.3235211738,0.0,33.3988,6.92472117376
 10/26  16:00:00,44.2476099441,3.97211659718,2.24255687143,0.0,9.17985065927,26.9147,56.4476330177,0.0,50.0982,6.34943301774
 10/26  17:00:00,44.2737468016,3.97211659718,1.23825872775,0.0,9.17985065927,26.9147,59.3431565112,0.0,50.0982,9.24495651124
 10/26  18:00:00,46.8808369493,3.97211659718,0.703372559164,0.0,9.17985065927,26.9147,61.6826694953,0.0,50.0982,11.5844694953
 10/26  19:00:00,38.818467837,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.7543929518,0.0214787182886,33.3988,13.3341142335
 10/26  20:00:00,38.7601415998,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.6932024913,2.29803367811,33.3988,10.9963688132
 10/26  21:00:00,38.6519032086,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.7118814305,16.0774011008,25.0491,11.5853803296
 10/26  22:00:00,38.5229997513,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.8201067587,27.2900884794,16.6994,9.83061827939
 10/26  23:00:00,39.2846214079,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.67855212,34.5604553691,8.3497,5.76839675084
 10/26  24:00:00,22.5712423432,3.97211659718,0.0,0.0,4.58992532963,8.1892,48.1150026013,40.1622918002,3.33988,4.61283080106
 10/27  01:00:00,14.7586621444,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  02:00:00,14.7714514342,0.0,0.0,0.0,1.52997510988,7.4902,3.93195370464,0.0,3.33988,0.592073704643
 10/27  03:00:00,14.7682142752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  04:00:00,15.4118192819,0.0,0.0,0.0,1.52997510988,7.4902,3.93195961598,0.0,3.33988,0.592079615977
 10/27  05:00:00,23.1337233076,3.97211659718,0.00598359791551,0.0,4.58992532963,8.1892,84.0791804459,75.7094804459,8.3497,0.02
 10/27  06:00:00,37.7395390782,3.97211659718,0.01187706114,0.0,9.17985065927,19.4245,91.2992402125,71.1371485133,16.6994,3.4626916992
 10/27  07:00:00,41.8353408262,3.97211659718,0.0100700176978,0.0,9.17985065927,26.9147,87.1741241354,48.7914313424,25.0491,13.333592793
 10/27  08:00:00,41.8825080156,3.97211659718,0.0,0.0,9.17985065927,26.9147,75.9795477002,30.9937957364,33.3988,11.5869519638
 10/27  09:00:00,34.4154622026,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.6576632412,20.776574422,25.0491,9.83198881922
 10/27  10:00:00,41.9229542811,3.97211659718,0.00213225533435,0.0,9.17985065927,26.9147,67.7631911064,16.7701191226,41.7485,9.24457198385
 10/27  11:00:00,42.6581147611,3.97211659718,0.0,0.0,9.17985065927,26.9147,57.0144675241,5.43561316031,41.7485,9.83035436375
 10/27  12:00:00,42.01875597,3.97211659718,0.00717579857795,0.0,9.17985065927,26.9147,50.4171779603,0.0,41.7485,8.66867796031
 10/27  13:00:00,34.500043719,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.966584979,0.0611652901858,33.3988,7.50661968883
 10/27  14:00:00,34.4893171196,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.3851385208,0.411584949753,25.0491,6.92445357107
 10/27  15:00:00,34.4643185809,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.4769969012,5.72975122162,33.3988,6.34844567958
 10/27  16:00:00,41.8866763618,3.97211659718,0.00394068320262,0.0,9.17985065927,26.9147,63.6570921492,6.6334962932,50.0982,6.92539585602
 10/27  17:00:00,42.9316231979,3.97211659718,0.0,0.0,9.17985065927,26.9147,67.945956019,9.17926278056,50.0982,8.66849323844
 10/27  18:00:00,46.0840599728,3.97211659718,0.0,0.0,9.17985065927,26.9147,77.0368428534,14.7728278935,50.0982,12.1658149599
 10/27  19:00:00,38.564511371,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.9027951001,24.748846107,33.3988,12.7551489931
 10/27  20:00:00,38.5450173552,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.6416106349,29.246718066,33.3988,10.9960925688
 10/27  21:00:00,38.4984683233,3.97211659718,0.0,0.0,9.17985065927,19.4245,74.5417751925,37.3269632703,25.0491,12.1657119222
 10/27  22:00:00,38.4726184877,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.6013620785,49.0709867562,16.6994,9.83097532232
 10/27  23:00:00,39.2540369795,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.7392995822,57.6213543643,8.3497,5.76824521789
 10/27  24:00:00,22.5089418087,3.97211659718,0.0,0.0,4.58992532963,8.1892,73.8275355324,65.874628763,3.33988,4.61302676935
 10/28  01:00:00,14.6868788347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.7055095149,0.0,0.0,0.0,1.52997510988,7.4902,3.93196535863,0.0,3.33988,0.592085358626
 10/28  03:00:00,14.7167331554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  04:00:00,14.8650712558,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  05:00:00,22.5880889555,3.97211659718,0.0,0.0,4.58992532963,8.1892,104.221597956,95.2798067149,8.3497,0.592091240922
 10/28  06:00:00,37.4887255145,3.97211659718,0.0130884872037,0.0,9.17985065927,19.4245,110.834466032,90.6724020784,16.6994,3.46266395374
 10/28  07:00:00,41.7798439666,3.97211659718,0.00999618007626,0.0,9.17985065927,26.9147,101.669808991,73.1584135492,25.0491,3.46229544181
 10/28  08:00:00,41.8183586333,3.97211659718,0.0,0.0,9.17985065927,26.9147,88.8801269629,52.0187061597,33.3988,3.46262080321
 10/28  09:00:00,34.3905066842,3.97211659718,0.000726551423753,0.0,9.17985065927,19.4245,67.0877646575,31.0405699404,25.0491,10.9980947171
 10/28  10:00:00,41.9105028143,3.97211659718,0.00235739567728,0.0,9.17985065927,26.9147,73.6022677275,22.0213908027,41.7485,9.83237692483
 10/28  11:00:00,42.6580343792,3.97211659718,0.0,0.0,9.17985065927,26.9147,61.7228259802,8.9764960807,41.7485,10.9978298996
 10/28  12:00:00,42.0031697781,3.97211659718,0.0,0.0,9.17985065927,26.9147,54.1949597895,1.44968982948,41.7485,10.99676996
 10/28  13:00:00,34.4865918059,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.2784073412,0.0480751865182,33.3988,9.83153215467
 10/28  14:00:00,34.4944892119,3.97211659718,0.0,0.0,9.17985065927,19.4245,34.0115395514,0.294766469772,25.0491,8.66767308162
 10/28  15:00:00,34.4920800544,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.6442815334,0.0,33.3988,9.24548153344
 10/28  16:00:00,41.9226199247,3.97211659718,0.00452088357233,0.0,9.17985065927,26.9147,57.6063690561,0.0,50.0982,7.50816905611
 10/28  17:00:00,42.9613740635,3.97211659718,0.0,0.0,9.17985065927,26.9147,64.074424708,5.30746624521,50.0982,8.66875846277
 10/28  18:00:00,46.0890825741,3.97211659718,0.0,0.0,9.17985065927,26.9147,79.1485632566,16.8860860578,50.0982,12.1642771988
 10/28  19:00:00,38.6942309331,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.6583339214,32.0942229488,33.3988,12.1653109726
 10/28  20:00:00,38.6502048934,3.97211659718,0.0,0.0,9.17985065927,19.4245,91.3306936758,46.9345373142,33.3988,10.9973563616
 10/28  21:00:00,38.5626371971,3.97211659718,0.0,0.0,9.17985065927,19.4245,91.5453972617,54.331493803,25.0491,12.1648034587
 10/28  22:00:00,38.4460203003,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.8191397934,58.4517871067,16.6994,8.66795268674
 10/28  23:00:00,39.240881161,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.7201965453,68.445682739,8.3497,6.92481380625
 10/28  24:00:00,22.4792347517,3.97211659718,0.001687636146,0.0,4.58992532963,8.1892,91.1417048236,83.1893111989,3.33988,4.61251362466
 10/29  01:00:00,14.6739901211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  02:00:00,14.7005014592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.7118924736,0.0,0.0,0.0,1.52997510988,7.4902,3.93195668284,0.0,3.33988,0.592076682837
 10/29  04:00:00,14.8617329466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.5886702322,3.97211659718,0.0,0.0,4.58992532963,8.1892,100.210899327,91.2691167497,8.3497,0.59208257734
 10/29  06:00:00,37.4906527417,3.97211659718,0.0133289331849,0.0,9.17985065927,19.4245,109.44663344,89.2848784049,16.6994,3.46235503464
 10/29  07:00:00,41.7792137541,3.97211659718,0.00900211221906,0.0,9.17985065927,26.9147,101.519003697,73.007427376,25.0491,3.46247632122
 10/29  08:00:00,41.8328524486,3.97211659718,0.0,0.0,9.17985065927,26.9147,83.4643824101,46.6028558554,33.3988,3.46272655473
 10/29  09:00:00,34.411734708,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.2027524993,26.6908593252,25.0491,3.46279317404
 10/29  10:00:00,41.9564895434,3.97211659718,0.0051507022462,0.0,9.17985065927,26.9147,60.9946584771,8.24783978817,41.7485,10.9983186889
 10/29  11:00:00,42.726722626,3.97211659718,0.00608754483543,0.0,9.17985065927,26.9147,52.7466956958,0.0,41.7485,10.9981956958
 10/29  12:00:00,42.4374061009,3.97211659718,0.345940909851,0.0,9.17985065927,26.9147,50.4171965109,0.0,41.7485,8.66869651086
 10/29  13:00:00,35.1919080902,3.97211659718,0.608783619716,0.0,9.17985065927,19.4245,42.6439970322,0.0,33.3988,9.24519703219
 10/29  14:00:00,34.9043358599,3.97211659718,0.310468134935,0.0,9.17985065927,19.4245,31.3972993949,0.0,25.0491,6.34819939486
 10/29  15:00:00,34.8561183184,3.97211659718,0.275987217385,0.0,9.17985065927,19.4245,40.3240335552,0.0,33.3988,6.92523355517
 10/29  16:00:00,42.8377442641,3.97211659718,0.852186509788,0.0,9.17985065927,26.9147,57.0238653078,0.0,50.0982,6.92566530784
 10/29  17:00:00,43.1393350712,3.97211659718,0.148803514616,0.0,9.17985065927,26.9147,61.1593224325,2.39131341492,50.0982,8.6698090176
 10/29  18:00:00,46.1045554698,3.97211659718,0.0,0.0,9.17985065927,26.9147,77.9267445051,16.8303947991,50.0982,10.998149706
 10/29  19:00:00,38.7076905213,3.97211659718,0.0,0.0,9.17985065927,19.4245,76.3551290092,31.9593289419,33.3988,10.9970000673
 10/29  20:00:00,38.672708086,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.5445843294,36.4774094525,33.3988,8.66837487686
 10/29  21:00:00,38.5776027296,3.97211659718,0.0,0.0,9.17985065927,19.4245,88.5926133953,52.5459236385,25.0491,10.9975897567
 10/29  22:00:00,38.4552993127,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.2577124394,61.3128405502,16.6994,9.2454718892
 10/29  23:00:00,39.2474419301,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.5535888829,64.591534581,8.3497,4.61235430191
 10/29  24:00:00,22.4934448941,3.97211659718,0.0,0.0,4.58992532963,8.1892,82.9563548956,74.4234310741,3.33988,5.19304382153
 10/30  01:00:00,14.6860211206,0.0,0.0,0.0,1.52997510988,7.4902,3.93197081382,0.0,3.33988,0.59209081382
 10/30  02:00:00,14.7077298422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.7178429566,0.0,0.0,0.0,1.52997510988,7.4902,3.931947195,0.0,3.33988,0.592067194998
 10/30  04:00:00,14.8669474441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,22.5886884509,3.97211659718,0.0,0.0,4.58992532963,8.1892,103.083011427,94.1412383231,8.3497,0.592073104366
 10/30  06:00:00,37.4896703212,3.97211659718,0.013117933542,0.0,9.17985065927,19.4245,109.636661733,89.4752246922,16.6994,3.46203704056
 10/30  07:00:00,41.7871753948,3.97211659718,0.0131848889114,0.0,9.17985065927,26.9147,113.19334239,75.0510943073,25.0491,13.093148083
 10/30  08:00:00,41.8319581631,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.4695709573,54.239433819,33.3988,11.8313371383
 10/30  09:00:00,34.43506365,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.6486096315,23.1892208886,25.0491,10.410288743
 10/30  10:00:00,42.0095124164,3.97211659718,0.00867778940938,0.0,9.17985065927,26.9147,52.4986363892,2.07992608125,41.7485,8.67021030794
 10/30  11:00:00,43.5448402436,3.97211659718,0.76131834984,0.0,9.17985065927,26.9147,51.5859244192,0.00485725285058,41.7485,9.8325671664
 10/30  12:00:00,46.506466102,3.97211659718,4.35584585857,0.0,9.17985065927,26.9147,50.9940907415,0.0,41.7485,9.24559074151
 10/30  13:00:00,39.567379452,3.97211659718,4.93630393064,0.0,9.17985065927,19.4245,40.907109037,0.0,33.3988,7.50830903701
 10/30  14:00:00,38.7231709791,3.97211659718,4.0853696219,0.0,9.17985065927,19.4245,31.9745096495,0.0,25.0491,6.92540964949
 10/30  15:00:00,37.9294576699,3.97211659718,3.30376497146,0.0,9.17985065927,19.4245,40.3224927344,0.0,33.3988,6.92369273437
 10/30  16:00:00,45.8368219771,3.97211659718,3.80414201766,0.0,9.17985065927,26.9147,56.4484466151,0.0,50.0982,6.35024661511
 10/30  17:00:00,44.0697682639,3.97211659718,1.03848119406,0.0,9.17985065927,26.9147,59.3447022828,0.0,50.0982,9.24650228283
 10/30  18:00:00,46.1382781314,3.97211659718,0.0,0.0,9.17985065927,26.9147,65.8556448385,3.59034833784,50.0982,12.1670965006
 10/30  19:00:00,38.7350710088,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.5419992189,19.3859501525,33.3988,12.7572490664
 10/30  20:00:00,38.6979190236,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.8514863478,27.4546376274,33.3988,10.9980487204
 10/30  21:00:00,38.609203835,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.420171303,40.2054495529,25.0491,12.16562175
 10/30  22:00:00,38.4794387781,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.6920124486,50.5826988707,16.6994,10.4099135779
 10/30  23:00:00,39.2630245449,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.4588832741,56.916050438,8.3497,5.19313283618
 10/30  24:00:00,22.5149358138,3.97211659718,0.00188612322674,0.0,4.58992532963,8.1892,75.8908274233,67.9362566678,3.33988,4.61469075546
 10/31  01:00:00,14.6950323987,0.0,0.0,0.0,1.52997510988,7.4902,3.93195615141,0.0,3.33988,0.592076151409
 10/31  02:00:00,14.7129388738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  03:00:00,14.7259079938,0.0,0.0,0.0,1.52997510988,7.4902,3.93193618877,0.0,3.33988,0.592056188769
 10/31  04:00:00,15.3879664022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  05:00:00,23.1113606784,3.97211659718,0.0,0.0,4.58992532963,8.1892,94.1186331594,85.1768710438,8.3497,0.592062115632
 10/31  06:00:00,37.7325287639,3.97211659718,0.0150664825313,0.0,9.17985065927,19.4245,95.4757091572,75.3146060387,16.6994,3.46170311848
 10/31  07:00:00,41.8311643809,3.97211659718,0.0153724004612,0.0,9.17985065927,26.9147,93.0683027592,55.2602959111,25.0491,12.7589068481
 10/31  08:00:00,41.8931537464,3.97211659718,0.0,0.0,9.17985065927,26.9147,78.1803053028,32.6138697589,33.3988,12.1676355438
 10/31  09:00:00,34.4876016985,3.97211659718,0.00133097218326,0.0,9.17985065927,19.4245,43.0122236177,7.55235837768,25.0491,10.41076524
 10/31  10:00:00,42.2933111289,3.97211659718,0.23340923323,0.0,9.17985065927,26.9147,50.4295682725,0.0106705331141,41.7485,8.67039773935
 10/31  11:00:00,46.0296817347,3.97211659718,3.21893879031,0.0,9.17985065927,26.9147,51.5813641719,0.0,41.7485,9.83286417192
 10/31  12:00:00,48.9856230545,3.97211659718,6.81248452395,0.0,9.17985065927,26.9147,50.9945848209,0.0,41.7485,9.24608482091
 10/31  13:00:00,42.1125167118,3.97211659718,7.45661982818,0.0,9.17985065927,19.4245,40.9066132296,0.0,33.3988,7.50781322961
 10/31  14:00:00,41.0534953525,3.97211659718,6.38389995402,0.0,9.17985065927,19.4245,31.9754071219,0.0,25.0491,6.92630712189
 10/31  15:00:00,40.1705814718,3.97211659718,5.50614114603,0.0,9.17985065927,19.4245,40.3231744169,0.0,33.3988,6.9243744169
 10/31  16:00:00,48.1530445128,3.97211659718,6.08002355427,0.0,9.17985065927,26.9147,57.0236940491,0.0,50.0982,6.9254940491
 10/31  17:00:00,45.4387508896,3.97211659718,2.36710931624,0.0,9.17985065927,26.9147,58.7685442315,0.0,50.0982,8.67034423153
 10/31  18:00:00,46.9053551014,3.97211659718,0.703220671402,0.0,9.17985065927,26.9147,62.2628268612,0.0,50.0982,12.1646268612
 10/31  19:00:00,38.6699689471,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.1969207778,0.460419807462,33.3988,13.3377009703
 10/31  20:00:00,38.6522948875,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.6281509023,0.230424228857,33.3988,10.9989266734
 10/31  21:00:00,38.6224813247,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.2404386896,3.02648020531,25.0491,12.1648584843
 10/31  22:00:00,38.6204591142,3.97211659718,0.0,0.0,9.17985065927,19.4245,31.3942659359,4.86273916116,16.6994,9.83212677474
 10/31  23:00:00,39.3854955226,3.97211659718,0.0,0.0,9.17985065927,19.4245,22.1723450293,8.05439086418,8.3497,5.76825416516
 10/31  24:00:00,22.6848488027,3.97211659718,0.0,0.0,4.58992532963,8.1892,23.3491213467,15.3948650975,3.33988,4.61437624924
 11/01  01:00:00,14.8926796846,0.0,0.0,0.0,1.52997510988,7.4902,3.93195594139,0.0,3.33988,0.592075941393
 11/01  02:00:00,14.9239015507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  03:00:00,14.9393973933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  04:00:00,15.1082069652,0.0,0.0,0.0,1.52997510988,7.4902,3.93196183864,0.0,3.33988,0.592081838636
 11/01  05:00:00,22.8388835105,3.97211659718,0.0,0.0,4.58992532963,8.1892,24.1280707732,15.7583707732,8.3497,0.02
 11/01  06:00:00,38.8227458513,3.97211659718,0.0316727145531,0.0,9.17985065927,19.4245,30.2002761921,10.0384442256,16.6994,3.46243196656
 11/01  07:00:00,42.063409106,3.97211659718,0.0406467180358,0.0,9.17985065927,26.9147,39.0489913499,0.662681922272,25.0491,13.3372094276
 11/01  08:00:00,42.0701939328,3.97211659718,0.0209017494325,0.0,9.17985065927,26.9147,45.5656150441,0.0,33.3988,12.1668150441
 11/01  09:00:00,34.5848137886,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.5057555401,0.0463590949548,25.0491,10.4102964452
 11/01  10:00:00,42.1086693341,3.97211659718,0.0272863624838,0.0,9.17985065927,26.9147,50.4171492203,0.0,41.7485,8.66864922027
 11/01  11:00:00,43.2547918337,3.97211659718,0.43832696192,0.0,9.17985065927,26.9147,52.1588285797,0.0,41.7485,10.4103285797
 11/01  12:00:00,45.6914731733,3.97211659718,3.50476141672,0.0,9.17985065927,26.9147,50.4182048364,0.0,41.7485,8.66970483639
 11/01  13:00:00,38.2109147106,3.97211659718,3.5669455861,0.0,9.17985065927,19.4245,41.4831737267,0.0,33.3988,8.08437372675
 11/01  14:00:00,37.2245041111,3.97211659718,2.5728078761,0.0,9.17985065927,19.4245,31.3970194145,0.0,25.0491,6.34791941447
 11/01  15:00:00,37.2847826111,3.97211659718,2.62075497315,0.0,9.17985065927,19.4245,40.3250499873,0.0,33.3988,6.9262499873
 11/01  16:00:00,46.7255786523,3.97211659718,4.56993660265,0.0,9.17985065927,26.9147,57.0233284105,0.0,50.0982,6.92512841054
 11/01  17:00:00,49.6606201329,3.97211659718,6.44849801206,0.0,9.17985065927,26.9147,58.7654289059,0.0,50.0982,8.66722890589
 11/01  18:00:00,54.3860621022,3.97211659718,8.05229391929,0.0,9.17985065927,26.9147,62.8436803807,0.0,50.0982,12.7454803807
 11/01  19:00:00,45.2602891683,3.97211659718,6.24742236813,0.0,9.17985065927,19.4245,46.1554187887,0.0,33.3988,12.7566187887
 11/01  20:00:00,43.8594268778,3.97211659718,4.86885410226,0.0,9.17985065927,19.4245,44.9759136251,0.0,33.3988,11.5771136251
 11/01  21:00:00,40.6585289889,3.97211659718,1.76232033655,0.0,9.17985065927,19.4245,37.2158782639,0.0,25.0491,12.1667782639
 11/01  22:00:00,39.2436144483,3.97211659718,0.474256265478,0.0,9.17985065927,19.4245,26.5314791547,0.0,16.6994,9.83207915471
 11/01  23:00:00,39.5376369796,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.1540146163,0.0358703517878,8.3497,5.76844426452
 11/01  24:00:00,22.8340805483,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.11453704597,0.161058180077,3.33988,4.61359886589
 11/02  01:00:00,15.0283937053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,15.0506325575,0.0,0.0,0.0,1.52997510988,7.4902,3.93196456188,0.0,3.33988,0.592084561881
 11/02  03:00:00,15.0488522561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,15.2054050966,0.0,0.0,0.0,1.52997510988,7.4902,3.93197044544,0.0,3.33988,0.592090445441
 11/02  05:00:00,22.9578195747,3.97211659718,0.0,0.0,4.58992532963,8.1892,8.57780507559,0.20810507559,8.3497,0.02
 11/02  06:00:00,38.9920882498,3.97211659718,0.0746802450916,0.0,9.17985065927,19.4245,20.1613107086,0.0,16.6994,3.4619107086
 11/02  07:00:00,44.8533661574,3.97211659718,2.70937221318,0.0,9.17985065927,26.9147,38.3862280971,0.0,25.0491,13.3371280971
 11/02  08:00:00,49.2293586288,3.97211659718,7.05987163501,0.0,9.17985065927,26.9147,45.5655391072,0.0,33.3988,12.1667391072
 11/02  09:00:00,41.6611072622,3.97211659718,6.96868811133,0.0,9.17985065927,19.4245,35.4602728018,0.0,25.0491,10.4111728018
 11/02  10:00:00,49.9122913403,3.97211659718,7.72198379355,0.0,9.17985065927,26.9147,50.4182714667,0.0,41.7485,8.66977146667
 11/02  11:00:00,53.8732637487,3.97211659718,10.9667786154,0.0,9.17985065927,26.9147,52.1582767756,0.0,41.7485,10.4097767756
 11/02  12:00:00,56.8809508072,3.97211659718,14.6123318644,0.0,9.17985065927,26.9147,50.4164111741,0.0,41.7485,8.66791117415
 11/02  13:00:00,47.8580478059,3.97211659718,13.1435719021,0.0,9.17985065927,19.4245,41.4826241049,0.0,33.3988,8.08382410488
 11/02  14:00:00,45.3362751532,3.97211659718,10.6186571004,0.0,9.17985065927,19.4245,31.9733327526,0.0,25.0491,6.92423275259
 11/02  15:00:00,43.0278238306,3.97211659718,8.31932072314,0.0,9.17985065927,19.4245,40.3227373011,0.0,33.3988,6.92393730111
 11/02  16:00:00,48.5774102149,3.97211659718,6.41383518503,0.0,9.17985065927,26.9147,56.4492733072,0.0,50.0982,6.35107330715
 11/02  17:00:00,47.3223854729,3.97211659718,4.13744785191,0.0,9.17985065927,26.9147,59.34519077,0.0,50.0982,9.24699076996
 11/02  18:00:00,51.5510407782,3.97211659718,5.20139881941,0.0,9.17985065927,26.9147,62.26542831,0.0,50.0982,12.16722831
 11/02  19:00:00,41.9606796614,3.97211659718,2.93561964528,0.0,9.17985065927,19.4245,46.7371049443,0.0,33.3988,13.3383049443
 11/02  20:00:00,40.8693023871,3.97211659718,1.86012083249,0.0,9.17985065927,19.4245,44.3967843945,0.0,33.3988,10.9979843945
 11/02  21:00:00,39.227738676,3.97211659718,0.376860692122,0.0,9.17985065927,19.4245,37.2151414423,0.0,25.0491,12.1660414423
 11/02  22:00:00,38.721361957,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.1776992755,0.0671186919322,16.6994,10.4111805836
 11/02  23:00:00,39.4723102548,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.2129278541,0.0948117519275,8.3497,5.76841610215
 11/02  24:00:00,22.7540411397,3.97211659718,0.0,0.0,4.58992532963,8.1892,10.5916523821,2.63872798571,3.33988,4.61304439643
 11/03  01:00:00,14.9499296643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  02:00:00,14.9745042173,0.0,0.0,0.0,1.52997510988,7.4902,3.93196313827,0.0,3.33988,0.592083138265
 11/03  03:00:00,14.9834568175,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  04:00:00,15.7281032151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,23.4835024562,3.97211659718,0.0,0.0,4.58992532963,8.1892,14.1566860348,5.21489701072,8.3497,0.592089024083
 11/03  06:00:00,39.1664117321,3.97211659718,0.0399469241822,0.0,9.17985065927,19.4245,20.161675798,0.0,16.6994,3.46227579802
 11/03  07:00:00,42.1401986043,3.97211659718,0.0588046305182,0.0,9.17985065927,26.9147,38.4114101493,0.0235968224063,25.0491,13.3387133269
 11/03  08:00:00,42.1224138131,3.97211659718,0.0267135376678,0.0,9.17985065927,26.9147,45.5671745918,0.0,33.3988,12.1683745918
 11/03  09:00:00,34.6089194682,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.4916624734,0.0309811719154,25.0491,10.4115813015
 11/03  10:00:00,42.3287818373,3.97211659718,0.219569360659,0.0,9.17985065927,26.9147,50.4165664441,0.0,41.7485,8.66806644414
 11/03  11:00:00,44.1712898254,3.97211659718,1.34800311307,0.0,9.17985065927,26.9147,52.1605955261,0.0,41.7485,10.4120955261
 11/03  12:00:00,46.1051108188,3.97211659718,3.92784652966,0.0,9.17985065927,26.9147,50.4194120061,0.0,41.7485,8.67091200615
 11/03  13:00:00,37.6139960158,3.97211659718,2.98441189793,0.0,9.17985065927,19.4245,41.4834115361,0.0,33.3988,8.08461153614
 11/03  14:00:00,36.783349485,3.97211659718,2.14114638216,0.0,9.17985065927,19.4245,31.975315432,0.0,25.0491,6.92621543203
 11/03  15:00:00,35.5146159281,3.97211659718,0.876985200217,0.0,9.17985065927,19.4245,40.3242523625,0.0,33.3988,6.9254523625
 11/03  16:00:00,43.7270442759,3.97211659718,1.61012574682,0.0,9.17985065927,26.9147,57.0230745584,0.0,50.0982,6.92487455845
 11/03  17:00:00,44.8148858348,3.97211659718,1.65756284786,0.0,9.17985065927,26.9147,58.7679361438,0.0,50.0982,8.6697361438
 11/03  18:00:00,47.1960923236,3.97211659718,0.906353560039,0.0,9.17985065927,26.9147,62.2676827229,0.0,50.0982,12.1694827229
 11/03  19:00:00,38.7260716532,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.8214515636,0.0848853840864,33.3988,13.3377661795
 11/03  20:00:00,38.6481273586,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.533874207,3.55757044946,33.3988,11.5775037575
 11/03  21:00:00,38.577702255,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.1688708396,16.9515625928,25.0491,12.1682082468
 11/03  22:00:00,38.5495741066,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.3299616777,26.7975428495,16.6994,9.83301882813
 11/03  23:00:00,39.2949567596,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.0905776868,36.9720150328,8.3497,5.76886265405
 11/03  24:00:00,22.554200432,3.97211659718,0.00214713584332,0.0,4.58992532963,8.1892,58.6248785556,50.6697587482,3.33988,4.61523980745
 11/04  01:00:00,14.7496697368,0.0,0.0,0.0,1.52997510988,7.4902,3.93197168598,0.0,3.33988,0.592091685975
 11/04  02:00:00,14.7723770412,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,14.7789002168,0.0,0.0,0.0,1.52997510988,7.4902,3.93194807309,0.0,3.33988,0.592068073094
 11/04  04:00:00,14.9210035513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  05:00:00,22.6362479168,3.97211659718,0.0,0.0,4.58992532963,8.1892,75.0340463344,66.0922723531,8.3497,0.592073981262
 11/04  06:00:00,38.5852553626,3.97211659718,0.0147394137128,0.0,9.17985065927,19.4245,84.7430682209,64.5813326727,16.6994,3.46233554824
 11/04  07:00:00,41.8160084169,3.97211659718,0.0105521620055,0.0,9.17985065927,26.9147,79.62019981,51.1086211847,25.0491,3.46247862532
 11/04  08:00:00,41.8358148786,3.97211659718,0.0,0.0,9.17985065927,26.9147,79.830986442,42.96941045,33.3988,3.46277599194
 11/04  09:00:00,34.3745094827,3.97211659718,0.000776314803411,0.0,9.17985065927,19.4245,73.2258545017,36.5987471964,25.0491,11.5780073053
 11/04  10:00:00,41.8907501699,3.97211659718,0.00206556586974,0.0,9.17985065927,26.9147,80.4441140397,28.8610582033,41.7485,9.83455583645
 11/04  11:00:00,42.6366536285,3.97211659718,0.0,0.0,9.17985065927,26.9147,67.7298377088,14.9820000062,41.7485,10.9993377026
 11/04  12:00:00,41.9820419777,3.97211659718,0.0,0.0,9.17985065927,26.9147,59.5531535517,6.2269666732,41.7485,11.5776868785
 11/04  13:00:00,34.4703509551,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.5512746191,3.31884948727,33.3988,9.83362513183
 11/04  14:00:00,34.4725765554,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.6764548759,5.37915019871,25.0491,9.24820467716
 11/04  15:00:00,34.4614357798,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.1276462183,6.48342010283,33.3988,9.24542611549
 11/04  16:00:00,41.8784513542,3.97211659718,0.00295641762794,0.0,9.17985065927,26.9147,67.2941008226,9.68627765404,50.0982,7.50962316861
 11/04  17:00:00,43.9689364377,3.97211659718,0.0,0.0,9.17985065927,26.9147,81.7200512642,22.3741981364,50.0982,9.2476531278
 11/04  18:00:00,46.0739663925,3.97211659718,0.0,0.0,9.17985065927,26.9147,85.5123407193,23.245405444,50.0982,12.1687352752
 11/04  19:00:00,38.6983362229,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.962080885,29.8159562494,33.3988,12.7473246356
 11/04  20:00:00,38.662893092,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.2785923862,41.8803307786,33.3988,10.9994616076
 11/04  21:00:00,38.5850461002,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.5149095182,45.2986870234,25.0491,12.1671224948
 11/04  22:00:00,38.4754737796,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.7475914932,47.8010571192,16.6994,9.24713437391
 11/04  23:00:00,39.2609077033,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.6904480634,52.4164374721,8.3497,6.9243105913
 11/04  24:00:00,22.5287149092,3.97211659718,0.0,0.0,4.58992532963,8.1892,66.9733831691,59.0199408855,3.33988,4.61356228356
 11/05  01:00:00,14.735350659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.7485113282,0.0,0.0,0.0,1.52997510988,7.4902,3.93197122201,0.0,3.33988,0.592091222008
 11/05  03:00:00,14.7454513975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,14.8871783522,0.0,0.0,0.0,1.52997510988,7.4902,3.93192537356,0.0,3.33988,0.592045373561
 11/05  05:00:00,22.6220626933,3.97211659718,0.0,0.0,4.58992532963,8.1892,80.3591485991,71.9894485991,8.3497,0.02
 11/05  06:00:00,38.6021245374,3.97211659718,0.0171632534122,0.0,9.17985065927,19.4245,81.9392496824,61.7780476905,16.6994,3.4618019919
 11/05  07:00:00,41.8329627778,3.97211659718,0.0113283668413,0.0,9.17985065927,26.9147,75.0516606577,46.5403258862,25.0491,3.46223477143
 11/05  08:00:00,41.841090298,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.7485372764,43.3138605769,33.3988,4.03587669955
 11/05  09:00:00,34.3612584892,3.97211659718,0.0,0.0,9.17985065927,19.4245,76.7894130352,48.2777468491,25.0491,3.46256618611
 11/05  10:00:00,41.8867496976,3.97211659718,0.0123929344184,0.0,9.17985065927,26.9147,92.5797962114,39.8311450198,41.7485,11.0001511915
 11/05  11:00:00,42.6191473967,3.97211659718,0.0,0.0,9.17985065927,26.9147,85.7043204027,32.3770183091,41.7485,11.5788020936
 11/05  12:00:00,41.9475516725,3.97211659718,0.0,0.0,9.17985065927,26.9147,75.6672045424,25.2514909797,41.7485,8.66721356265
 11/05  13:00:00,34.4326268331,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.1520637631,22.5043582099,33.3988,9.24890555319
 11/05  14:00:00,34.444723473,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.4205353847,23.4455720924,25.0491,6.9258632923
 11/05  15:00:00,34.4348858258,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.1518648641,24.8277700746,33.3988,6.9252947895
 11/05  16:00:00,41.8806367204,3.97211659718,0.0179478526707,0.0,9.17985065927,26.9147,78.1592904147,21.135895537,50.0982,6.92519487766
 11/05  17:00:00,43.9848218132,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.4305453348,21.0882186476,50.0982,9.24412668719
 11/05  18:00:00,46.0988325518,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.9155481264,19.818214944,50.0982,10.9991331824
 11/05  19:00:00,38.7222055854,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.8068373066,27.4075296446,33.3988,11.0005076619
 11/05  20:00:00,38.688389342,3.97211659718,0.0,0.0,9.17985065927,19.4245,76.4478941918,33.8017816331,33.3988,9.24731255878
 11/05  21:00:00,38.599178408,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.333638676,47.7066705254,25.0491,11.5778681506
 11/05  22:00:00,38.4768977412,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.0440341901,55.6731577402,16.6994,8.67147644993
 11/05  23:00:00,39.260652258,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.3054815996,58.3406969562,8.3497,4.6150846434
 11/05  24:00:00,22.521253661,3.97211659718,0.0,0.0,4.58992532963,8.1892,73.0602460856,63.9514007772,3.33988,5.76896530841
 11/06  01:00:00,22.4831187589,3.97211659718,0.0,0.0,4.58992532963,8.1892,75.4301703453,67.4747811205,3.33988,4.61550922487
 11/06  02:00:00,14.6967747744,0.0,0.0,0.0,1.52997510988,7.4902,3.93196653324,0.0,3.33988,0.592086533238
 11/06  03:00:00,14.726831649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  04:00:00,14.7466531153,0.0,0.0,0.0,1.52997510988,7.4902,3.93196211909,0.0,3.33988,0.592082119095
 11/06  05:00:00,14.890794144,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  06:00:00,22.6264436723,3.97211659718,0.0,0.0,4.58992532963,8.1892,78.5590377108,69.617249706,8.3497,0.592088004763
 11/06  07:00:00,34.3660420723,3.97211659718,0.0120765271894,0.0,9.17985065927,19.4245,80.5318743372,60.369758519,16.6994,3.46271581813
 11/06  08:00:00,41.8549670379,3.97211659718,0.00628703968858,0.0,9.17985065927,26.9147,82.7956837969,44.4073930966,25.0491,13.3391907003
 11/06  09:00:00,41.8823570608,3.97211659718,0.00155416750619,0.0,9.17985065927,26.9147,83.2700993044,37.1245984141,33.3988,12.7467008903
 11/06  10:00:00,34.4090699754,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.6876004077,31.803751015,25.0491,9.83474939273
 11/06  11:00:00,41.9266647375,3.97211659718,0.00804686504162,0.0,9.17985065927,26.9147,77.8864091097,26.8901955152,41.7485,9.24771359443
 11/06  12:00:00,42.6783867518,3.97211659718,0.0,0.0,9.17985065927,26.9147,62.861694444,10.7010959519,41.7485,10.4120984921
 11/06  13:00:00,42.0306967036,3.97211659718,0.00308505197509,0.0,9.17985065927,26.9147,50.4197974292,0.0,41.7485,8.67129742916
 11/06  14:00:00,34.5033976634,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.5422763532,1.05818529711,33.3988,8.08529105606
 11/06  15:00:00,34.5023481393,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.9048763643,7.93004147431,25.0491,6.92573488998
 11/06  16:00:00,34.484488344,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.5514596231,14.2274994852,33.3988,6.92516013787
 11/06  17:00:00,44.0199477261,3.97211659718,0.0096109953165,0.0,9.17985065927,26.9147,74.4827332414,17.4587781214,50.0982,6.92575511995
 11/06  18:00:00,46.1342597052,3.97211659718,0.0,0.0,9.17985065927,26.9147,74.1777435265,14.8336166201,50.0982,9.24592690635
 11/06  19:00:00,46.1552980131,3.97211659718,0.00700687292642,0.0,9.17985065927,26.9147,68.7991349925,6.53202439369,50.0982,12.1689105988
 11/06  20:00:00,38.8054060915,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.5078956925,6.77088043055,33.3988,13.338215262
 11/06  21:00:00,38.78821758,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.6411522753,6.66215809499,33.3988,11.5801941803
 11/06  22:00:00,38.7045972038,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.9890292377,14.770881905,25.0491,12.1690473327
 11/06  23:00:00,38.583671089,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.7857452388,20.6756238594,16.6994,10.4107213794
 11/06  24:00:00,39.344269272,3.97211659718,0.0,0.0,9.17985065927,19.4245,37.8630690489,23.7433990997,8.3497,5.76996994923
 11/07  01:00:00,22.6241334111,3.97211659718,0.0,0.0,4.58992532963,8.1892,41.4267390134,33.4723742082,3.33988,4.61448480518
 11/07  02:00:00,14.8146008175,0.0,0.0,0.0,1.52997510988,7.4902,3.9319650751,0.0,3.33988,0.5920850751
 11/07  03:00:00,14.8517072735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  04:00:00,14.8782370594,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  05:00:00,15.6230094003,0.0,0.0,0.0,1.52997510988,7.4902,3.93197095785,0.0,3.33988,0.592090957846
 11/07  06:00:00,23.4184293475,3.97211659718,0.0121972404857,0.0,4.58992532963,8.1892,24.8663133056,16.4966133056,8.3497,0.02
 11/07  07:00:00,34.8728190251,3.97211659718,0.0286230848222,0.0,9.17985065927,19.4245,27.1777935259,6.44241273798,16.6994,4.03598078789
