Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  08:00:00,42.1437047269,3.97211659718,0.0694064174198,0.0,9.17985065927,26.9147,38.4086899654,0.0182033262518,25.0491,13.3413866392
 11/07  09:00:00,42.1290898981,3.97211659718,0.0265974999225,0.0,9.17985065927,26.9147,45.5681692623,0.0,33.3988,12.1693692623
 11/07  10:00:00,34.6401993712,3.97211659718,0.00923380483421,0.0,9.17985065927,19.4245,35.4831569389,0.0214296722053,25.0491,10.4126272667
 11/07  11:00:00,44.6112237513,3.97211659718,2.46044726838,0.0,9.17985065927,26.9147,50.9964589472,0.0,41.7485,9.24795894724
 11/07  12:00:00,49.9429841192,3.97211659718,7.06043640399,0.0,9.17985065927,26.9147,52.1608883945,0.0,41.7485,10.4123883945
 11/07  13:00:00,52.2059795746,3.97211659718,9.96807486536,0.0,9.17985065927,26.9147,50.4191929807,0.0,41.7485,8.67069298074
 11/07  14:00:00,37.5787045983,3.97211659718,2.94554940316,0.0,9.17985065927,19.4245,41.4844681374,0.0,33.3988,8.08566813741
 11/07  15:00:00,34.6087198597,3.97211659718,0.0,0.0,9.17985065927,19.4245,31.9869029051,0.0108910588589,25.0491,6.92691184622
 11/07  16:00:00,34.6075392269,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.3588668779,0.0334634838492,33.3988,6.92660339405
 11/07  17:00:00,44.2377350225,3.97211659718,0.0320885895107,0.0,9.17985065927,26.9147,57.0246615277,0.0,50.0982,6.92646152772
 11/07  18:00:00,46.5792176398,3.97211659718,0.266142159397,0.0,9.17985065927,26.9147,59.346069696,0.0,50.0982,9.24786969599
 11/07  19:00:00,47.1768249769,3.97211659718,0.87157902566,0.0,9.17985065927,26.9147,62.2675674931,0.0,50.0982,12.1693674931
 11/07  20:00:00,38.7672768534,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.3517216344,0.0312731381351,33.3988,13.9216484962
 11/07  21:00:00,38.7144780655,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.5364596519,0.138066307561,33.3988,10.9995933443
 11/07  22:00:00,38.640585996,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.860096823,6.06120428145,25.0491,12.7497925416
 11/07  23:00:00,38.6162947668,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.8305752167,11.7196434242,16.6994,10.4115317924
 11/07  24:00:00,39.3538773543,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.6850440836,19.5669092262,8.3497,5.76843485733
 11/08  01:00:00,22.6271656414,3.97211659718,0.0,0.0,4.58992532963,8.1892,38.7612262962,30.8079512851,3.33988,4.61339501109
 11/08  02:00:00,14.826291506,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  03:00:00,14.832663826,0.0,0.0,0.0,1.52997510988,7.4902,3.93194853015,0.0,3.33988,0.592068530151
 11/08  04:00:00,14.8253119401,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  05:00:00,14.961147919,0.0,0.0,0.0,1.52997510988,7.4902,3.9319544324,0.0,3.33988,0.592074432399
 11/08  06:00:00,22.6709580925,3.97211659718,0.0,0.0,4.58992532963,8.1892,67.2784822205,58.9087822205,8.3497,0.02
 11/08  07:00:00,34.4059360346,3.97211659718,0.0146112208956,0.0,9.17985065927,19.4245,68.6014427664,48.4400521886,16.6994,3.46199057777
 11/08  08:00:00,41.9031984898,3.97211659718,0.0108301354019,0.0,9.17985065927,26.9147,66.999716109,28.0305799314,25.0491,13.9200361775
 11/08  09:00:00,41.9313521008,3.97211659718,0.0,0.0,9.17985065927,26.9147,63.4973192675,17.9282044429,33.3988,12.1703148246
 11/08  10:00:00,34.4662162103,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.3928415035,10.9310035972,25.0491,10.4127379063
 11/08  11:00:00,41.967908639,3.97211659718,0.00320124765228,0.0,9.17985065927,26.9147,58.4561580872,7.46010525853,41.7485,9.24755282867
 11/08  12:00:00,42.6883648919,3.97211659718,0.00277531294427,0.0,9.17985065927,26.9147,52.1607088275,0.0,41.7485,10.4122088275
 11/08  13:00:00,42.0465970687,3.97211659718,0.0133635602392,0.0,9.17985065927,26.9147,50.4200767665,0.0,41.7485,8.67157676649
 11/08  14:00:00,34.5089311849,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.5623611062,0.0779342559579,33.3988,8.08562685028
 11/08  15:00:00,34.4972776789,3.97211659718,0.00188007356108,0.0,9.17985065927,19.4245,32.1972292742,0.221128626438,25.0491,6.92700064775
 11/08  16:00:00,34.4643027669,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.0255436409,8.70023232585,33.3988,6.92651131505
 11/08  17:00:00,43.968940233,3.97211659718,0.00277238772901,0.0,9.17985065927,26.9147,76.9024904608,19.8769807496,50.0982,6.9273097112
 11/08  18:00:00,46.0683691474,3.97211659718,0.0,0.0,9.17985065927,26.9147,84.0614334854,24.7147737678,50.0982,9.24845971759
 11/08  19:00:00,46.0542678116,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.1550674275,26.3085930539,50.0982,12.7482743736
 11/08  20:00:00,38.6868445775,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.8505054352,33.1108565957,33.3988,13.3408488395
 11/08  21:00:00,38.6655727939,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.2676645974,34.2909200261,33.3988,11.5779445713
 11/08  22:00:00,38.5842978301,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.1092295084,43.8915884554,25.0491,12.168541053
 11/08  23:00:00,38.462803417,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.4123170564,52.3008398846,16.6994,10.4120771718
 11/08  24:00:00,39.2508011899,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.8862341979,57.767684402,8.3497,5.76884979582
 11/09  01:00:00,22.4935951959,3.97211659718,0.0,0.0,4.58992532963,8.1892,79.7841752825,71.8292157678,3.33988,4.61507951475
 11/09  02:00:00,14.6758501372,0.0,0.0,0.0,1.52997510988,7.4902,3.93197220651,0.0,3.33988,0.592092206509
 11/09  03:00:00,14.6975285193,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.7115369495,0.0,0.0,0.0,1.52997510988,7.4902,3.93192636431,0.0,3.33988,0.592046364312
 11/09  05:00:00,14.8602446257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  06:00:00,22.5873322533,3.97211659718,0.0,0.0,4.58992532963,8.1892,95.2340523144,86.2923000075,8.3497,0.592052306839
 11/09  07:00:00,34.3153755307,3.97211659718,0.0101876102932,0.0,9.17985065927,19.4245,97.4228145424,77.2607334612,16.6994,3.46268108115
 11/09  08:00:00,41.8223004798,3.97211659718,0.00634115348162,0.0,9.17985065927,26.9147,91.1163393548,52.7258285786,25.0491,13.3414107762
 11/09  09:00:00,41.8635823106,3.97211659718,0.0,0.0,9.17985065927,26.9147,84.3340675035,38.1851534757,33.3988,12.7501140278
 11/09  10:00:00,34.3955920784,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.4777059269,28.0150845157,25.0491,10.4135214112
 11/09  11:00:00,41.913248236,3.97211659718,0.00209161430657,0.0,9.17985065927,26.9147,70.7279650138,19.7303099222,41.7485,9.24915509155
 11/09  12:00:00,42.6631199933,3.97211659718,0.0,0.0,9.17985065927,26.9147,56.5095970756,4.92575354943,41.7485,9.83534352614
 11/09  13:00:00,42.0177087368,3.97211659718,0.00480074454172,0.0,9.17985065927,26.9147,50.9990422763,0.0,41.7485,9.25054227627
 11/09  14:00:00,34.4965342389,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.5433627869,0.0585855785714,33.3988,8.08597720836
 11/09  15:00:00,34.4964501903,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.1349296594,0.158655954101,25.0491,6.92717370527
 11/09  16:00:00,34.482625323,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.5797785479,4.25369957846,33.3988,6.92727896943
 11/09  17:00:00,43.9764194973,3.97211659718,0.00218779589147,0.0,9.17985065927,26.9147,78.0917305073,21.0437268385,50.0982,6.94980366874
 11/09  18:00:00,46.0629550478,3.97211659718,0.0,0.0,9.17985065927,26.9147,94.1011937107,34.7753335424,50.0982,9.22766016823
 11/09  19:00:00,46.0537792056,3.97211659718,0.0,0.0,9.17985065927,26.9147,97.3960530522,34.5479335761,50.0982,12.7499194761
 11/09  20:00:00,38.6860562038,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.1481539782,40.145689966,33.3988,13.6036640122
 11/09  21:00:00,38.6541948535,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.8789623367,45.164386981,33.3988,11.3157753557
 11/09  22:00:00,38.5747201733,3.97211659718,0.0,0.0,9.17985065927,19.4245,91.3645658904,53.5657685312,25.0491,12.7496973592
 11/09  23:00:00,38.4651247739,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.6448297919,55.5332386571,16.6994,10.4121911348
 11/09  24:00:00,39.2420836836,3.97211659718,0.0,0.0,9.17985065927,19.4245,76.8940403885,62.7756225193,8.3497,5.76871786922
 11/10  01:00:00,22.4978945467,3.97211659718,0.0,0.0,4.58992532963,8.1892,79.9595492818,72.0055755445,3.33988,4.61409373727
 11/10  02:00:00,14.6979863524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  03:00:00,14.7203912523,0.0,0.0,0.0,1.52997510988,7.4902,3.93192844059,0.0,3.33988,0.592048440586
 11/10  04:00:00,14.7307897001,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  05:00:00,15.3947265291,0.0,0.0,0.0,1.52997510988,7.4902,3.93193438159,0.0,3.33988,0.592054381586
 11/10  06:00:00,23.1193887728,3.97211659718,0.0,0.0,4.58992532963,8.1892,87.2195152865,78.8498152865,8.3497,0.02
 11/10  07:00:00,34.5690327114,3.97211659718,0.0124680567179,0.0,9.17985065927,19.4245,89.7123410275,69.5502650895,16.6994,3.46267593793
 11/10  08:00:00,41.8467157964,3.97211659718,0.00542735377852,0.0,9.17985065927,26.9147,85.1160876436,46.1446715925,25.0491,13.9223160511
 11/10  09:00:00,41.9190181206,3.97211659718,0.0,0.0,9.17985065927,26.9147,69.4511805537,23.302337195,33.3988,12.7500433587
 11/10  10:00:00,34.494580157,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.9467708279,6.48541035873,25.0491,10.4122604691
 11/10  11:00:00,42.0464494484,3.97211659718,0.0105229317623,0.0,9.17985065927,26.9147,51.0308720086,0.033276526184,41.7485,9.24909548239
 11/10  12:00:00,43.958241894,3.97211659718,1.13900226868,0.0,9.17985065927,26.9147,51.5854566831,0.0,41.7485,9.83695668313
 11/10  13:00:00,46.1118519353,3.97211659718,3.92573201438,0.0,9.17985065927,26.9147,50.9990066133,0.0,41.7485,9.25050661335
 11/10  14:00:00,38.2613169806,3.97211659718,3.60206940124,0.0,9.17985065927,19.4245,41.4853842775,0.0,33.3988,8.0865842775
 11/10  15:00:00,36.631767547,3.97211659718,1.97700311442,0.0,9.17985065927,19.4245,31.9773198328,0.0,25.0491,6.92821983283
 11/10  16:00:00,35.5242644252,3.97211659718,0.876134846561,0.0,9.17985065927,19.4245,40.3265337578,0.0,33.3988,6.92773375783
 11/10  17:00:00,45.1282247212,3.97211659718,0.951196064806,0.0,9.17985065927,26.9147,57.599685526,0.0,50.0982,7.50148552598
 11/10  18:00:00,46.8419104538,3.97211659718,0.596551931471,0.0,9.17985065927,26.9147,59.3458529473,0.0,50.0982,9.24765294725
 11/10  19:00:00,46.5082860175,3.97211659718,0.294177974974,0.0,9.17985065927,26.9147,62.2688294766,0.0,50.0982,12.1706294766
 11/10  20:00:00,38.6975455057,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.4090940169,0.0889201173092,33.3988,13.9213738996
 11/10  21:00:00,38.6881915357,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.0033382296,0.0279745453118,33.3988,11.5765636843
 11/10  22:00:00,38.6453200967,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.3360732193,3.11697567226,25.0491,12.169997547
 11/10  23:00:00,38.6500930167,3.97211659718,0.0,0.0,9.17985065927,19.4245,29.7104871563,2.59903314932,16.6994,10.412054007
 11/10  24:00:00,39.4279370442,3.97211659718,0.0,0.0,9.17985065927,19.4245,15.741040732,1.62259384426,8.3497,5.76874688776
 11/11  01:00:00,22.7027019046,3.97211659718,0.0,0.0,4.58992532963,8.1892,22.5102585781,13.4010063154,3.33988,5.76937226263
 11/11  02:00:00,14.9018118184,0.0,0.0,0.0,1.52997510988,7.4902,3.93197130463,0.0,3.33988,0.592091304632
 11/11  03:00:00,14.9393030274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  04:00:00,14.9611257733,0.0,0.0,0.0,1.52997510988,7.4902,3.93194769049,0.0,3.33988,0.592067690487
 11/11  05:00:00,15.140205049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  06:00:00,22.8883232735,3.97211659718,0.0,0.0,4.58992532963,8.1892,15.7384574366,6.79668383737,8.3497,0.592073599263
 11/11  07:00:00,34.651177623,3.97211659718,0.0381397470144,0.0,9.17985065927,19.4245,20.462842184,0.30067329352,16.6994,3.46276889044
 11/11  08:00:00,42.1335220463,3.97211659718,0.0438994721041,0.0,9.17985065927,26.9147,28.5111779432,0.0,25.0491,3.46207794321
 11/11  09:00:00,42.3190963561,3.97211659718,0.205391196359,0.0,9.17985065927,26.9147,37.43526862,0.0,33.3988,4.03646862001
 11/11  10:00:00,34.6331222955,3.97211659718,0.0,0.0,9.17985065927,19.4245,28.6014363998,0.0898917046847,25.0491,3.46244469511
 11/11  11:00:00,42.4463652105,3.97211659718,0.327974024515,0.0,9.17985065927,26.9147,53.3289704949,0.0,41.7485,11.5804704949
 11/11  12:00:00,43.2697294289,3.97211659718,0.452233423529,0.0,9.17985065927,26.9147,53.3272322334,0.0,41.7485,11.5787322334
 11/11  13:00:00,42.1821455513,3.97211659718,0.0597135895933,0.0,9.17985065927,26.9147,51.1660377771,0.170390850991,41.7485,9.24714692615
 11/11  14:00:00,34.521872277,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.2968585915,8.65257973227,33.3988,9.24547885927
 11/11  15:00:00,34.4483042386,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.5987963687,23.6237354947,25.0491,6.92596087402
 11/11  16:00:00,34.4125294685,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.293368975,30.9683534284,33.3988,6.92621554663
 11/11  17:00:00,43.9371618711,3.97211659718,0.00665650486332,0.0,9.17985065927,26.9147,94.3532992619,37.3284954862,50.0982,6.92660377565
 11/11  18:00:00,46.0342254965,3.97211659718,0.0,0.0,9.17985065927,26.9147,103.866210327,44.5199806012,50.0982,9.24802972633
 11/11  19:00:00,46.0238862923,3.97211659718,0.0,0.0,9.17985065927,26.9147,107.901455246,46.2231136791,50.0982,11.580141567
 11/11  20:00:00,38.6583085374,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.1597421583,49.1813117593,33.3988,11.5796303991
 11/11  21:00:00,38.6379511054,3.97211659718,0.0,0.0,9.17985065927,19.4245,91.8869106616,49.2432489158,33.3988,9.24486174582
 11/11  22:00:00,38.564471776,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.9845717163,56.9332532707,25.0491,11.0022184457
 11/11  23:00:00,38.4425173302,3.97211659718,0.0,0.0,9.17985065927,19.4245,90.8610498226,64.9105116997,16.6994,9.25113812288
 11/11  24:00:00,39.2379111683,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.4596009756,67.9210911779,8.3497,5.18880979765
 11/12  01:00:00,22.4817354734,3.97211659718,0.0,0.0,4.58992532963,8.1892,85.0512369434,75.9413632055,3.33988,5.76999373793
 11/12  02:00:00,14.6766520469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  03:00:00,14.6960540759,0.0,0.0,0.0,1.52997510988,7.4902,3.93193129175,0.0,3.33988,0.592051291747
 11/12  04:00:00,14.7060469157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,14.8554806358,0.0,0.0,0.0,1.52997510988,7.4902,3.9319372282,0.0,3.33988,0.592057228203
 11/12  06:00:00,22.5828444288,3.97211659718,0.0,0.0,4.58992532963,8.1892,97.4261012211,89.0564012211,8.3497,0.02
 11/12  07:00:00,34.3121801732,3.97211659718,0.0118447179611,0.0,9.17985065927,19.4245,99.4224622817,79.2602588089,16.6994,3.46280347286
 11/12  08:00:00,41.7986802748,3.97211659718,0.00329665454708,0.0,9.17985065927,26.9147,85.4148787059,56.3287900595,25.0491,4.03698864645
 11/12  09:00:00,41.8346366767,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.7083742009,43.8462690392,33.3988,3.46330516175
 11/12  10:00:00,34.3578020015,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.4318255695,43.9194921562,25.0491,3.46323341326
 11/12  11:00:00,41.8761447417,3.97211659718,0.00441314119272,0.0,9.17985065927,26.9147,86.164616554,32.8333959307,41.7485,11.5827206233
 11/12  12:00:00,42.6242722902,3.97211659718,0.0,0.0,9.17985065927,26.9147,74.4421968997,21.1128239654,41.7485,11.5808729343
 11/12  13:00:00,41.968806826,3.97211659718,0.0,0.0,9.17985065927,26.9147,60.3032612572,9.30574924958,41.7485,9.24901200761
 11/12  14:00:00,34.4561580172,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.5664319801,5.91761094894,33.3988,9.25002103112
 11/12  15:00:00,34.4573229051,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.0096087429,9.03290359979,25.0491,6.9276051431
 11/12  16:00:00,34.4526401183,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.3153905436,10.4135210044,33.3988,7.50306953925
 11/12  17:00:00,43.9518089445,3.97211659718,0.00207778698473,0.0,9.17985065927,26.9147,84.5430735344,27.51738518,50.0982,6.92748835437
 11/12  18:00:00,46.0427262404,3.97211659718,0.0,0.0,9.17985065927,26.9147,103.203240067,43.8555578909,50.0982,9.24948217636
 11/12  19:00:00,46.0276509826,3.97211659718,0.0,0.0,9.17985065927,26.9147,109.919364042,48.2394540718,50.0982,11.5817099703
 11/12  20:00:00,38.6576492506,3.97211659718,0.0,0.0,9.17985065927,19.4245,96.8837651116,51.9048906981,33.3988,11.5800744135
 11/12  21:00:00,38.6365931368,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.4432898859,51.7994695476,33.3988,9.24502033824
 11/12  22:00:00,38.5556079138,3.97211659718,0.0,0.0,9.17985065927,19.4245,98.4122595702,62.3635799402,25.0491,10.99957963
 11/12  23:00:00,38.4389933412,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.2971768245,67.7718076655,16.6994,9.82596915902
 11/12  24:00:00,39.2345888909,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.0806436367,71.1179207626,8.3497,4.61302287414
 11/13  01:00:00,22.4727240949,3.97211659718,0.0,0.0,4.58992532963,8.1892,88.8143493642,80.8598283673,3.33988,4.61464099691
 11/13  02:00:00,14.6673853623,0.0,0.0,0.0,1.52997510988,7.4902,3.93194052199,0.0,3.33988,0.592060521993
 11/13  03:00:00,14.6923022601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  04:00:00,14.7045166857,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  05:00:00,14.8554434309,0.0,0.0,0.0,1.52997510988,7.4902,3.93194644375,0.0,3.33988,0.59206644375
 11/13  06:00:00,22.5875286795,3.97211659718,0.0,0.0,4.58992532963,8.1892,94.077555248,85.707855248,8.3497,0.02
 11/13  07:00:00,34.316876115,3.97211659718,0.0121234964908,0.0,9.17985065927,19.4245,101.121993292,80.3864035389,16.6994,4.03618975267
 11/13  08:00:00,41.8076914904,3.97211659718,0.00709103170456,0.0,9.17985065927,26.9147,98.867814785,60.4760748837,25.0491,13.3426399012
 11/13  09:00:00,41.8621594571,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.637932524,43.4875261255,33.3988,12.7516063986
 11/13  10:00:00,34.4165083681,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.7196511824,26.2557851346,25.0491,10.4147660478
 11/13  11:00:00,41.9527942477,3.97211659718,0.00332723033007,0.0,9.17985065927,26.9147,63.4383362668,12.439764223,41.7485,9.25007204381
 11/13  12:00:00,42.6838466072,3.97211659718,0.0,0.0,9.17985065927,26.9147,52.2897950475,0.125824529815,41.7485,10.4154705176
 11/13  13:00:00,42.0267003186,3.97211659718,0.0108981170151,0.0,9.17985065927,26.9147,51.5718113179,0.0,41.7485,9.8233113179
 11/13  14:00:00,34.4820715028,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.5988450081,0.113713655008,33.3988,8.08633135312
 11/13  15:00:00,34.4743071715,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.2428207296,6.26698323868,25.0491,6.92673749097
 11/13  16:00:00,34.4534159209,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.3716016953,15.0452157296,33.3988,6.92758596573
 11/13  17:00:00,43.9736243772,3.97211659718,0.00311222359256,0.0,9.17985065927,26.9147,81.7297253278,24.7036778737,50.0982,6.92784745407
 11/13  18:00:00,46.0873628382,3.97211659718,0.0,0.0,9.17985065927,26.9147,86.2401410387,26.8915646608,50.0982,9.25037637794
 11/13  19:00:00,46.0906369821,3.97211659718,0.0,0.0,9.17985065927,26.9147,84.2977442513,21.4489946964,50.0982,12.7505495549
 11/13  20:00:00,38.7334613318,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.2493403537,22.9253884176,33.3988,13.9251519361
 11/13  21:00:00,38.7218006496,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.9920720488,20.0119324053,33.3988,11.5813396435
 11/13  22:00:00,38.6407595442,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.1264617315,29.3262153326,25.0491,12.7511463988
 11/13  23:00:00,38.5288368778,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.2008593598,34.0863300984,16.6994,10.4151292615
 11/13  24:00:00,39.2894334374,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.8268860177,39.707372084,8.3497,5.76981393368
 11/14  01:00:00,22.5659441402,3.97211659718,0.0,0.0,4.58992532963,8.1892,57.2217144902,49.2662804357,3.33988,4.61555405446
 11/14  02:00:00,14.7645115706,0.0,0.0,0.0,1.52997510988,7.4902,3.93197575773,0.0,3.33988,0.592095757729
 11/14  03:00:00,14.7875847245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  04:00:00,14.7949603247,0.0,0.0,0.0,1.52997510988,7.4902,3.93192994961,0.0,3.33988,0.592049949609
 11/14  05:00:00,15.456095161,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  06:00:00,23.1856742796,3.97211659718,0.0,0.0,4.58992532963,8.1892,64.8863930765,55.94463719,8.3497,0.592055886434
 11/14  07:00:00,34.635677009,3.97211659718,0.0147522838586,0.0,9.17985065927,19.4245,68.3851535632,48.2230737174,16.6994,3.4626798458
 11/14  08:00:00,41.8868168225,3.97211659718,0.011858069362,0.0,9.17985065927,26.9147,72.9803736199,34.0079850283,25.0491,13.9232885917
 11/14  09:00:00,41.9124274174,3.97211659718,0.0,0.0,9.17985065927,26.9147,70.4251303362,24.274844208,33.3988,12.7514861282
 11/14  10:00:00,34.432352828,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.3469270377,20.8840283961,25.0491,10.4137986416
 11/14  11:00:00,41.9360080905,3.97211659718,0.0042126958272,0.0,9.17985065927,26.9147,69.5823667889,18.5842445457,41.7485,9.24962224321
 11/14  12:00:00,42.6654492791,3.97211659718,0.0,0.0,9.17985065927,26.9147,59.772745951,7.61003961227,41.7485,10.4142063388
 11/14  13:00:00,41.9981162569,3.97211659718,0.0,0.0,9.17985065927,26.9147,50.9994755557,0.0,41.7485,9.25097555571
 11/14  14:00:00,34.4736551212,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.1094546518,1.04718282364,33.3988,8.66347182818
 11/14  15:00:00,34.4668167513,3.97211659718,0.0,0.0,9.17985065927,19.4245,39.9371798928,7.96187545369,25.0491,6.92620443915
 11/14  16:00:00,34.4333953695,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.3907776088,18.0645403021,33.3988,6.92743730672
 11/14  17:00:00,43.9460063724,3.97211659718,0.00349687889565,0.0,9.17985065927,26.9147,83.9368454221,26.9108608669,50.0982,6.92778455527
 11/14  18:00:00,46.0480617565,3.97211659718,0.0,0.0,9.17985065927,26.9147,92.2832634793,32.934385321,50.0982,9.25067815833
 11/14  19:00:00,46.0324383562,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.3827257252,36.5336540275,50.0982,12.7508716977
 11/14  20:00:00,38.5278870575,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.6107661605,40.2852596561,33.3988,13.9267065044
 11/14  21:00:00,38.5128691953,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.4207813129,42.4398087943,33.3988,11.5821725186
 11/14  22:00:00,38.4559983753,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.166786117,55.3655812803,25.0491,12.7521048367
 11/14  23:00:00,38.4381535384,3.97211659718,0.0,0.0,9.17985065927,19.4245,90.2165689384,63.1024590202,16.6994,10.4147099182
 11/14  24:00:00,39.2328509097,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.2223707089,70.5276665015,8.3497,6.3450042074
 11/15  01:00:00,22.4714439779,3.97211659718,0.0,0.0,4.58992532963,8.1892,87.0753425725,79.121658924,3.33988,4.61380364847
 11/15  02:00:00,14.6659831678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  03:00:00,14.6897493474,0.0,0.0,0.0,1.52997510988,7.4902,3.93194185546,0.0,3.33988,0.592061855461
 11/15  04:00:00,14.7016148649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  05:00:00,14.8513529993,0.0,0.0,0.0,1.52997510988,7.4902,3.9319477751,0.0,3.33988,0.592067775095
 11/15  06:00:00,22.5789922793,3.97211659718,0.0,0.0,4.58992532963,8.1892,99.3592450982,90.9895450982,8.3497,0.02
 11/15  07:00:00,34.304541277,3.97211659718,0.010125646993,0.0,9.17985065927,19.4245,104.711589548,84.5497793276,16.6994,3.46241022053
 11/15  08:00:00,41.7893689296,3.97211659718,0.0065102031028,0.0,9.17985065927,26.9147,103.519125561,64.5440720813,25.0491,13.9259534792
 11/15  09:00:00,41.8284011217,3.97211659718,0.0,0.0,9.17985065927,26.9147,98.2995557516,52.1486527123,33.3988,12.7521030393
 11/15  10:00:00,34.3598700555,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.3106222945,46.269333672,25.0491,10.9921886225
 11/15  11:00:00,41.8691806127,3.97211659718,0.00767870857501,0.0,9.17985065927,26.9147,95.0045947829,44.0087382338,41.7485,9.24735654907
 11/15  12:00:00,42.5922016944,3.97211659718,0.0,0.0,9.17985065927,26.9147,87.5946939295,35.4320078439,41.7485,10.4141860857
 11/15  13:00:00,41.9140540651,3.97211659718,0.0,0.0,9.17985065927,26.9147,76.2916829835,25.2936891635,41.7485,9.24949382005
 11/15  14:00:00,34.4017243127,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.3147447129,23.829714297,33.3988,8.08623041585
 11/15  15:00:00,34.4017214701,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.0114580228,28.4582003153,25.0491,7.50415770752
 11/15  16:00:00,34.3842353618,3.97211659718,0.0,0.0,9.17985065927,19.4245,76.8412405989,36.5162850532,33.3988,6.92615554576
 11/15  17:00:00,43.9229183018,3.97211659718,0.00468401011983,0.0,9.17985065927,26.9147,96.4376523677,39.4118590593,50.0982,6.92759330842
 11/15  18:00:00,46.0421128815,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.7425144264,37.3932832745,50.0982,9.25103115194
 11/15  19:00:00,46.0529204832,3.97211659718,0.00226211206235,0.0,9.17985065927,26.9147,94.5135105855,31.663348759,50.0982,12.7519618265
 11/15  20:00:00,38.6950062234,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.3060309984,32.9795745258,33.3988,13.9276564726
 11/15  21:00:00,38.6719004847,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.4815497802,34.4983132693,33.3988,11.5844365109
 11/15  22:00:00,38.5982381906,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.1820356438,40.3801430972,25.0491,12.7527925466
 11/15  23:00:00,38.4852601841,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.766750331,44.6517036813,16.6994,10.4156466497
 11/15  24:00:00,39.2661024271,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.9164849023,49.221531538,8.3497,6.34525336434
 11/16  01:00:00,22.5321586094,3.97211659718,0.0,0.0,4.58992532963,8.1892,66.3500256431,58.3955005975,3.33988,4.61464504565
 11/16  02:00:00,14.7286232133,0.0,0.0,0.0,1.52997510988,7.4902,3.93192691822,0.0,3.33988,0.592046918217
 11/16  03:00:00,14.752065793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  04:00:00,14.7670956437,0.0,0.0,0.0,1.52997510988,7.4902,3.93193286164,0.0,3.33988,0.592052861644
 11/16  05:00:00,14.9213087043,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  06:00:00,22.6545714992,3.97211659718,0.0,0.0,4.58992532963,8.1892,68.2404848913,59.8707848913,8.3497,0.02
 11/16  07:00:00,34.3907629998,3.97211659718,0.0181731451782,0.0,9.17985065927,19.4245,73.5452718182,52.8093962402,16.6994,4.03647557804
 11/16  08:00:00,41.8717286484,3.97211659718,0.0215063028526,0.0,9.17985065927,26.9147,80.808609413,41.8369985071,25.0491,13.9225109058
 11/16  09:00:00,41.8875517235,3.97211659718,0.0,0.0,9.17985065927,26.9147,78.4907862707,32.3404124422,33.3988,12.7515738285
 11/16  10:00:00,34.429366826,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.1156468569,22.6523333977,25.0491,10.4142134592
 11/16  11:00:00,41.9453874722,3.97211659718,0.00539149375572,0.0,9.17985065927,26.9147,67.7917675389,16.7931916921,41.7485,9.2500758468
 11/16  12:00:00,42.6678050094,3.97211659718,0.0,0.0,9.17985065927,26.9147,59.941315235,7.19981578545,41.7485,10.9929994496
 11/16  13:00:00,42.0085910459,3.97211659718,0.00150232950318,0.0,9.17985065927,26.9147,50.9949808537,0.0,41.7485,9.24648085369
 11/16  14:00:00,34.497260946,3.97211659718,0.000831252342087,0.0,9.17985065927,19.4245,41.505077778,0.0180750028396,33.3988,8.08820277521
 11/16  15:00:00,34.500160261,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.4667325219,3.48989284301,25.0491,6.9277396789
 11/16  16:00:00,34.4765051102,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.4875781001,10.5855890648,33.3988,7.50318903533
 11/16  17:00:00,43.9775655254,3.97211659718,0.00316238384745,0.0,9.17985065927,26.9147,81.2728163352,24.2460497959,50.0982,6.9285665393
 11/16  18:00:00,46.0702048731,3.97211659718,0.0,0.0,9.17985065927,26.9147,93.0091214535,33.6605385107,50.0982,9.25038294276
 11/16  19:00:00,46.0549570172,3.97211659718,0.0,0.0,9.17985065927,26.9147,98.4666176664,35.6155202297,50.0982,12.7528974367
 11/16  20:00:00,38.6732037574,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.0729958531,45.7461854689,33.3988,13.9280103842
 11/16  21:00:00,38.6438761344,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.4358091167,49.4535690057,33.3988,11.5834401111
 11/16  22:00:00,38.5689718443,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.4590327249,56.0767335717,25.0491,13.3331991532
 11/16  23:00:00,38.4488514015,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.7472837513,62.6346803775,16.6994,10.4132033738
 11/16  24:00:00,39.2404156779,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.7000695203,69.5800926234,8.3497,5.77027689685
 11/17  01:00:00,22.4751164926,3.97211659718,0.0,0.0,4.58992532963,8.1892,87.8859729884,79.9304331491,3.33988,4.61565983935
 11/17  02:00:00,14.6695830361,0.0,0.0,0.0,1.52997510988,7.4902,3.93196701021,0.0,3.33988,0.592087010213
 11/17  03:00:00,14.6968342931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  04:00:00,14.7136492328,0.0,0.0,0.0,1.52997510988,7.4902,3.93195225726,0.0,3.33988,0.59207225726
 11/17  05:00:00,15.3754270068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  06:00:00,23.1047108683,3.97211659718,0.0,0.0,4.58992532963,8.1892,93.5537284307,84.6119502721,8.3497,0.592078158583
 11/17  07:00:00,34.5483223348,3.97211659718,0.0152298761734,0.0,9.17985065927,19.4245,100.583294191,80.4210471422,16.6994,3.46284704918
 11/17  08:00:00,41.8171185306,3.97211659718,0.00709749099664,0.0,9.17985065927,26.9147,95.0632385875,56.0885868186,25.0491,13.9255517689
 11/17  09:00:00,41.8845226344,3.97211659718,0.0,0.0,9.17985065927,26.9147,79.6513258517,33.4991687608,33.3988,12.7533570908
 11/17  10:00:00,34.4311545732,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.6126352964,20.5701831115,25.0491,10.9933521849
 11/17  11:00:00,41.9510300444,3.97211659718,0.00245267610858,0.0,9.17985065927,26.9147,64.163081764,13.1635815641,41.7485,9.25100019993
 11/17  12:00:00,42.7054589565,3.97211659718,0.00211377357045,0.0,9.17985065927,26.9147,52.7311401486,0.566223203763,41.7485,10.4164169448
 11/17  13:00:00,42.0855978144,3.97211659718,0.0145506916833,0.0,9.17985065927,26.9147,50.9993417664,0.0,41.7485,9.2508417664
 11/17  14:00:00,34.5615112791,3.97211659718,0.00186793486796,0.0,9.17985065927,19.4245,42.0742308886,0.0107955317907,33.3988,8.66463535685
 11/17  15:00:00,34.5624024257,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.0076399371,0.0317301944485,25.0491,6.92680974269
 11/17  16:00:00,34.5282626047,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.377580006,0.0507292168445,33.3988,6.92805078919
 11/17  17:00:00,44.0181020015,3.97211659718,0.00238113844095,0.0,9.17985065927,26.9147,66.9531307046,9.35076666048,50.0982,7.50416404411
 11/17  18:00:00,46.0902336296,3.97211659718,0.0,0.0,9.17985065927,26.9147,82.8248679892,23.4764982547,50.0982,9.25016973448
 11/17  19:00:00,46.0705429502,3.97211659718,0.0,0.0,9.17985065927,26.9147,90.8439925641,27.9925474297,50.0982,12.7532451344
 11/17  20:00:00,38.5589916311,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.1636713861,33.8370963378,33.3988,13.9277750483
 11/17  21:00:00,38.5446795662,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.2875066048,36.3035169057,33.3988,11.585189699
 11/17  22:00:00,38.5018792744,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.7946813794,42.4139397365,25.0491,13.3316416429
 11/17  23:00:00,38.4984393279,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.7922013571,43.6782331976,16.6994,10.4145681594
 11/17  24:00:00,39.2831435191,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.4947261624,43.3750971158,8.3497,5.7699290466
 11/18  01:00:00,22.5556155306,3.97211659718,0.0,0.0,4.58992532963,8.1892,59.5355863333,51.0059706118,3.33988,5.1897357215
 11/18  02:00:00,14.7599517587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  03:00:00,14.78505489,0.0,0.0,0.0,1.52997510988,7.4902,3.93194464962,0.0,3.33988,0.592064649621
 11/18  04:00:00,14.7913853735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  05:00:00,14.947652589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  06:00:00,22.6748114599,3.97211659718,0.0,0.0,4.58992532963,8.1892,64.3246936996,55.3829059075,8.3497,0.592087792176
 11/18  07:00:00,35.4667485679,3.97211659718,0.0197189882715,0.0,9.17985065927,19.4245,71.4860732974,51.32437178,16.6994,3.46230151736
 11/18  08:00:00,41.8945200729,3.97211659718,0.0132588824356,0.0,9.17985065927,26.9147,58.7366254092,29.6507399644,25.0491,4.03678544479
 11/18  09:00:00,41.9198176935,3.97211659718,0.0,0.0,9.17985065927,26.9147,55.5031368684,18.6412223381,33.3988,3.46311453029
 11/18  10:00:00,34.4843118863,3.97211659718,0.000873023354243,0.0,9.17985065927,19.4245,44.7444242761,8.11176851022,25.0491,11.5835557659
 11/18  11:00:00,42.0242250519,3.97211659718,0.00928783709983,0.0,9.17985065927,26.9147,53.400865476,0.658281280271,41.7485,10.9940841957
 11/18  12:00:00,42.767584393,3.97211659718,0.0163310194686,0.0,9.17985065927,26.9147,53.3330820284,0.0,41.7485,11.5845820284
 11/18  13:00:00,42.5254576893,3.97211659718,0.407244366981,0.0,9.17985065927,26.9147,53.3318462538,0.0,41.7485,11.5833462538
 11/18  14:00:00,35.3791895918,3.97211659718,0.758286160854,0.0,9.17985065927,19.4245,44.3924080826,0.0,33.3988,10.9936080826
 11/18  15:00:00,35.0201617728,3.97211659718,0.392347423515,0.0,9.17985065927,19.4245,34.2976517951,0.0,25.0491,9.24855179515
 11/18  16:00:00,34.7373044688,3.97211659718,0.116879734859,0.0,9.17985065927,19.4245,42.6490979728,0.0,33.3988,9.2502979728
 11/18  17:00:00,44.1747036761,3.97211659718,0.0667404464888,0.0,9.17985065927,26.9147,59.4972497797,0.73521361023,50.0982,8.66383616949
 11/18  18:00:00,46.1648279153,3.97211659718,0.0,0.0,9.17985065927,26.9147,69.2705570332,9.92343714537,50.0982,9.24891988784
 11/18  19:00:00,46.1577259586,3.97211659718,0.0,0.0,9.17985065927,26.9147,68.6915330817,5.84006018966,50.0982,12.753272892
 11/18  20:00:00,38.7848580349,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.2536438997,9.10180388734,33.3988,12.7530400124
 11/18  21:00:00,38.74028884,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.7941449243,20.233212818,33.3988,12.1621321063
 11/18  22:00:00,38.6469945986,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.6166971908,27.8134785337,25.0491,12.7541186571
 11/18  23:00:00,38.5268818397,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.8123350059,32.8633842137,16.6994,9.2495507922
 11/18  24:00:00,39.2967262805,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.7194841811,37.864967195,8.3497,7.50481698612
 11/19  01:00:00,22.5687315993,3.97211659718,0.0,0.0,4.58992532963,8.1892,58.0660014173,48.9554801573,3.33988,5.77064125999
 11/19  02:00:00,14.7708614356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.8001754953,0.0,0.0,0.0,1.52997510988,7.4902,3.93193324757,0.0,3.33988,0.592053247571
 11/19  04:00:00,14.8125805591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,14.9650054779,0.0,0.0,0.0,1.52997510988,7.4902,3.93193918091,0.0,3.33988,0.59205918091
 11/19  06:00:00,22.7040313121,3.97211659718,0.0,0.0,4.58992532963,8.1892,55.5796382292,47.2099382292,8.3497,0.02
 11/19  07:00:00,35.503594445,3.97211659718,0.0154789782792,0.0,9.17985065927,19.4245,59.9608583084,39.224896278,16.6994,4.03656203046
 11/19  08:00:00,41.9268490436,3.97211659718,0.00705951326795,0.0,9.17985065927,26.9147,50.0827857364,21.5703249931,25.0491,3.46336074325
 11/19  09:00:00,41.9550949371,3.97211659718,0.0,0.0,9.17985065927,26.9147,53.2258278673,15.7896730623,33.3988,4.03735480503
 11/19  10:00:00,34.493548949,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.303235972,15.7906729669,25.0491,3.46346300508
 11/19  11:00:00,42.0465787567,3.97211659718,0.0123981441864,0.0,9.17985065927,26.9147,55.2386978879,1.90601789425,41.7485,11.5841799937
 11/19  12:00:00,43.1792903811,3.97211659718,0.368879192823,0.0,9.17985065927,26.9147,53.9177059008,0.0055095890203,41.7485,12.1636963118
 11/19  13:00:00,44.7364374151,3.97211659718,2.56733873588,0.0,9.17985065927,26.9147,50.9980289466,0.0,41.7485,9.24952894659
 11/19  14:00:00,37.2089393472,3.97211659718,2.56834695075,0.0,9.17985065927,19.4245,42.6504155485,0.0,33.3988,9.25161554845
 11/19  15:00:00,35.3968170795,3.97211659718,0.763494921404,0.0,9.17985065927,19.4245,32.5526951192,0.0,25.0491,7.50359511924
 11/19  16:00:00,34.7881537902,3.97211659718,0.162039807751,0.0,9.17985065927,19.4245,40.3271670095,0.0,33.3988,6.92836700953
 11/19  17:00:00,44.3530151125,3.97211659718,0.223025210206,0.0,9.17985065927,26.9147,57.6117991969,0.0096897066028,50.0982,7.5039094903
 11/19  18:00:00,46.1719725432,3.97211659718,0.0,0.0,9.17985065927,26.9147,66.4015407394,7.05267450379,50.0982,9.25066623564
 11/19  19:00:00,46.1421699587,3.97211659718,0.0,0.0,9.17985065927,26.9147,73.9433905077,12.2616376281,50.0982,11.5835528795
 11/19  20:00:00,38.7598175343,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.641159905,19.0803011552,33.3988,12.1620587498
 11/19  21:00:00,38.7223155575,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.6211344647,24.9732128126,33.3988,9.24912165208
 11/19  22:00:00,38.6413695146,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.2264528601,34.5941235971,25.0491,11.5832292629
 11/19  23:00:00,38.5298914072,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.9745927485,38.4476235003,16.6994,9.82756924816
 11/19  24:00:00,39.294061625,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.8559747275,41.8915803987,8.3497,4.6146943288
 11/20  01:00:00,22.5643882522,3.97211659718,0.0,0.0,4.58992532963,8.1892,58.3644391777,49.834624657,3.33988,5.18993452076
 11/20  02:00:00,14.7697091937,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,14.7934567595,0.0,0.0,0.0,1.52997510988,7.4902,3.93196453064,0.0,3.33988,0.592084530643
 11/20  04:00:00,14.8012757004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  05:00:00,14.950004318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  06:00:00,22.6726646757,3.97211659718,0.0,0.0,4.58992532963,8.1892,66.2880264915,57.3462360773,8.3497,0.592090414253
 11/20  07:00:00,35.4533514707,3.97211659718,0.01237138732,0.0,9.17985065927,19.4245,73.8632742824,53.7014331292,16.6994,3.46244115323
 11/20  08:00:00,41.8921842455,3.97211659718,0.0146102481655,0.0,9.17985065927,26.9147,75.7232463927,36.1670338228,25.0491,14.5071125699
 11/20  09:00:00,41.9282662241,3.97211659718,0.0,0.0,9.17985065927,26.9147,71.0301898851,24.8768038313,33.3988,12.7545860538
 11/20  10:00:00,34.4737249435,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.5819602648,17.1163176734,25.0491,10.4165425914
 11/20  11:00:00,42.0180384452,3.97211659718,0.0202236331625,0.0,9.17985065927,26.9147,60.2603893757,8.6858890059,41.7485,9.82600036982
 11/20  12:00:00,42.7568409688,3.97211659718,0.0203263289856,0.0,9.17985065927,26.9147,52.164744219,0.0,41.7485,10.416244219
 11/20  13:00:00,42.2383804793,3.97211659718,0.130496586585,0.0,9.17985065927,26.9147,51.5757590197,0.0,41.7485,9.82725901966
 11/20  14:00:00,34.5796718294,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.5597239899,0.0737589189081,33.3988,8.08716507103
 11/20  15:00:00,34.5675037068,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.6144479759,0.0614221462111,25.0491,7.5039258297
 11/20  16:00:00,34.534030455,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.458782433,4.13211569071,33.3988,6.92786674231
 11/20  17:00:00,44.0681126498,3.97211659718,0.0107913232527,0.0,9.17985065927,26.9147,65.3245764618,7.72226463115,50.0982,7.50411183061
 11/20  18:00:00,46.179229614,3.97211659718,0.0,0.0,9.17985065927,26.9147,63.8066106493,4.45921172242,50.0982,9.24919892689
 11/20  19:00:00,46.1890162633,3.97211659718,0.0118093348961,0.0,9.17985065927,26.9147,62.850837433,0.0,50.0982,12.752637433
 11/20  20:00:00,38.8144475067,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.086640812,4.1789739877,33.3988,14.5088668243
 11/20  21:00:00,38.7780126952,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.8667289326,8.88578532643,33.3988,11.5821436062
 11/20  22:00:00,38.6763646782,3.97211659718,0.0,0.0,9.17985065927,19.4245,59.5961418579,21.7937027501,25.0491,12.7533391078
 11/20  23:00:00,38.5469821593,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.7903813712,31.0969304388,16.6994,10.9940509324
 11/20  24:00:00,39.3020570287,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.2975455251,38.1776029325,8.3497,5.77024259258
 11/21  01:00:00,22.570634084,3.97211659718,0.0,0.0,4.58992532963,8.1892,56.8954223297,48.3658310756,3.33988,5.18971125411
 11/21  02:00:00,14.7650176624,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  03:00:00,14.782967054,0.0,0.0,0.0,1.52997510988,7.4902,3.93193016979,0.0,3.33988,0.592050169786
 11/21  04:00:00,14.79145659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  05:00:00,15.456718113,0.0,0.0,0.0,1.52997510988,7.4902,3.93193610803,0.0,3.33988,0.59205610803
 11/21  06:00:00,23.1813555859,3.97211659718,0.0,0.0,4.58992532963,8.1892,67.4893807457,59.1196807457,8.3497,0.02
 11/21  07:00:00,35.6756664015,3.97211659718,0.0120275095947,0.0,9.17985065927,19.4245,76.0003132922,55.8385636666,16.6994,3.46234962568
 11/21  08:00:00,41.8933762405,3.97211659718,0.0081711548805,0.0,9.17985065927,26.9147,72.4813496329,32.9257294585,25.0491,14.5065201743
 11/21  09:00:00,41.9709660682,3.97211659718,0.0,0.0,9.17985065927,26.9147,55.5629156557,9.40821375828,33.3988,12.7559018974
 11/21  10:00:00,34.505213405,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.1836059866,0.139907695728,25.0491,10.9945982909
 11/21  11:00:00,42.0222638132,3.97211659718,0.00951638817324,0.0,9.17985065927,26.9147,51.0000290893,0.0,41.7485,9.2515290893
 11/21  12:00:00,42.9992616735,3.97211659718,0.242493658723,0.0,9.17985065927,26.9147,52.7440990914,0.0,41.7485,10.9955990914
 11/21  13:00:00,43.9665446941,3.97211659718,1.85524197945,0.0,9.17985065927,26.9147,50.997891211,0.0,41.7485,9.24939121096
 11/21  14:00:00,35.562555813,3.97211659718,0.983125552547,0.0,9.17985065927,19.4245,42.0631506034,0.0,33.3988,8.66435060343
 11/21  15:00:00,34.5816960728,3.97211659718,0.0146621619398,0.0,9.17985065927,19.4245,31.9904351859,0.0138069343403,25.0491,6.92752825153
 11/21  16:00:00,34.5199618859,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.9435512187,0.0400932138393,33.3988,7.50465800488
 11/21  17:00:00,44.0100883889,3.97211659718,0.00182316202993,0.0,9.17985065927,26.9147,62.3176470871,5.29023342053,50.0982,6.92921366662
 11/21  18:00:00,46.0748795976,3.97211659718,0.0,0.0,9.17985065927,26.9147,81.2439160568,21.3178138845,50.0982,9.82790217227
 11/21  19:00:00,46.0538654858,3.97211659718,0.0,0.0,9.17985065927,26.9147,90.1622536726,27.3087991438,50.0982,12.7552545288
 11/21  20:00:00,38.5350312173,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.3952380138,37.0672013762,33.3988,13.9292366376
 11/21  21:00:00,38.5108534125,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.6148036476,44.0531081304,33.3988,12.1628955171
 11/21  22:00:00,38.45196412,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.6796655365,56.8760899501,25.0491,12.7544755864
 11/21  23:00:00,38.4302501825,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.8752772727,66.1815929644,16.6994,10.9942843083
 11/21  24:00:00,39.2314866732,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.0142075109,74.8945916608,8.3497,5.76991585015
 11/22  01:00:00,22.4710887712,3.97211659718,0.00165122820948,0.0,4.58992532963,8.1892,96.6632300133,88.1334144828,3.33988,5.1899355305
 11/22  02:00:00,14.6623317818,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  03:00:00,14.6871772626,0.0,0.0,0.0,1.52997510988,7.4902,3.93196004654,0.0,3.33988,0.592080046542
 11/22  04:00:00,14.699028093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  05:00:00,14.8489971824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  06:00:00,22.5775607186,3.97211659718,0.0,0.0,4.58992532963,8.1892,107.727913203,98.7861272656,8.3497,0.592085937266
 11/22  07:00:00,35.3607181,3.97211659718,0.00972019256951,0.0,9.17985065927,19.4245,111.78973841,91.6275591442,16.6994,3.4627792661
 11/22  08:00:00,41.7817981937,3.97211659718,0.00763861167094,0.0,9.17985065927,26.9147,108.257820601,68.7012098054,25.0491,14.5075107952
 11/22  09:00:00,41.8403366607,3.97211659718,0.0,0.0,9.17985065927,26.9147,92.8494021486,46.6953861204,33.3988,12.7552160283
 11/22  10:00:00,34.4041430867,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.7147134052,28.6703120411,25.0491,10.9953013641
 11/22  11:00:00,41.9107182231,3.97211659718,0.00213728443071,0.0,9.17985065927,26.9147,72.3880453323,21.3879987603,41.7485,9.25154657199
 11/22  12:00:00,42.6599703819,3.97211659718,0.0,0.0,9.17985065927,26.9147,59.336409894,6.59374218106,41.7485,10.9941677129
 11/22  13:00:00,42.0229352611,3.97211659718,0.00793386445072,0.0,9.17985065927,26.9147,51.0005105384,0.0,41.7485,9.25201053836
 11/22  14:00:00,34.5012088613,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.1536056274,0.0896445089591,33.3988,8.66516111847
 11/22  15:00:00,34.5006938378,3.97211659718,0.00124229281668,0.0,9.17985065927,19.4245,32.0162789771,0.0389024311545,25.0491,6.92827654593
 11/22  16:00:00,34.4762356541,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.4062913699,4.50302132627,33.3988,7.50447004359
 11/22  17:00:00,43.9550337752,3.97211659718,0.00257016214245,0.0,9.17985065927,26.9147,83.8961802442,26.2933124192,50.0982,7.50466782497
 11/22  18:00:00,46.0452666958,3.97211659718,0.0,0.0,9.17985065927,26.9147,97.2732253292,37.9240826336,50.0982,9.25094269564
 11/22  19:00:00,46.0317194965,3.97211659718,0.0,0.0,9.17985065927,26.9147,102.759874735,39.3273664833,50.0982,13.3343082516
 11/22  20:00:00,38.6543824291,3.97211659718,0.0,0.0,9.17985065927,19.4245,96.2203533242,48.896327657,33.3988,13.9252256672
 11/22  21:00:00,38.6261673529,3.97211659718,0.0,0.0,9.17985065927,19.4245,98.7013401888,53.1398623176,33.3988,12.1626778711
 11/22  22:00:00,38.5472969147,3.97211659718,0.0,0.0,9.17985065927,19.4245,99.9812464122,62.1772404257,25.0491,12.7549059865
 11/22  23:00:00,38.4339528099,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.3520956454,66.8111270588,16.6994,10.8415685865
 11/22  24:00:00,39.2335196537,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.2330534339,74.9615873677,8.3497,5.92176606618
 11/23  01:00:00,22.4712250819,3.97211659718,0.0,0.0,4.58992532963,8.1892,95.5544962796,85.8694464917,3.33988,6.34516978791
 11/23  02:00:00,14.6648586556,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  03:00:00,14.6892000054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  04:00:00,14.7016300847,0.0,0.0,0.0,1.52997510988,7.4902,3.93196442071,0.0,3.33988,0.592084420711
 11/23  05:00:00,14.8514075691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  06:00:00,22.5807803533,3.97211659718,0.0,0.0,4.58992532963,8.1892,102.898948684,93.9571583813,8.3497,0.592090302935
 11/23  07:00:00,35.365986997,3.97211659718,0.0103610499368,0.0,9.17985065927,19.4245,109.062674912,88.8999969013,16.6994,3.46327801042
 11/23  08:00:00,41.7839655644,3.97211659718,0.00418575448492,0.0,9.17985065927,26.9147,93.3187756016,64.2322604248,25.0491,4.03741517675
 11/23  09:00:00,41.8530039113,3.97211659718,0.0,0.0,9.17985065927,26.9147,75.7389409518,38.8765296698,33.3988,3.46361128206
 11/23  10:00:00,34.442330104,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.8380265414,17.7513765082,25.0491,4.03755003322
 11/23  11:00:00,42.00876698,3.97211659718,0.0137725172668,0.0,9.17985065927,26.9147,53.9812749626,0.645471776463,41.7485,11.5873031861
 11/23  12:00:00,42.7744214244,3.97211659718,0.0200047425708,0.0,9.17985065927,26.9147,53.9112230089,0.0,41.7485,12.1627230089
