Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  13:00:00,42.5200268643,3.97211659718,0.404112760564,0.0,9.17985065927,26.9147,51.5783039603,0.0,41.7485,9.82980396033
 11/23  14:00:00,34.8954361646,3.97211659718,0.290947232476,0.0,9.17985065927,19.4245,42.648774054,0.0,33.3988,9.24997405404
 11/23  15:00:00,34.6397558847,3.97211659718,0.0238972491248,0.0,9.17985065927,19.4245,32.5531669943,0.0,25.0491,7.50406699428
 11/23  16:00:00,34.5924205082,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.3395859155,0.0126937590917,33.3988,6.92809215642
 11/23  17:00:00,44.1108140364,3.97211659718,0.00508247915184,0.0,9.17985065927,26.9147,57.6192145522,0.0165802659706,50.0982,7.50443428623
 11/23  18:00:00,46.1852824158,3.97211659718,0.0,0.0,9.17985065927,26.9147,63.1139540599,3.76427997114,50.0982,9.25147408881
 11/23  19:00:00,46.1752384163,3.97211659718,0.0,0.0,9.17985065927,26.9147,66.9823827966,4.72108029695,50.0982,12.1631024996
 11/23  20:00:00,38.819248578,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.5058921937,5.94227137542,33.3988,12.1648208183
 11/23  21:00:00,38.8043827392,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.9572394852,4.30896722719,33.3988,9.24947225801
 11/23  22:00:00,38.7373898256,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.2586693755,8.04556746065,25.0491,12.1640019149
 11/23  23:00:00,38.6181870488,3.97211659718,0.0,0.0,9.17985065927,19.4245,37.5182078133,11.568365237,16.6994,9.25044257631
 11/23  24:00:00,39.3731956505,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.7999701716,14.2606529458,8.3497,5.18961722584
 11/24  01:00:00,22.6643926644,3.97211659718,0.0,0.0,4.58992532963,8.1892,30.4893180558,22.5339711607,3.33988,4.61546689512
 11/24  02:00:00,14.870136485,0.0,0.0,0.0,1.52997510988,7.4902,3.93196974308,0.0,3.33988,0.592089743077
 11/24  03:00:00,14.8914979017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  04:00:00,14.8996427856,0.0,0.0,0.0,1.52997510988,7.4902,3.93197563849,0.0,3.33988,0.592095638488
 11/24  05:00:00,15.5987313996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,23.3303861454,3.97211659718,0.0,0.0,4.58992532963,8.1892,35.9393214463,26.9975716507,8.3497,0.592049795585
 11/24  07:00:00,35.8325656093,3.97211659718,0.0272131262421,0.0,9.17985065927,19.4245,42.6468913059,22.4849054474,16.6994,3.46258585852
 11/24  08:00:00,41.9997300444,3.97211659718,0.0348568952985,0.0,9.17985065927,26.9147,53.4132211934,13.8535189902,25.0491,14.5106022033
 11/24  09:00:00,41.9825549171,3.97211659718,0.00371628431437,0.0,9.17985065927,26.9147,59.0803276287,12.9265964372,33.3988,12.7549311915
 11/24  10:00:00,34.4922229727,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.9338384624,13.8896905808,25.0491,10.9950478815
 11/24  11:00:00,42.0058241869,3.97211659718,0.0162244873497,0.0,9.17985065927,26.9147,63.3607759892,11.7827616552,41.7485,9.82951433398
 11/24  12:00:00,42.7114680073,3.97211659718,0.0,0.0,9.17985065927,26.9147,54.4349630569,2.27113779605,41.7485,10.4153252608
 11/24  13:00:00,42.046801545,3.97211659718,0.00705968100779,0.0,9.17985065927,26.9147,51.5767052023,0.0,41.7485,9.82820520233
 11/24  14:00:00,34.4966881124,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.2750307667,4.78716323553,33.3988,8.08906753112
 11/24  15:00:00,34.4939515083,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.4442167024,10.8910722224,25.0491,7.50404448002
 11/24  16:00:00,34.4690383233,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.106427103,17.2034099199,33.3988,7.50421718302
 11/24  17:00:00,43.9893176476,3.97211659718,0.0125635397654,0.0,9.17985065927,26.9147,81.3359033527,24.30947761,50.0982,6.92822574266
 11/24  18:00:00,46.0730793581,3.97211659718,0.0,0.0,9.17985065927,26.9147,92.2722881965,32.3456345379,50.0982,9.8284536586
 11/24  19:00:00,46.0580042266,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.959600743,34.1063463594,50.0982,12.7550543836
 11/24  20:00:00,38.5501614134,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.842286831,38.9361459228,33.3988,14.5073409082
 11/24  21:00:00,38.5297851566,3.97211659718,0.0,0.0,9.17985065927,19.4245,88.5012398167,42.9389962431,33.3988,12.1634435735
 11/24  22:00:00,38.4879800002,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.1714311673,48.3671692383,25.0491,12.755161929
 11/24  23:00:00,38.486921502,3.97211659718,0.0,0.0,9.17985065927,19.4245,76.3715950493,48.6771717116,16.6994,10.9950233377
 11/24  24:00:00,39.2584397205,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.4152686271,58.7205598799,8.3497,6.34500874721
 11/25  01:00:00,22.5202188127,3.97211659718,0.0,0.0,4.58992532963,8.1892,71.5701854702,63.6154846031,3.33988,4.61482086717
 11/25  02:00:00,14.7400915622,0.0,0.0,0.0,1.52997510988,7.4902,3.93197071059,0.0,3.33988,0.592090710587
 11/25  03:00:00,14.7736987258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.8033656115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  05:00:00,14.9575165104,0.0,0.0,0.0,1.52997510988,7.4902,3.93195077483,0.0,3.33988,0.592070774825
 11/25  06:00:00,22.6890388836,3.97211659718,0.0,0.0,4.58992532963,8.1892,57.9587734294,49.5890734294,8.3497,0.02
 11/25  07:00:00,35.4843709653,3.97211659718,0.0199340662641,0.0,9.17985065927,19.4245,64.0938925862,43.3576914197,16.6994,4.03680116655
 11/25  08:00:00,41.8915732739,3.97211659718,0.0141829813045,0.0,9.17985065927,26.9147,60.126222287,31.6144194369,25.0491,3.46270285004
 11/25  09:00:00,41.8907490947,3.97211659718,0.0,0.0,9.17985065927,26.9147,67.9959474559,30.5602269896,33.3988,4.03692046625
 11/25  10:00:00,34.4099942053,3.97211659718,0.00344009870242,0.0,9.17985065927,19.4245,70.6934892279,33.4805420852,25.0491,12.1638471427
 11/25  11:00:00,41.916500151,3.97211659718,0.00522368144631,0.0,9.17985065927,26.9147,81.7072810331,29.5403171212,41.7485,10.4184639119
 11/25  12:00:00,42.6586427689,3.97211659718,0.0,0.0,9.17985065927,26.9147,70.1832314505,16.2695038055,41.7485,12.165227645
 11/25  13:00:00,42.0120293013,3.97211659718,0.0,0.0,9.17985065927,26.9147,60.4288352446,6.51562884843,41.7485,12.1647063961
 11/25  14:00:00,34.5011595776,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.6348764066,1.81926203239,33.3988,10.4168143742
 11/25  15:00:00,34.5013844992,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.5943396068,3.7152504531,25.0491,9.82998915365
 11/25  16:00:00,34.4845078136,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.1394457176,6.91145745831,33.3988,9.82918825925
 11/25  17:00:00,43.9878015677,3.97211659718,0.00322414785324,0.0,9.17985065927,26.9147,79.1182570497,20.9300827154,50.0982,8.08997433432
 11/25  18:00:00,46.0690151531,3.97211659718,0.0,0.0,9.17985065927,26.9147,98.5658473323,38.6384345662,50.0982,9.82921276611
 11/25  19:00:00,46.0251227157,3.97211659718,0.0,0.0,9.17985065927,26.9147,112.555490016,49.1209199203,50.0982,13.3363700956
 11/25  20:00:00,38.646218906,3.97211659718,0.0,0.0,9.17985065927,19.4245,98.9529170127,52.7983287257,33.3988,12.7557882871
 11/25  21:00:00,38.6170409962,3.97211659718,0.0,0.0,9.17985065927,19.4245,107.880470667,62.3171421338,33.3988,12.1645285332
 11/25  22:00:00,38.5408519203,3.97211659718,0.0,0.0,9.17985065927,19.4245,101.226404135,62.8417923363,25.0491,13.3355117985
 11/25  23:00:00,38.4314227539,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.0095892842,67.0587888713,16.6994,9.25140041297
 11/25  24:00:00,39.2350809158,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.0033432168,71.1502757311,8.3497,7.5033674857
 11/26  01:00:00,22.4732104071,3.97211659718,0.0,0.0,4.58992532963,8.1892,91.9429121726,82.2574358361,3.33988,6.34559633646
 11/26  02:00:00,14.6708708917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  03:00:00,14.694338438,0.0,0.0,0.0,1.52997510988,7.4902,3.93194702347,0.0,3.33988,0.592067023472
 11/26  04:00:00,14.7059899071,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,14.8570015025,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  06:00:00,22.5886147425,3.97211659718,0.0,0.0,4.58992532963,8.1892,94.6137448094,85.6719546524,8.3497,0.592090156966
 11/26  07:00:00,35.3767814348,3.97211659718,0.0150625477142,0.0,9.17985065927,19.4245,103.595495728,83.4333488175,16.6994,3.46274691039
 11/26  08:00:00,41.784794814,3.97211659718,0.0108217003666,0.0,9.17985065927,26.9147,96.9252750552,67.838802995,25.0491,4.03737206028
 11/26  09:00:00,41.8293683437,3.97211659718,0.0,0.0,9.17985065927,26.9147,88.428883229,50.9923765596,33.3988,4.03770666948
 11/26  10:00:00,34.3993459951,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.2413388047,36.7285737791,25.0491,3.46366502556
 11/26  11:00:00,41.9627513137,3.97211659718,0.00598735668562,0.0,9.17985065927,26.9147,66.9732575696,13.0596257889,41.7485,12.1651317807
 11/26  12:00:00,42.7405508854,3.97211659718,0.0067078100175,0.0,9.17985065927,26.9147,53.9133440089,0.0,41.7485,12.1648440089
 11/26  13:00:00,42.4762189726,3.97211659718,0.361011251627,0.0,9.17985065927,26.9147,51.0005574859,0.0,41.7485,9.25205748594
 11/26  14:00:00,34.8913310469,3.97211659718,0.297217118417,0.0,9.17985065927,19.4245,43.2272385964,0.0,33.3988,9.82843859643
 11/26  15:00:00,34.6074874626,3.97211659718,0.00434491007506,0.0,9.17985065927,19.4245,32.5541642541,0.0,25.0491,7.50506425409
 11/26  16:00:00,34.5759795363,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.3590998717,0.0307897712389,33.3988,6.92951010051
 11/26  17:00:00,44.0389685517,3.97211659718,0.00123050174179,0.0,9.17985065927,26.9147,64.6017566578,6.99790525612,50.0982,7.50565140168
 11/26  18:00:00,46.1003807911,3.97211659718,0.0,0.0,9.17985065927,26.9147,84.1207241978,24.1926967159,50.0982,9.82982748185
 11/26  19:00:00,46.0790375018,3.97211659718,0.0,0.0,9.17985065927,26.9147,92.8953064913,30.6324437121,50.0982,12.1646627792
 11/26  20:00:00,38.7179639259,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.1858046251,30.2015781028,33.3988,11.5854265223
 11/26  21:00:00,38.6825691715,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.6174379717,36.3896822255,33.3988,9.82895574623
 11/26  22:00:00,38.5982565117,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.0382952149,47.8251558114,25.0491,12.1640394035
 11/26  23:00:00,38.4766527951,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.681548094,56.7298815574,16.6994,9.25226653654
 11/26  24:00:00,39.254772662,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.712273516,62.1731965852,8.3497,5.18937693082
 11/27  01:00:00,22.5061120862,3.97211659718,0.0,0.0,4.58992532963,8.1892,78.1444002688,69.614483815,3.33988,5.1900364538
 11/27  02:00:00,14.6959260503,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  03:00:00,14.7112398633,0.0,0.0,0.0,1.52997510988,7.4902,3.93197061398,0.0,3.33988,0.592090613977
 11/27  04:00:00,14.7380769798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  05:00:00,14.9186510723,0.0,0.0,0.0,1.52997510988,7.4902,3.9319592733,0.0,3.33988,0.592079273296
 11/27  06:00:00,22.6785596765,3.97211659718,0.00331544855582,0.0,4.58992532963,8.1892,62.0395984676,53.6698984676,8.3497,0.02
 11/27  07:00:00,35.4862008401,3.97211659718,0.0175335020556,0.0,9.17985065927,19.4245,65.0020812846,44.2656667769,16.6994,4.03701450765
 11/27  08:00:00,41.9244463744,3.97211659718,0.0171604005005,0.0,9.17985065927,26.9147,66.8571112438,27.8787375942,25.0491,13.9292736496
 11/27  09:00:00,41.9717697896,3.97211659718,0.00149945941298,0.0,9.17985065927,26.9147,61.2517928186,14.5155282489,33.3988,13.3374645697
 11/27  10:00:00,34.5640406632,3.97211659718,0.0086626066975,0.0,9.17985065927,19.4245,37.2617754405,1.21550768238,25.0491,10.9971677581
 11/27  11:00:00,42.4839158966,3.97211659718,0.365895550682,0.0,9.17985065927,26.9147,51.5847597569,0.00584750443936,41.7485,9.83041225244
 11/27  12:00:00,45.9042073948,3.97211659718,3.05449073282,0.0,9.17985065927,26.9147,52.1665584832,0.0,41.7485,10.4180584832
 11/27  13:00:00,48.0447968412,3.97211659718,5.82439845185,0.0,9.17985065927,26.9147,51.5768260337,0.0,41.7485,9.82832603365
 11/27  14:00:00,39.7224905729,3.97211659718,5.04537830746,0.0,9.17985065927,19.4245,42.0649525105,0.0,33.3988,8.66615251051
 11/27  15:00:00,38.1345230152,3.97211659718,3.46061739264,0.0,9.17985065927,19.4245,32.553828143,0.0,25.0491,7.50472814299
 11/27  16:00:00,37.160191748,3.97211659718,2.49106588385,0.0,9.17985065927,19.4245,40.3279042399,0.0,33.3988,6.92910423989
 11/27  17:00:00,46.2497601501,3.97211659718,2.02527777151,0.0,9.17985065927,26.9147,57.6031146206,0.0,50.0982,7.50491462057
 11/27  18:00:00,47.7970036175,3.97211659718,1.52055362212,0.0,9.17985065927,26.9147,59.9285330022,0.0,50.0982,9.83033300224
 11/27  19:00:00,48.0487849693,3.97211659718,1.78460146972,0.0,9.17985065927,26.9147,63.4336446149,0.0,50.0982,13.3354446149
 11/27  20:00:00,39.6783387356,3.97211659718,0.741118075731,0.0,9.17985065927,19.4245,47.3289768666,0.0,33.3988,13.9301768666
 11/27  21:00:00,39.4445272491,3.97211659718,0.516467811153,0.0,9.17985065927,19.4245,45.5631907142,0.0,33.3988,12.1643907142
 11/27  22:00:00,38.8513230063,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.3852416258,0.0,25.0491,13.3361416258
 11/27  23:00:00,38.722461572,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.7772571082,0.0812368521314,16.6994,10.9966202561
 11/27  24:00:00,39.4645512716,3.97211659718,0.0,0.0,9.17985065927,19.4245,14.2413045777,0.12035399461,8.3497,5.77125058309
 11/28  01:00:00,22.747699567,3.97211659718,0.0,0.0,4.58992532963,8.1892,10.5787165692,2.04934467677,3.33988,5.18949189244
 11/28  02:00:00,14.944638312,0.0,0.0,0.0,1.52997510988,7.4902,3.93195457644,0.0,3.33988,0.592074576442
 11/28  03:00:00,14.9692590772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  04:00:00,14.9823820022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  05:00:00,15.7292177059,0.0,0.0,0.0,1.52997510988,7.4902,3.93196047585,0.0,3.33988,0.592080475853
 11/28  06:00:00,23.4566959573,3.97211659718,0.0,0.0,4.58992532963,8.1892,17.273116875,8.90341687496,8.3497,0.02
 11/28  07:00:00,35.9487565903,3.97211659718,0.0344537750259,0.0,9.17985065927,19.4245,25.0865971767,4.35022726242,16.6994,4.03696991431
 11/28  08:00:00,42.1241494465,3.97211659718,0.049917160869,0.0,9.17985065927,26.9147,39.5730660737,0.011891898961,25.0491,14.5120741748
 11/28  09:00:00,42.8138485538,3.97211659718,0.696924290652,0.0,9.17985065927,26.9147,46.7371520186,0.0,33.3988,13.3383520186
 11/28  10:00:00,37.1097859417,3.97211659718,2.45322840756,0.0,9.17985065927,19.4245,36.043870024,0.0,25.0491,10.994770024
 11/28  11:00:00,47.1203325597,3.97211659718,4.94756607829,0.0,9.17985065927,26.9147,51.0016832003,0.0,41.7485,9.25318320034
 11/28  12:00:00,49.6149744744,3.97211659718,6.72363129841,0.0,9.17985065927,26.9147,52.7458853476,0.0,41.7485,10.9973853476
 11/28  13:00:00,50.1701076301,3.97211659718,7.93114367913,0.0,9.17985065927,26.9147,51.5781728976,0.0,41.7485,9.82967289765
 11/28  14:00:00,41.2886373019,3.97211659718,6.61245114054,0.0,9.17985065927,19.4245,42.065038932,0.0,33.3988,8.66623893201
 11/28  15:00:00,39.9366671783,3.97211659718,5.25641968149,0.0,9.17985065927,19.4245,31.9777047414,0.0,25.0491,6.92860474138
 11/28  16:00:00,38.196998774,3.97211659718,3.52470281459,0.0,9.17985065927,19.4245,40.9028145244,0.0,33.3988,7.50401452441
 11/28  17:00:00,46.5442844919,3.97211659718,2.29918398307,0.0,9.17985065927,26.9147,57.603443473,0.0,50.0982,7.50524347299
 11/28  18:00:00,47.9040073175,3.97211659718,1.60425960944,0.0,9.17985065927,26.9147,59.9285524139,0.0,50.0982,9.8303524139
 11/28  19:00:00,48.2411574764,3.97211659718,1.97540402052,0.0,9.17985065927,26.9147,63.4349813123,0.0,50.0982,13.3367813123
 11/28  20:00:00,39.9032028632,3.97211659718,1.12563413969,0.0,9.17985065927,19.4245,47.3294319033,0.0,33.3988,13.9306319033
 11/28  21:00:00,39.8289351846,3.97211659718,1.04476719343,0.0,9.17985065927,19.4245,45.5643941368,0.0,33.3988,12.1655941368
 11/28  22:00:00,38.9605490852,3.97211659718,0.230630203475,0.0,9.17985065927,19.4245,38.3872571494,0.0,25.0491,13.3381571494
 11/28  23:00:00,38.6986840395,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.8296626409,0.134372628637,16.6994,10.9958900122
 11/28  24:00:00,39.4177527229,3.97211659718,0.0,0.0,9.17985065927,19.4245,16.9548610071,2.25852144315,8.3497,6.34663956395
 11/29  01:00:00,22.6894894068,3.97211659718,0.0,0.0,4.58992532963,8.1892,21.8439103952,13.8880658994,3.33988,4.61596449583
 11/29  02:00:00,14.8835652863,0.0,0.0,0.0,1.52997510988,7.4902,3.931973188,0.0,3.33988,0.592093187996
 11/29  03:00:00,14.8998866309,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  04:00:00,14.9027412375,0.0,0.0,0.0,1.52997510988,7.4902,3.93193477611,0.0,3.33988,0.592054776113
 11/29  05:00:00,15.0549559909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  06:00:00,22.7644381165,3.97211659718,0.0,0.0,4.58992532963,8.1892,39.6297516572,30.687965092,8.3497,0.592086565233
 11/29  07:00:00,35.532113419,3.97211659718,0.0221558534995,0.0,9.17985065927,19.4245,50.8398736581,30.6775565924,16.6994,3.46291706567
 11/29  08:00:00,41.9481620092,3.97211659718,0.0204403637844,0.0,9.17985065927,26.9147,58.6187326919,19.0580678662,25.0491,14.5115648258
 11/29  09:00:00,41.9659774937,3.97211659718,0.0,0.0,9.17985065927,26.9147,58.5478902335,11.8122419543,33.3988,13.3368482792
 11/29  10:00:00,34.5013163677,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.5759157054,5.52981009726,25.0491,10.9970056081
 11/29  11:00:00,42.0064979538,3.97211659718,0.00383123190004,0.0,9.17985065927,26.9147,53.5155054323,1.9362815491,41.7485,9.83072388321
 11/29  12:00:00,42.7501339065,3.97211659718,0.016131806332,0.0,9.17985065927,26.9147,52.7453878681,0.0,41.7485,10.9968878681
 11/29  13:00:00,42.5349068375,3.97211659718,0.445923703593,0.0,9.17985065927,26.9147,51.5791152052,0.0,41.7485,9.8306152052
 11/29  14:00:00,34.5534941729,3.97211659718,0.0,0.0,9.17985065927,19.4245,41.5150275643,0.0257895182214,33.3988,8.09043804611
 11/29  15:00:00,34.5250736508,3.97211659718,0.00149776952629,0.0,9.17985065927,19.4245,32.6259801913,0.0716595909422,25.0491,7.50522060034
 11/29  16:00:00,34.4799068846,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.2440215129,9.33933018288,33.3988,7.50589133006
 11/29  17:00:00,43.990260065,3.97211659718,0.00318834550741,0.0,9.17985065927,26.9147,76.3072482046,18.7032709382,50.0982,7.50577726635
 11/29  18:00:00,46.0892596703,3.97211659718,0.0,0.0,9.17985065927,26.9147,83.2351839736,23.3062613273,50.0982,9.83072264634
 11/29  19:00:00,46.0789615608,3.97211659718,0.0,0.0,9.17985065927,26.9147,86.0363049085,22.9598985084,50.0982,12.9782064002
 11/29  20:00:00,38.7099190296,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.061216466,29.3712304536,33.3988,14.2911860123
 11/29  21:00:00,38.6827439902,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.5581221732,32.993055144,33.3988,12.1662670293
 11/29  22:00:00,38.5940253639,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.6163535276,45.2301843294,25.0491,13.3370691982
 11/29  23:00:00,38.4724223801,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.7631136444,53.0666637231,16.6994,10.9970499213
 11/29  24:00:00,39.2537386554,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.2671016947,60.5714495918,8.3497,6.34595210286
 11/30  01:00:00,22.4942272028,3.97211659718,0.00183567603158,0.0,4.58992532963,8.1892,81.9010478849,73.3701458608,3.33988,5.19102202405
 11/30  02:00:00,14.6863273873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  03:00:00,14.7098678332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  04:00:00,14.7210181334,0.0,0.0,0.0,1.52997510988,7.4902,3.93195927053,0.0,3.33988,0.592079270534
 11/30  05:00:00,14.8656076917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  06:00:00,22.587085821,3.97211659718,0.0,0.0,4.58992532963,8.1892,100.636605586,91.6948204261,8.3497,0.59208515975
 11/30  07:00:00,35.3704604254,3.97211659718,0.014056301946,0.0,9.17985065927,19.4245,106.792096721,86.6292572737,16.6994,3.46343944748
 11/30  08:00:00,41.7965441546,3.97211659718,0.0174002762365,0.0,9.17985065927,26.9147,107.230242049,67.6690728051,25.0491,14.5120692439
 11/30  09:00:00,41.834181259,3.97211659718,0.0,0.0,9.17985065927,26.9147,100.900464053,54.1634335549,33.3988,13.3382304979
 11/30  10:00:00,34.3681436429,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.4838178298,47.438231055,25.0491,10.9964867748
 11/30  11:00:00,41.9053068589,3.97211659718,0.00331781061345,0.0,9.17985065927,26.9147,83.5658422721,31.9857105954,41.7485,9.83163167668
 11/30  12:00:00,42.6630023427,3.97211659718,0.0,0.0,9.17985065927,26.9147,64.9635259449,12.2169794347,41.7485,10.9980465102
 11/30  13:00:00,42.0357919034,3.97211659718,0.0136137048502,0.0,9.17985065927,26.9147,51.8172294056,0.238540749973,41.7485,9.83018865561
 11/30  14:00:00,34.5151801542,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.1633802827,0.0993660958436,33.3988,8.66521418683
 11/30  15:00:00,34.5082605208,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.6884330166,1.13429454007,25.0491,7.50503847652
 11/30  16:00:00,34.4841126484,3.97211659718,0.0,0.0,9.17985065927,19.4245,49.3652838736,8.46080686809,33.3988,7.50567700553
 11/30  17:00:00,43.9953743254,3.97211659718,0.00334055765544,0.0,9.17985065927,26.9147,75.6041228211,18.5756637997,50.0982,6.93025902139
 11/30  18:00:00,46.0910720019,3.97211659718,0.0,0.0,9.17985065927,26.9147,84.7506643275,24.8219844232,50.0982,9.83047990431
 11/30  19:00:00,46.0674196258,3.97211659718,0.0,0.0,9.17985065927,26.9147,93.6886504382,30.2517857693,50.0982,13.338664669
 11/30  20:00:00,38.6915033736,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.6252453874,38.7144743537,33.3988,14.5119710337
 11/30  21:00:00,38.6614238599,3.97211659718,0.0,0.0,9.17985065927,19.4245,88.350558773,42.7852317398,33.3988,12.1665270332
 11/30  22:00:00,38.5745427694,3.97211659718,0.0,0.0,9.17985065927,19.4245,91.9591881473,53.5722442615,25.0491,13.3378438857
 11/30  23:00:00,38.4537022717,3.97211659718,0.0,0.0,9.17985065927,19.4245,88.7816267524,61.0864706786,16.6994,10.9957560738
 11/30  24:00:00,39.2435640412,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.2261202684,68.5306613566,8.3497,6.34575891181
 12/01  01:00:00,22.47493683,3.97211659718,0.0,0.0,4.58992532963,8.1892,88.7925933891,80.2616602103,3.33988,5.19105317873
 12/01  02:00:00,14.6690695477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  03:00:00,14.6925688216,0.0,0.0,0.0,1.52997510988,7.4902,3.93192758179,0.0,3.33988,0.592047581792
 12/01  04:00:00,14.7028654272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  05:00:00,15.3649691544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  06:00:00,23.0949629207,3.97211659718,0.0,0.0,4.58992532963,8.1892,105.188635254,96.2468429368,8.3497,0.592092316965
 12/01  07:00:00,35.5941031269,3.97211659718,0.0104491052224,0.0,9.17985065927,19.4245,109.113302038,88.3770516088,16.6994,4.03685042911
 12/01  08:00:00,41.7872221372,3.97211659718,0.00660647698918,0.0,9.17985065927,26.9147,108.823985784,69.2619785417,25.0491,14.5129072424
 12/01  09:00:00,41.8398904089,3.97211659718,0.0,0.0,9.17985065927,26.9147,98.8165327327,52.0789033158,33.3988,13.338829417
 12/01  10:00:00,34.4021322104,3.97211659718,0.0,0.0,9.17985065927,19.4245,68.5036407162,32.4563325996,25.0491,10.9982081167
 12/01  11:00:00,41.9368104424,3.97211659718,0.00279987706531,0.0,9.17985065927,26.9147,70.0785299141,18.4991610021,41.7485,9.83086891198
 12/01  12:00:00,42.6925486851,3.97211659718,0.00202353258433,0.0,9.17985065927,26.9147,54.5813738188,1.83476527455,41.7485,10.9981085443
 12/01  13:00:00,42.0731828195,3.97211659718,0.0178271978619,0.0,9.17985065927,26.9147,51.0108455328,0.00928024316373,41.7485,9.25306528959
 12/01  14:00:00,34.5424566452,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.1600379973,0.09462938443,33.3988,8.66660861284
 12/01  15:00:00,34.5424589394,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.5822235835,0.0280773180185,25.0491,7.50504626544
 12/01  16:00:00,34.5134333134,3.97211659718,0.0,0.0,9.17985065927,19.4245,40.929070023,0.0245092102061,33.3988,7.5057608128
 12/01  17:00:00,43.9799545896,3.97211659718,0.00190483952034,0.0,9.17985065927,26.9147,77.1645536566,19.5600983862,50.0982,7.50625527037
 12/01  18:00:00,46.0725980236,3.97211659718,0.0,0.0,9.17985065927,26.9147,88.2301922639,28.3017166432,50.0982,9.8302756207
 12/01  19:00:00,46.0647170586,3.97211659718,0.0,0.0,9.17985065927,26.9147,91.1697715972,27.7326885477,50.0982,13.3388830495
 12/01  20:00:00,38.5453087057,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.8255475633,37.9145132905,33.3988,14.5122342728
 12/01  21:00:00,38.536122171,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.3188050779,38.7533410545,33.3988,12.1666640234
 12/01  22:00:00,38.4916542897,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.8719881678,46.4842215148,25.0491,13.338666653
 12/01  23:00:00,38.4702296065,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.0921801617,54.395744545,16.6994,10.9970356167
 12/01  24:00:00,39.2627813188,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.7314980848,57.0353144891,8.3497,6.3464835957
 12/02  01:00:00,22.5331264448,3.97211659718,0.0,0.0,4.58992532963,8.1892,69.1958265531,60.6652509465,3.33988,5.19069560658
 12/02  02:00:00,14.7421610324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  03:00:00,14.7730527119,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  04:00:00,14.793366597,0.0,0.0,0.0,1.52997510988,7.4902,3.93193976521,0.0,3.33988,0.592059765208
 12/02  05:00:00,14.95014066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.6855083687,3.97211659718,0.0,0.0,4.58992532963,8.1892,62.5131563456,53.571390659,8.3497,0.5920656866
 12/02  07:00:00,35.4806129931,3.97211659718,0.0210019770408,0.0,9.17985065927,19.4245,69.2257453174,49.0629227619,16.6994,3.46342255547
 12/02  08:00:00,41.8912627523,3.97211659718,0.0149117258866,0.0,9.17985065927,26.9147,63.7144584779,34.6280436256,25.0491,4.03731485222
 12/02  09:00:00,41.8941971213,3.97211659718,0.0,0.0,9.17985065927,26.9147,69.5208475173,32.0849859251,33.3988,4.03706159217
 12/02  10:00:00,34.4263883438,3.97211659718,0.00181931799493,0.0,9.17985065927,19.4245,66.7666043602,29.5502928619,25.0491,12.1672114984
 12/02  11:00:00,41.9484101514,3.97211659718,0.00279869655518,0.0,9.17985065927,26.9147,75.4755964018,22.7285565145,41.7485,10.9985398873
 12/02  12:00:00,42.7083314081,3.97211659718,0.0,0.0,9.17985065927,26.9147,58.7766966383,4.86106436306,41.7485,12.1671322752
 12/02  13:00:00,42.052986481,3.97211659718,0.0022159732549,0.0,9.17985065927,26.9147,53.9131353168,0.0,41.7485,12.1646353168
 12/02  14:00:00,34.5193120091,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.4828393434,0.0873853067798,33.3988,10.9966540367
 12/02  15:00:00,34.5276327758,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.0783609543,0.198557696006,25.0491,9.83070325827
 12/02  16:00:00,34.5046595692,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.3091125516,5.07997005239,33.3988,9.83034249926
 12/02  17:00:00,44.0298721377,3.97211659718,0.00491890885078,0.0,9.17985065927,26.9147,69.009719496,10.2450047744,50.0982,8.66651472156
 12/02  18:00:00,46.1357153276,3.97211659718,0.0,0.0,9.17985065927,26.9147,74.9135697586,14.984280154,50.0982,9.83108960455
 12/02  19:00:00,46.1276433486,3.97211659718,0.0,0.0,9.17985065927,26.9147,74.3304073875,10.8941069369,50.0982,13.3381004506
 12/02  20:00:00,38.7620505846,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.9840690072,12.2473928388,33.3988,13.3378761684
 12/02  21:00:00,38.7370487343,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.5781133404,18.0119405053,33.3988,12.1673728351
 12/02  22:00:00,38.6531340086,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.2809538493,21.8942719928,25.0491,13.3375818565
 12/02  23:00:00,38.5291456857,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.0421981586,28.5124622734,16.6994,9.8303358852
 12/02  24:00:00,39.2924262466,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.5361382586,34.6817669683,8.3497,7.50467129034
 12/03  01:00:00,22.568488652,3.97211659718,0.0,0.0,4.58992532963,8.1892,55.3934145322,45.7070295914,3.33988,6.34650494073
 12/03  02:00:00,14.7695256181,0.0,0.0,0.0,1.52997510988,7.4902,3.93192707088,0.0,3.33988,0.592047070882
 12/03  03:00:00,14.7957861405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  04:00:00,14.8088331562,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  05:00:00,14.9601710487,0.0,0.0,0.0,1.52997510988,7.4902,3.93193301407,0.0,3.33988,0.592053014066
 12/03  06:00:00,22.6858200314,3.97211659718,0.0,0.0,4.58992532963,8.1892,58.6102894339,50.2405894339,8.3497,0.02
 12/03  07:00:00,35.4708427873,3.97211659718,0.0188008517847,0.0,9.17985065927,19.4245,68.6408501815,47.9042969095,16.6994,4.03715327199
 12/03  08:00:00,41.867799371,3.97211659718,0.0156782329551,0.0,9.17985065927,26.9147,68.7234953834,39.6375730964,25.0491,4.03682228702
 12/03  09:00:00,41.857299531,3.97211659718,0.0,0.0,9.17985065927,26.9147,77.249969694,40.3881535356,33.3988,3.46301615837
 12/03  10:00:00,34.3686447942,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.0000432519,47.9135816739,25.0491,4.03736157798
 12/03  11:00:00,41.8853397334,3.97211659718,0.0213448574755,0.0,9.17985065927,26.9147,97.6527754058,43.7379940208,41.7485,12.166281385
 12/03  12:00:00,42.6057925838,3.97211659718,0.0,0.0,9.17985065927,26.9147,93.6548912626,39.740513615,41.7485,12.1658776475
 12/03  13:00:00,41.9134355051,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.4443901956,37.8652210396,41.7485,9.83066915603
 12/03  14:00:00,34.3866337339,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.9438912552,40.7150300423,33.3988,9.83006121292
 12/03  15:00:00,34.3845345468,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.6647372602,45.110338408,25.0491,7.5052988522
 12/03  16:00:00,34.36942897,3.97211659718,0.0,0.0,9.17985065927,19.4245,88.3366097133,47.4330610745,33.3988,7.50474863885
 12/03  17:00:00,43.9222508867,3.97211659718,0.014640969751,0.0,9.17985065927,26.9147,102.624165995,45.0204131769,50.0982,7.50555281853
 12/03  18:00:00,46.0248377488,3.97211659718,0.0,0.0,9.17985065927,26.9147,108.044510317,48.115787397,50.0982,9.8305229198
 12/03  19:00:00,46.0178107783,3.97211659718,0.0,0.0,9.17985065927,26.9147,111.896328309,49.6305975387,50.0982,12.1675307705
 12/03  20:00:00,38.6384756891,3.97211659718,0.0,0.0,9.17985065927,19.4245,104.079555541,58.5139030496,33.3988,12.1668524912
 12/03  21:00:00,38.6084562674,3.97211659718,0.0,0.0,9.17985065927,19.4245,105.491655835,62.2621300266,33.3988,9.83072580835
 12/03  22:00:00,38.5485101049,3.97211659718,0.0,0.0,9.17985065927,19.4245,102.29057573,64.4948859503,25.0491,12.7465897792
 12/03  23:00:00,38.438445391,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.1052221112,67.5754624518,16.6994,9.83035965944
 12/03  24:00:00,39.232387733,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.1352632834,72.1702867187,8.3497,4.61527656471
 12/04  01:00:00,22.469039054,3.97211659718,0.0,0.0,4.58992532963,8.1892,90.137177817,81.607619841,3.33988,5.18967797597
 12/04  02:00:00,14.6627292566,0.0,0.0,0.0,1.52997510988,7.4902,3.93197325328,0.0,3.33988,0.59209325328
 12/04  03:00:00,14.6863748428,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  04:00:00,14.6978413498,0.0,0.0,0.0,1.52997510988,7.4902,3.93192741889,0.0,3.33988,0.592047418885
 12/04  05:00:00,14.8478063223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  06:00:00,22.5802907111,3.97211659718,0.0,0.0,4.58992532963,8.1892,101.163093547,92.7933935473,8.3497,0.02
 12/04  07:00:00,35.3693050491,3.97211659718,0.014058534272,0.0,9.17985065927,19.4245,110.66675914,89.930161585,16.6994,4.03719755481
 12/04  08:00:00,41.782753089,3.97211659718,0.00780517216355,0.0,9.17985065927,26.9147,110.908922446,71.3440709312,25.0491,14.5157515144
 12/04  09:00:00,41.8212172391,3.97211659718,0.0,0.0,9.17985065927,26.9147,105.007862129,57.6898236354,33.3988,13.919238494
 12/04  10:00:00,34.3479299435,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.2616646487,49.2146178203,25.0491,10.9979468284
 12/04  11:00:00,41.8580744251,3.97211659718,0.00187803659817,0.0,9.17985065927,26.9147,91.6832054062,40.1031252281,41.7485,9.83158017811
 12/04  12:00:00,42.6030699075,3.97211659718,0.0,0.0,9.17985065927,26.9147,78.4258718803,25.6792414853,41.7485,10.998130395
 12/04  13:00:00,41.9290173389,3.97211659718,0.0,0.0,9.17985065927,26.9147,65.7535188665,14.1731716891,41.7485,9.83184717737
 12/04  14:00:00,34.4144916125,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.9161449091,12.8502619777,33.3988,8.66708293135
 12/04  15:00:00,34.4194962912,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.1178044169,17.5637504932,25.0491,7.50495392369
 12/04  16:00:00,34.4106087918,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.3591781562,22.4546466339,33.3988,7.50573152229
 12/04  17:00:00,43.9184771309,3.97211659718,0.00188485934901,0.0,9.17985065927,26.9147,94.8348222142,37.2301801882,50.0982,7.50644202604
 12/04  18:00:00,46.0142729349,3.97211659718,0.0,0.0,9.17985065927,26.9147,107.627911943,47.6993664756,50.0982,9.83034546709
 12/04  19:00:00,46.0019762265,3.97211659718,0.0,0.0,9.17985065927,26.9147,113.604203595,50.1650603809,50.0982,13.3409432137
 12/04  20:00:00,38.6249663502,3.97211659718,0.0,0.0,9.17985065927,19.4245,110.801435295,62.8878243081,33.3988,14.5148109873
 12/04  21:00:00,38.604089749,3.97211659718,0.0,0.0,9.17985065927,19.4245,114.023516742,67.8786535402,33.3988,12.7460632022
 12/04  22:00:00,38.5307132016,3.97211659718,0.0,0.0,9.17985065927,19.4245,112.889886194,74.5001109374,25.0491,13.3406752565
 12/04  23:00:00,38.4184995145,3.97211659718,0.0,0.0,9.17985065927,19.4245,111.133308354,83.4366606493,16.6994,10.9972477044
 12/04  24:00:00,39.2235540885,3.97211659718,0.0,0.0,9.17985065927,19.4245,102.335540254,87.6392635762,8.3497,6.34657667777
 12/05  01:00:00,22.4623698802,3.97211659718,0.0,0.0,4.58992532963,8.1892,105.4964633,96.9655199625,3.33988,5.19106333738
 12/05  02:00:00,14.6521748862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  03:00:00,14.6751599082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  04:00:00,14.6869166037,0.0,0.0,0.0,1.52997510988,7.4902,3.9319762908,0.0,3.33988,0.5920962908
 12/05  05:00:00,15.3517443779,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  06:00:00,23.0848457167,3.97211659718,0.00122134581334,0.0,4.58992532963,8.1892,117.208078123,108.266288862,8.3497,0.592089261222
 12/05  07:00:00,36.6450108792,3.97211659718,0.0129821690182,0.0,9.17985065927,19.4245,122.438378816,101.701822945,16.6994,4.03715587077
 12/05  08:00:00,41.7732621982,3.97211659718,0.00748971371327,0.0,9.17985065927,26.9147,119.626387839,80.0615666213,25.0491,14.5157212179
 12/05  09:00:00,41.8117210089,3.97211659718,0.0,0.0,9.17985065927,26.9147,108.040443447,61.3013802457,33.3988,13.3402632017
 12/05  10:00:00,34.3766618974,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.691824769,41.6435554284,25.0491,10.9991693406
 12/05  11:00:00,41.9022232065,3.97211659718,0.00306048372153,0.0,9.17985065927,26.9147,79.1558740468,27.5754230635,41.7485,9.8319509833
 12/05  12:00:00,42.6520245574,3.97211659718,0.0,0.0,9.17985065927,26.9147,64.1216273276,10.7950020822,41.7485,11.5781252454
 12/05  13:00:00,42.0080626612,3.97211659718,0.00569633852627,0.0,9.17985065927,26.9147,51.5809692811,0.0,41.7485,9.83246928106
 12/05  14:00:00,34.4927928379,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.1824614431,0.117353331328,33.3988,8.66630811182
 12/05  15:00:00,34.4963025067,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.9892556823,0.433244280059,25.0491,7.50691140223
 12/05  16:00:00,34.465865952,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.5320147478,10.6269734797,33.3988,7.50624126805
 12/05  17:00:00,43.9545637233,3.97211659718,0.00218067511872,0.0,9.17985065927,26.9147,86.2639076944,28.6589886027,50.0982,7.50671909172
 12/05  18:00:00,46.0456671037,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.0402500277,39.1107435843,50.0982,9.83130644345
 12/05  19:00:00,46.0314219274,3.97211659718,0.0,0.0,9.17985065927,26.9147,104.995308867,41.5567248864,50.0982,13.340383981
 12/05  20:00:00,38.5097387131,3.97211659718,0.0,0.0,9.17985065927,19.4245,99.5313006091,51.6166738436,33.3988,14.5158267654
 12/05  21:00:00,38.4908061771,3.97211659718,0.0,0.0,9.17985065927,19.4245,101.137483418,54.9910386356,33.3988,12.7476447824
 12/05  22:00:00,38.437727335,3.97211659718,0.0,0.0,9.17985065927,19.4245,105.300015505,66.9108772135,25.0491,13.3400382912
 12/05  23:00:00,38.424890119,3.97211659718,0.0,0.0,9.17985065927,19.4245,104.06163768,76.363944976,16.6994,10.9982927036
 12/05  24:00:00,39.2292136507,3.97211659718,0.0,0.0,9.17985065927,19.4245,96.2808498237,81.584490457,8.3497,6.34665936672
 12/06  01:00:00,22.4656195794,3.97211659718,0.0,0.0,4.58992532963,8.1892,98.2910738957,89.760308382,3.33988,5.19088551365
 12/06  02:00:00,14.6589524847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  03:00:00,14.6824060379,0.0,0.0,0.0,1.52997510988,7.4902,3.9319525067,0.0,3.33988,0.592072506702
 12/06  04:00:00,14.6945840056,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  05:00:00,14.8449455586,0.0,0.0,0.0,1.52997510988,7.4902,3.9319584094,0.0,3.33988,0.592078409401
 12/06  06:00:00,22.5773384092,3.97211659718,0.0,0.0,4.58992532963,8.1892,105.027700767,96.6580007667,8.3497,0.02
 12/06  07:00:00,36.4248175923,3.97211659718,0.0136056609922,0.0,9.17985065927,19.4245,114.853816724,94.1177259231,16.6994,4.03669080055
 12/06  08:00:00,41.7797118074,3.97211659718,0.0102849137604,0.0,9.17985065927,26.9147,115.637192361,76.0717354117,25.0491,14.5163569488
 12/06  09:00:00,41.8201187751,3.97211659718,0.0,0.0,9.17985065927,26.9147,107.443082278,60.1248936831,33.3988,13.9193885952
 12/06  10:00:00,34.3592045709,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.8310787452,50.7836198795,25.0491,10.9983588658
 12/06  11:00:00,41.8755720703,3.97211659718,0.00716257758008,0.0,9.17985065927,26.9147,93.6673207741,42.087361576,41.7485,9.83145919812
 12/06  12:00:00,42.620899203,3.97211659718,0.0,0.0,9.17985065927,26.9147,78.1431711982,25.3955462816,41.7485,10.9991249165
 12/06  13:00:00,41.9634432612,3.97211659718,0.0,0.0,9.17985065927,26.9147,63.5298765235,11.9492739191,41.7485,9.83210260438
 12/06  14:00:00,34.4413444168,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.2761070809,13.2102728383,33.3988,8.66703424257
 12/06  15:00:00,34.4399473239,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.2396024803,19.6841170415,25.0491,7.50638543888
 12/06  16:00:00,34.4272221941,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.6019760656,24.69739663,33.3988,7.50577943569
 12/06  17:00:00,43.9520819769,3.97211659718,0.00511325536029,0.0,9.17985065927,26.9147,88.44279645,30.8384651048,50.0982,7.50613134527
 12/06  18:00:00,46.0465097504,3.97211659718,0.0,0.0,9.17985065927,26.9147,98.9718721341,38.4646773901,50.0982,10.4089947439
 12/06  19:00:00,46.036769997,3.97211659718,0.0,0.0,9.17985065927,26.9147,102.903950089,39.4643124968,50.0982,13.3414375918
 12/06  20:00:00,38.6702376112,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.0141834552,45.0997541429,33.3988,14.5156293123
 12/06  21:00:00,38.6479794334,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.9018417345,46.7549821726,33.3988,12.7480595619
 12/06  22:00:00,38.5829818163,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.0151430472,50.6239609319,25.0491,13.3420821153
 12/06  23:00:00,38.4824916189,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.6241912734,49.9268929101,16.6994,10.9978983633
 12/06  24:00:00,39.2622184898,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.5328928333,55.8360839409,8.3497,6.34710889241
 12/07  01:00:00,22.5085074044,3.97211659718,0.00195339753442,0.0,4.58992532963,8.1892,78.5529750206,70.0225992064,3.33988,5.19049581415
 12/07  02:00:00,14.6926879864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  03:00:00,14.7131166716,0.0,0.0,0.0,1.52997510988,7.4902,3.931950049,0.0,3.33988,0.592070049004
 12/07  04:00:00,14.7140112622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  05:00:00,14.8598557264,0.0,0.0,0.0,1.52997510988,7.4902,3.93195594966,0.0,3.33988,0.592075949656
 12/07  06:00:00,22.5865735442,3.97211659718,0.0,0.0,4.58992532963,8.1892,98.8555262633,90.4858262633,8.3497,0.02
 12/07  07:00:00,36.4308608007,3.97211659718,0.0144218150354,0.0,9.17985065927,19.4245,107.739144836,87.0026468753,16.6994,4.03709796072
 12/07  08:00:00,41.7882162658,3.97211659718,0.00914679931779,0.0,9.17985065927,26.9147,109.106520715,69.5406216929,25.0491,14.5167990218
 12/07  09:00:00,41.8469363757,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.9453188588,49.6255406366,33.3988,13.9209782222
 12/07  10:00:00,34.4090860043,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.9776402288,30.9285615477,25.0491,10.9999786811
 12/07  11:00:00,41.9263651665,3.97211659718,0.00191099038386,0.0,9.17985065927,26.9147,72.5975392843,21.0159585511,41.7485,9.83308073323
 12/07  12:00:00,42.6656536123,3.97211659718,0.0,0.0,9.17985065927,26.9147,61.4058850501,8.08047479394,41.7485,11.5769102562
 12/07  13:00:00,42.0322431365,3.97211659718,0.00934241366278,0.0,9.17985065927,26.9147,51.5808398916,0.0,41.7485,9.8323398916
 12/07  14:00:00,34.5222287456,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.139790594,0.0739853491348,33.3988,8.66700524485
 12/07  15:00:00,34.5266874279,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.5961696082,0.041330517747,25.0491,7.50573909047
 12/07  16:00:00,34.5008565134,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.634686536,2.72944910653,33.3988,7.50643742947
 12/07  17:00:00,43.99575095,3.97211659718,0.00242050240749,0.0,9.17985065927,26.9147,74.4034609025,16.7982871494,50.0982,7.50697375305
 12/07  18:00:00,46.0782758927,3.97211659718,0.0,0.0,9.17985065927,26.9147,88.3462715134,28.41577069,50.0982,9.8323008234
 12/07  19:00:00,46.0522157899,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.182235984,35.163291397,50.0982,13.9207445869
 12/07  20:00:00,38.6743564677,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.1791643058,44.2649331996,33.3988,14.5154311063
 12/07  21:00:00,38.650948856,3.97211659718,0.0,0.0,9.17985065927,19.4245,91.669428391,46.1016230012,33.3988,12.1690053897
 12/07  22:00:00,38.5699918903,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.3875586983,55.4168893095,25.0491,13.9215693888
 12/07  23:00:00,38.4411172253,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.6368551491,65.9385830471,16.6994,10.998872102
 12/07  24:00:00,39.241009062,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.8283898106,70.1317808735,8.3497,6.34690893708
 12/08  01:00:00,22.4787879265,3.97211659718,0.0,0.0,4.58992532963,8.1892,87.8426432568,79.3117719524,3.33988,5.19099130443
 12/08  02:00:00,14.6695485247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.6943472412,0.0,0.0,0.0,1.52997510988,7.4902,3.93196265314,0.0,3.33988,0.592082653143
 12/08  04:00:00,14.706599062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  05:00:00,15.3796041237,0.0,0.0,0.0,1.52997510988,7.4902,3.93196853973,0.0,3.33988,0.592088539731
 12/08  06:00:00,23.1351213009,3.97211659718,0.0,0.0,4.58992532963,8.1892,80.4795292208,72.1098292208,8.3497,0.02
 12/08  07:00:00,36.7081652548,3.97211659718,0.0178929096858,0.0,9.17985065927,19.4245,86.5885802869,65.852305209,16.6994,4.0368750779
 12/08  08:00:00,41.8444193058,3.97211659718,0.0128662821053,0.0,9.17985065927,26.9147,91.1740576519,51.6074496341,25.0491,14.5175080178
 12/08  09:00:00,41.8800906518,3.97211659718,0.0,0.0,9.17985065927,26.9147,86.3075399561,38.9871099047,33.3988,13.9216300514
 12/08  10:00:00,34.4279045206,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.2566060102,27.2082456268,25.0491,10.9992603834
 12/08  11:00:00,41.946337888,3.97211659718,0.0166833136941,0.0,9.17985065927,26.9147,76.7264705083,25.1463803506,41.7485,9.83159015767
 12/08  12:00:00,42.7013638125,3.97211659718,0.0,0.0,9.17985065927,26.9147,61.1512894256,7.8258028701,41.7485,11.5769865555
 12/08  13:00:00,42.0735606609,3.97211659718,0.0139221005468,0.0,9.17985065927,26.9147,51.5807382899,0.0,41.7485,9.83223828994
 12/08  14:00:00,34.5275852029,3.97211659718,0.0,0.0,9.17985065927,19.4245,42.1801869748,0.11425201846,33.3988,8.66713495631
 12/08  15:00:00,34.5212384591,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.3917618285,3.83616260605,25.0491,7.50649922247
 12/08  16:00:00,34.5011323564,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.9287759616,11.0236404929,33.3988,7.50633546865
 12/08  17:00:00,44.0352603446,3.97211659718,0.0102735713438,0.0,9.17985065927,26.9147,73.4606844042,15.8563456349,50.0982,7.50613876926
 12/08  18:00:00,46.1516145994,3.97211659718,0.0,0.0,9.17985065927,26.9147,71.569253904,11.0615244065,50.0982,10.4095294975
 12/08  19:00:00,46.1595252088,3.97211659718,0.0064130085356,0.0,9.17985065927,26.9147,68.9002832001,5.45983253522,50.0982,13.3422506649
 12/08  20:00:00,38.6516666134,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.8382233193,8.34105018601,33.3988,15.0983731333
 12/08  21:00:00,38.6459750118,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.1121310396,8.5459570622,33.3988,12.1673739774
 12/08  22:00:00,38.6028369428,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.3060676926,14.918283505,25.0491,13.3386841876
 12/08  23:00:00,38.5973948454,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.5849351906,18.3071179989,16.6994,11.5784171917
 12/08  24:00:00,39.3528633067,3.97211659718,0.0,0.0,9.17985065927,19.4245,36.5277975709,21.8317711249,8.3497,6.346326446
 12/09  01:00:00,22.6351361664,3.97211659718,0.0,0.0,4.58992532963,8.1892,40.4859061083,31.9544381983,3.33988,5.19158791005
 12/09  02:00:00,14.8279042726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  03:00:00,14.8534308059,0.0,0.0,0.0,1.52997510988,7.4902,3.93193933961,0.0,3.33988,0.592059339612
 12/09  04:00:00,14.8667700922,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  05:00:00,15.021422596,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  06:00:00,22.7532442449,3.97211659718,0.0,0.0,4.58992532963,8.1892,45.30344754,36.3616650376,8.3497,0.592082502442
 12/09  07:00:00,36.6159041193,3.97211659718,0.0260513343166,0.0,9.17985065927,19.4245,49.8826488739,29.1460792668,16.6994,4.03716960714
 12/09  08:00:00,41.9550524098,3.97211659718,0.0205996434514,0.0,9.17985065927,26.9147,44.2731629447,15.7608277811,25.0491,3.46323516353
 12/09  09:00:00,41.9465067209,3.97211659718,0.0,0.0,9.17985065927,26.9147,52.2204288609,14.7845720827,33.3988,4.03705677827
 12/09  10:00:00,34.477568014,3.97211659718,0.00854227477374,0.0,9.17985065927,19.4245,53.8542735229,16.0573325092,25.0491,12.7478410137
 12/09  11:00:00,41.9770814147,3.97211659718,0.0144365400943,0.0,9.17985065927,26.9147,69.3846242421,16.6372055472,41.7485,10.9989186949
 12/09  12:00:00,42.6792714869,3.97211659718,0.0,0.0,9.17985065927,26.9147,64.9965556547,10.4992682755,41.7485,12.7487873791
 12/09  13:00:00,42.0111397548,3.97211659718,0.0,0.0,9.17985065927,26.9147,62.9225642391,9.00696446159,41.7485,12.1670997775
 12/09  14:00:00,34.4892600031,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.6599610898,10.2616242299,33.3988,10.99953686
 12/09  15:00:00,34.4819673988,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.6026549755,16.1437457347,25.0491,10.4098092408
 12/09  16:00:00,34.4577232629,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.8935878269,21.6636237363,33.3988,9.83116409064
 12/09  17:00:00,43.9980862584,3.97211659718,0.0132227522025,0.0,9.17985065927,26.9147,83.4409449062,24.6747859022,50.0982,8.667959004
 12/09  18:00:00,46.1063918386,3.97211659718,0.0,0.0,9.17985065927,26.9147,86.2058461279,26.27571014,50.0982,9.83193598793
