Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  19:00:00,46.1189113427,3.97211659718,0.00622835645331,0.0,9.17985065927,26.9147,81.6995404717,17.6787643264,50.0982,13.9225761453
 12/09  20:00:00,38.7550405628,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.0225813254,17.285460628,33.3988,13.3383206975
 12/09  21:00:00,38.7336251781,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.111073446,22.9628283168,33.3988,12.7494451292
 12/09  22:00:00,38.659666268,3.97211659718,0.0,0.0,9.17985065927,19.4245,62.5615927289,24.1721687917,25.0491,13.3403239372
 12/09  23:00:00,38.5507570243,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.6037853931,26.4944488949,16.6994,10.4099364982
 12/09  24:00:00,39.3132189033,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.8515720685,30.99562125,8.3497,7.50625081845
 12/10  01:00:00,22.5893162739,3.97211659718,0.0,0.0,4.58992532963,8.1892,54.2483814931,44.5609220184,3.33988,6.34757947474
 12/10  02:00:00,14.7831283564,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.8078698213,0.0,0.0,0.0,1.52997510988,7.4902,3.93193398156,0.0,3.33988,0.592053981558
 12/10  04:00:00,14.8208434011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,14.9721953499,0.0,0.0,0.0,1.52997510988,7.4902,3.93193991373,0.0,3.33988,0.592059913728
 12/10  06:00:00,22.7100355662,3.97211659718,0.0,0.0,4.58992532963,8.1892,54.9537505573,46.5840505573,8.3497,0.02
 12/10  07:00:00,36.5625654947,3.97211659718,0.0225057559696,0.0,9.17985065927,19.4245,63.9001428764,43.1634497345,16.6994,4.03729314185
 12/10  08:00:00,41.9115782852,3.97211659718,0.0197984848556,0.0,9.17985065927,26.9147,59.4582833035,30.3724473052,25.0491,4.03673599827
 12/10  09:00:00,41.9166670491,3.97211659718,0.00561214505459,0.0,9.17985065927,26.9147,64.749958799,27.88807679,33.3988,3.463082009
 12/10  10:00:00,34.4318524583,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.7772353005,32.6908682859,25.0491,4.03726701461
 12/10  11:00:00,41.9567041196,3.97211659718,0.0287621358227,0.0,9.17985065927,26.9147,84.0362898872,29.5387918065,41.7485,12.7489980807
 12/10  12:00:00,42.6468066977,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.9886248979,27.0703696353,41.7485,12.1697552626
 12/10  13:00:00,41.9835603695,3.97211659718,0.0,0.0,9.17985065927,26.9147,73.0377392495,20.8799689951,41.7485,10.4092702544
 12/10  14:00:00,34.4658257894,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.3996886196,21.1701176926,33.3988,9.83077092704
 12/10  15:00:00,34.4673721095,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.7772541677,25.2217394894,25.0491,7.5064146783
 12/10  16:00:00,34.4465220212,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.5536417753,29.6491692216,33.3988,7.50567255367
 12/10  17:00:00,43.9930805879,3.97211659718,0.0161498442625,0.0,9.17985065927,26.9147,87.5912437394,29.9866106943,50.0982,7.50643304513
 12/10  18:00:00,46.0993564238,3.97211659718,0.0,0.0,9.17985065927,26.9147,90.1334865592,29.6252266812,50.0982,10.410059878
 12/10  19:00:00,46.0974092399,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.460332552,27.1938035725,50.0982,12.1683289796
 12/10  20:00:00,38.7430615475,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.8180481158,25.6702104097,33.3988,12.749037706
 12/10  21:00:00,38.7295495961,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.7709137245,23.5412932776,33.3988,9.83082044688
 12/10  22:00:00,38.6560358377,3.97211659718,0.0,0.0,9.17985065927,19.4245,68.2445480041,31.0266222083,25.0491,12.1688257958
 12/10  23:00:00,38.5455405369,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.7024412199,34.5923579,16.6994,10.4106833199
 12/10  24:00:00,39.308792497,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.4422763104,34.9016069676,8.3497,5.19096934273
 12/11  01:00:00,22.5923416657,3.97211659718,0.0,0.0,4.58992532963,8.1892,50.9117723927,42.3806126475,3.33988,5.19127974527
 12/11  02:00:00,14.7936363583,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  03:00:00,14.8193442076,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  04:00:00,14.8326898652,0.0,0.0,0.0,1.52997510988,7.4902,3.93195585271,0.0,3.33988,0.592075852714
 12/11  05:00:00,14.9843050615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.709174364,3.97211659718,0.0,0.0,4.58992532963,8.1892,55.8393887854,46.897607037,8.3497,0.592081748339
 12/11  07:00:00,36.5559904044,3.97211659718,0.0221656847122,0.0,9.17985065927,19.4245,64.6642324955,43.9278028753,16.6994,4.03702962017
 12/11  08:00:00,41.9211415068,3.97211659718,0.0266718657209,0.0,9.17985065927,26.9147,72.1233053805,32.5562263224,25.0491,14.5179790581
 12/11  09:00:00,41.9282562156,3.97211659718,0.00282975974306,0.0,9.17985065927,26.9147,74.847049936,27.5248251156,33.3988,13.9234248204
 12/11  10:00:00,34.4564023505,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.397688844,24.3488703835,25.0491,10.9997184605
 12/11  11:00:00,41.9656012195,3.97211659718,0.0154916288594,0.0,9.17985065927,26.9147,77.3858329069,25.2264877383,41.7485,10.4108451687
 12/11  12:00:00,42.6895654646,3.97211659718,0.0,0.0,9.17985065927,26.9147,65.9073689896,13.1589846826,41.7485,10.999884307
 12/11  13:00:00,42.0465389166,3.97211659718,0.00340716720439,0.0,9.17985065927,26.9147,52.9204714973,0.761443717392,41.7485,10.4105277799
 12/11  14:00:00,34.5240393055,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.9441963526,1.87597745601,33.3988,8.66941889657
 12/11  15:00:00,34.5346825802,3.97211659718,0.0,0.0,9.17985065927,19.4245,37.9648702109,5.409248135,25.0491,7.50652207593
 12/11  16:00:00,34.5188495827,3.97211659718,0.0,0.0,9.17985065927,19.4245,52.0536284824,11.1487532871,33.3988,7.50607519532
 12/11  17:00:00,44.0760971775,3.97211659718,0.0198740246176,0.0,9.17985065927,26.9147,68.0287058959,10.4235856029,50.0982,7.50692029306
 12/11  18:00:00,46.1765772639,3.97211659718,0.0,0.0,9.17985065927,26.9147,68.2223041985,7.71469013493,50.0982,10.4094140635
 12/11  19:00:00,46.1743708573,3.97211659718,0.00706555410141,0.0,9.17985065927,26.9147,68.7272502196,5.28876659791,50.0982,13.3402836217
 12/11  20:00:00,38.8321597793,3.97211659718,0.0,0.0,9.17985065927,19.4245,51.4078881239,2.91284151962,33.3988,15.0962466042
 12/11  21:00:00,38.8318327172,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.1482130624,0.0,33.3988,12.7494130624
 12/11  22:00:00,38.7547280516,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.4811431888,6.08757272871,25.0491,13.3444704601
 12/11  23:00:00,38.6352115724,3.97211659718,0.0,0.0,9.17985065927,19.4245,38.0720788707,9.79538234098,16.6994,11.5772965297
 12/11  24:00:00,39.3931483148,3.97211659718,0.0,0.0,9.17985065927,19.4245,27.9128766216,13.2157543422,8.3497,6.3474222794
 12/12  01:00:00,22.6812273845,3.97211659718,0.0,0.0,4.58992532963,8.1892,28.9651696686,20.4336115386,3.33988,5.19167812991
 12/12  02:00:00,14.881712775,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  03:00:00,14.9160139789,0.0,0.0,0.0,1.52997510988,7.4902,3.93194595567,0.0,3.33988,0.592065955669
 12/12  04:00:00,14.9360141201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  05:00:00,15.6450929218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  06:00:00,23.349473875,3.97211659718,0.0,0.0,4.58992532963,8.1892,33.566979117,24.6251943263,8.3497,0.592084790681
 12/12  07:00:00,36.8768629035,3.97211659718,0.0253275659785,0.0,9.17985065927,19.4245,45.1420024287,24.4052197539,16.6994,4.03738267475
 12/12  08:00:00,41.9412168353,3.97211659718,0.0265278898315,0.0,9.17985065927,26.9147,62.6020961381,22.6742031271,25.0491,14.8787930111
 12/12  09:00:00,41.925124969,3.97211659718,0.0,0.0,9.17985065927,26.9147,66.4016273374,19.4390671798,33.3988,13.5637601576
 12/12  10:00:00,34.426077391,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.5884707103,21.9606229452,25.0491,11.5787477651
 12/12  11:00:00,41.9051953603,3.97211659718,0.00275136493051,0.0,9.17985065927,26.9147,78.0573771759,26.475118622,41.7485,9.83375855387
 12/12  12:00:00,42.6354627126,3.97211659718,0.0,0.0,9.17985065927,26.9147,69.7064812204,16.3808620682,41.7485,11.5771191522
 12/12  13:00:00,41.9712835355,3.97211659718,0.0,0.0,9.17985065927,26.9147,56.1391540484,4.55908251076,41.7485,9.8315715376
 12/12  14:00:00,34.4637418791,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.8581750129,3.79148588577,33.3988,8.66788912714
 12/12  15:00:00,34.4495575752,3.97211659718,0.0,0.0,9.17985065927,19.4245,46.8993959587,14.3434925007,25.0491,7.50680345795
 12/12  16:00:00,34.4170748718,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.4473511681,24.9665057241,33.3988,8.082045444
 12/12  17:00:00,43.943897973,3.97211659718,0.00491718515598,0.0,9.17985065927,26.9147,90.7157358476,33.1106174848,50.0982,7.50691836287
 12/12  18:00:00,46.0454991998,3.97211659718,0.0,0.0,9.17985065927,26.9147,98.5405946559,38.6094530564,50.0982,9.83294159941
 12/12  19:00:00,46.0400610062,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.6328294762,35.6114961384,50.0982,13.9231333377
 12/12  20:00:00,38.521439684,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.6582808973,45.1601314984,33.3988,15.099349399
 12/12  21:00:00,38.5012019059,3.97211659718,0.0,0.0,9.17985065927,19.4245,95.6512674111,50.0810415704,33.3988,12.1714258407
 12/12  22:00:00,38.461794609,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.9944511577,54.0217443954,25.0491,13.9236067623
 12/12  23:00:00,38.4474056588,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.3976756737,58.7005072361,16.6994,10.9977684376
 12/12  24:00:00,39.2312028185,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.462699895,69.1896233172,8.3497,6.92337657779
 12/13  01:00:00,22.4800931112,3.97211659718,0.0,0.0,4.58992532963,8.1892,83.6947472029,75.1637907061,3.33988,5.19107649674
 12/13  02:00:00,14.683553563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  03:00:00,14.7035780155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  04:00:00,14.7125539458,0.0,0.0,0.0,1.52997510988,7.4902,3.93193209063,0.0,3.33988,0.592052090631
 12/13  05:00:00,14.8758940464,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.6266138416,3.97211659718,0.0,0.0,4.58992532963,8.1892,73.7739961316,64.8322122388,8.3497,0.592083892809
 12/13  07:00:00,36.488629041,3.97211659718,0.0130908200427,0.0,9.17985065927,19.4245,74.9972167205,54.2603094265,16.6994,4.03750729404
 12/13  08:00:00,41.8529938007,3.97211659718,0.0191825557257,0.0,9.17985065927,26.9147,83.543651701,43.9767968882,25.0491,14.5177548128
 12/13  09:00:00,41.8516189522,3.97211659718,0.0,0.0,9.17985065927,26.9147,90.4566503121,43.1318679895,33.3988,13.9259823226
 12/13  10:00:00,34.3599334577,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.5653704834,46.9388743865,25.0491,11.5773960969
 12/13  11:00:00,41.863966708,3.97211659718,0.0103573140174,0.0,9.17985065927,26.9147,99.8965513243,48.3153492368,41.7485,9.83270208744
 12/13  12:00:00,42.5960064049,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.1633444996,42.8370717439,41.7485,11.5777727557
 12/13  13:00:00,41.9095697993,3.97211659718,0.0,0.0,9.17985065927,26.9147,86.5384521937,34.9571183315,41.7485,9.83283386229
 12/13  14:00:00,34.392251061,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.8160995902,36.7499044114,33.3988,8.66739517877
 12/13  15:00:00,34.3989137548,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.5674567257,40.4347291166,25.0491,8.0836276091
 12/13  16:00:00,34.3861841274,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.0560387606,43.1513396399,33.3988,7.50589912067
 12/13  17:00:00,43.9350589736,3.97211659718,0.00944878664122,0.0,9.17985065927,26.9147,98.5322151623,40.9272160663,50.0982,7.50679909601
 12/13  18:00:00,46.0555091077,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.0304560788,35.5205631198,50.0982,10.411692959
 12/13  19:00:00,46.0675574284,3.97211659718,0.0052445355421,0.0,9.17985065927,26.9147,92.2784422935,28.8371941959,50.0982,13.3430480976
 12/13  20:00:00,38.7142747634,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.9263507363,27.4300869311,33.3988,15.0974638053
 12/13  21:00:00,38.7074007621,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.2590090008,23.111334236,33.3988,12.7488747647
 12/13  22:00:00,38.6495478524,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.8688607242,25.2939199557,25.0491,13.5258407685
 12/13  23:00:00,38.5431762663,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.9800084006,29.8864328235,16.6994,11.3941755771
 12/13  24:00:00,39.31076157,3.97211659718,0.0,0.0,9.17985065927,19.4245,47.0695021613,32.3726722562,8.3497,6.34712990509
 12/14  01:00:00,22.6022145464,3.97211659718,0.0,0.0,4.58992532963,8.1892,49.4715393733,40.9407364574,3.33988,5.19092291592
 12/14  02:00:00,14.7999929709,0.0,0.0,0.0,1.52997510988,7.4902,3.93196385349,0.0,3.33988,0.592083853488
 12/14  03:00:00,14.8238151039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  04:00:00,14.83298479,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  05:00:00,14.990576758,0.0,0.0,0.0,1.52997510988,7.4902,3.93196973694,0.0,3.33988,0.592089736945
 12/14  06:00:00,22.7230115658,3.97211659718,0.0,0.0,4.58992532963,8.1892,51.3606075954,42.9909075955,8.3497,0.02
 12/14  07:00:00,36.5713524258,3.97211659718,0.023414991038,0.0,9.17985065927,19.4245,60.8121775846,40.0758544481,16.6994,4.03692313647
 12/14  08:00:00,41.9313925866,3.97211659718,0.0301430330106,0.0,9.17985065927,26.9147,71.3802617829,31.2317019903,25.0491,15.0994597926
 12/14  09:00:00,41.9300201531,3.97211659718,0.0069285211609,0.0,9.17985065927,26.9147,75.3784028285,28.0564287673,33.3988,13.9231740613
 12/14  10:00:00,34.4542735112,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.9096129016,24.8612334996,25.0491,10.999279402
 12/14  11:00:00,41.9767902828,3.97211659718,0.0159562482153,0.0,9.17985065927,26.9147,74.4862380894,22.3269218482,41.7485,10.4108162412
 12/14  12:00:00,42.6948161481,3.97211659718,0.0,0.0,9.17985065927,26.9147,65.1856982708,11.8606233437,41.7485,11.5765749271
 12/14  13:00:00,42.0402906903,3.97211659718,0.0,0.0,9.17985065927,26.9147,55.1963104849,3.61566244178,41.7485,9.83214804311
 12/14  14:00:00,34.5159641452,3.97211659718,0.0,0.0,9.17985065927,19.4245,48.6350455539,6.56847369738,33.3988,8.66777185651
 12/14  15:00:00,34.5158172786,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.7818196021,12.6490941882,25.0491,8.08362541387
 12/14  16:00:00,34.5118399431,3.97211659718,0.0,0.0,9.17985065927,19.4245,55.128931072,14.2241763829,33.3988,7.50595468901
 12/14  17:00:00,44.0572376668,3.97211659718,0.0176618204197,0.0,9.17985065927,26.9147,73.2386460032,15.6341143216,50.0982,7.50633168154
 12/14  18:00:00,46.1422584883,3.97211659718,0.0,0.0,9.17985065927,26.9147,76.6181263963,16.1093585915,50.0982,10.4105678049
 12/14  19:00:00,46.1451816687,3.97211659718,0.0066523738723,0.0,9.17985065927,26.9147,74.5067943895,11.0673357528,50.0982,13.3412586367
 12/14  20:00:00,38.7660763061,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.1536816745,17.6557317646,33.3988,15.0991499099
 12/14  21:00:00,38.741363272,3.97211659718,0.0,0.0,9.17985065927,19.4245,64.3126440491,18.1650410193,33.3988,12.7488030297
 12/14  22:00:00,38.6828051931,3.97211659718,0.0,0.0,9.17985065927,19.4245,59.4064500167,20.435604822,25.0491,13.9217451946
 12/14  23:00:00,38.5551714278,3.97211659718,0.0,0.0,9.17985065927,19.4245,58.1006917773,30.4012968823,16.6994,10.999994895
 12/14  24:00:00,39.3027246757,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.9368274458,38.7609462859,8.3497,6.82618115987
 12/15  01:00:00,22.576905763,3.97211659718,0.0,0.0,4.58992532963,8.1892,55.1440736281,46.5167870102,3.33988,5.28740661796
 12/15  02:00:00,14.7733941101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  03:00:00,14.7879916923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  04:00:00,14.7956594236,0.0,0.0,0.0,1.52997510988,7.4902,3.93193680998,0.0,3.33988,0.592056809975
 12/15  05:00:00,15.4576589757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,23.1893881841,3.97211659718,0.0,0.0,4.58992532963,8.1892,66.3239948147,57.3822320787,8.3497,0.592062736071
 12/15  07:00:00,36.7561238073,3.97211659718,0.019826035519,0.0,9.17985065927,19.4245,73.5270688115,52.7898190099,16.6994,4.0378498016
 12/15  08:00:00,41.8820010107,3.97211659718,0.0232230156129,0.0,9.17985065927,26.9147,83.749192059,43.6001994446,25.0491,15.0998926144
 12/15  09:00:00,41.8754691821,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.4215964846,42.6799387177,33.3988,13.342857767
 12/15  10:00:00,34.4040949789,3.97211659718,0.0,0.0,9.17985065927,19.4245,74.4367077618,37.8073498493,25.0491,11.5802579125
 12/15  11:00:00,41.9144395852,3.97211659718,0.00627344216394,0.0,9.17985065927,26.9147,86.4379511471,34.2776501601,41.7485,10.411800987
 12/15  12:00:00,42.6483984667,3.97211659718,0.0,0.0,9.17985065927,26.9147,73.7457842685,20.9957723661,41.7485,11.0015119024
 12/15  13:00:00,41.989957145,3.97211659718,0.0,0.0,9.17985065927,26.9147,63.3056962132,11.1463702997,41.7485,10.4108259135
 12/15  14:00:00,34.4647687583,3.97211659718,0.0,0.0,9.17985065927,19.4245,59.1911326289,17.1237535561,33.3988,8.66857907275
 12/15  15:00:00,34.458766584,3.97211659718,0.0,0.0,9.17985065927,19.4245,57.707274868,25.150845067,25.0491,7.50732980096
 12/15  16:00:00,34.4345408281,3.97211659718,0.0,0.0,9.17985065927,19.4245,74.033281033,32.5511249261,33.3988,8.08335610686
 12/15  17:00:00,43.9851928629,3.97211659718,0.015480536341,0.0,9.17985065927,26.9147,89.4608635876,31.8557084104,50.0982,7.50695517719
 12/15  18:00:00,46.0917801557,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.0542416384,29.1227233697,50.0982,9.83331826871
 12/15  19:00:00,46.1042240687,3.97211659718,0.00631401023506,0.0,9.17985065927,26.9147,85.3925971611,21.3666600829,50.0982,13.9277370782
 12/15  20:00:00,38.6070482075,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.5220291514,21.024377027,33.3988,15.0988521244
 12/15  21:00:00,38.5994340175,3.97211659718,0.0,0.0,9.17985065927,19.4245,67.0996007681,20.9524035589,33.3988,12.7483972092
 12/15  22:00:00,38.5626768065,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.7334208044,24.7623973331,25.0491,13.9219234713
 12/15  23:00:00,38.5619921592,3.97211659718,0.0,0.0,9.17985065927,19.4245,54.4156889008,26.7186686369,16.6994,10.997620264
 12/15  24:00:00,39.3200176091,3.97211659718,0.0,0.0,9.17985065927,19.4245,45.4996866216,30.2267234894,8.3497,6.92326313215
 12/16  01:00:00,22.6170480877,3.97211659718,0.0,0.0,4.58992532963,8.1892,43.6168816042,35.0854196178,3.33988,5.19158198642
 12/16  02:00:00,14.8328290155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  03:00:00,14.8736055381,0.0,0.0,0.0,1.52997510988,7.4902,3.93193169325,0.0,3.33988,0.592051693247
 12/16  04:00:00,14.8948990053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  05:00:00,15.0572642528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.7933831749,3.97211659718,0.0,0.0,4.58992532963,8.1892,36.6450364051,27.7032443021,8.3497,0.592092103012
 12/16  07:00:00,36.6542914791,3.97211659718,0.0293143782077,0.0,9.17985065927,19.4245,43.9310465528,23.1941544968,16.6994,4.03749205599
 12/16  08:00:00,42.0086602547,3.97211659718,0.0263349813843,0.0,9.17985065927,26.9147,37.8768515268,8.79017893698,25.0491,4.03757258981
 12/16  09:00:00,42.0162610378,3.97211659718,0.0,0.0,9.17985065927,26.9147,40.9319087045,3.49544533725,33.3988,4.0376633673
 12/16  10:00:00,34.5459359736,3.97211659718,0.00255628274104,0.0,9.17985065927,19.4245,41.9210065348,4.69973962197,25.0491,12.1721669128
 12/16  11:00:00,42.066847238,3.97211659718,0.026011591505,0.0,9.17985065927,26.9147,57.9509776876,4.62191539837,41.7485,11.5805622892
 12/16  12:00:00,42.8019453164,3.97211659718,0.0253511296669,0.0,9.17985065927,26.9147,54.4995894719,0.0,41.7485,12.7510894719
 12/16  13:00:00,42.2066963798,3.97211659718,0.0585083444472,0.0,9.17985065927,26.9147,54.4977852675,0.0,41.7485,12.7492852675
 12/16  14:00:00,34.7216933037,3.97211659718,0.0984305441748,0.0,9.17985065927,19.4245,44.417280566,0.0167147171685,33.3988,11.0017658488
 12/16  15:00:00,34.6349151054,3.97211659718,0.0,0.0,9.17985065927,19.4245,35.4610473897,0.0,25.0491,10.4119473897
 12/16  16:00:00,34.6345595814,3.97211659718,0.0,0.0,9.17985065927,19.4245,43.2314775002,0.0,33.3988,9.83267750016
 12/16  17:00:00,45.3259919605,3.97211659718,1.08517399644,0.0,9.17985065927,26.9147,59.344622053,0.0,50.0982,9.24642205303
 12/16  18:00:00,47.8532708944,3.97211659718,1.49461215411,0.0,9.17985065927,26.9147,59.9307907196,0.0,50.0982,9.8325907196
 12/16  19:00:00,51.8527212132,3.97211659718,5.48545807613,0.0,9.17985065927,26.9147,64.0252160969,0.0,50.0982,13.9270160969
 12/16  20:00:00,44.1104955845,3.97211659718,5.10084376069,0.0,9.17985065927,19.4245,47.324415912,0.0,33.3988,13.925615912
 12/16  21:00:00,40.4942322745,3.97211659718,1.51962154757,0.0,9.17985065927,19.4245,46.1488590073,0.0,33.3988,12.7500590073
 12/16  22:00:00,38.8183548934,3.97211659718,0.0154341976516,0.0,9.17985065927,19.4245,39.8382271903,0.86559915161,25.0491,13.9235280386
 12/16  23:00:00,38.6127232498,3.97211659718,0.0,0.0,9.17985065927,19.4245,32.7619067633,6.22901272781,16.6994,9.83349403548
 12/16  24:00:00,39.337163655,3.97211659718,0.0,0.0,9.17985065927,19.4245,33.4854306133,17.0525060332,8.3497,8.08322458004
 12/17  01:00:00,22.5942890755,3.97211659718,0.0,0.0,4.58992532963,8.1892,43.8774526749,34.1896224378,3.33988,6.3479502371
 12/17  02:00:00,14.7963802137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,14.8185500408,0.0,0.0,0.0,1.52997510988,7.4902,3.93192579222,0.0,3.33988,0.592045792225
 12/17  04:00:00,14.8289113782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,14.9527146678,0.0,0.0,0.0,1.52997510988,7.4902,3.93195762606,0.0,3.33988,0.592077626056
 12/17  06:00:00,22.620799447,3.97211659718,0.00231067961561,0.0,4.58992532963,8.1892,80.6800018546,72.3103018546,8.3497,0.02
 12/17  07:00:00,36.4273597373,3.97211659718,0.00872108848895,0.0,9.17985065927,19.4245,97.6415625725,76.9046660719,16.6994,4.03749650051
 12/17  08:00:00,41.7737230518,3.97211659718,0.0089861226252,0.0,9.17985065927,26.9147,93.7097755044,64.6232512744,25.0491,4.03742422996
 12/17  09:00:00,41.7848782338,3.97211659718,0.0,0.0,9.17985065927,26.9147,97.8485903966,60.4118476025,33.3988,4.03794279416
 12/17  10:00:00,34.3019106934,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.0796539472,63.9924587036,25.0491,4.03809524357
 12/17  11:00:00,41.8042606269,3.97211659718,0.00775637458208,0.0,9.17985065927,26.9147,114.72273778,60.2237629563,41.7485,12.750474824
 12/17  12:00:00,42.5671366548,3.97211659718,0.0,0.0,9.17985065927,26.9147,108.404067777,54.483410109,41.7485,12.172157668
 12/17  13:00:00,41.8650989155,3.97211659718,0.0,0.0,9.17985065927,26.9147,97.6908717134,45.5310977866,41.7485,10.4112739268
 12/17  14:00:00,34.3454728376,3.97211659718,0.0,0.0,9.17985065927,19.4245,88.6736901914,44.8625733793,33.3988,10.4123168122
 12/17  15:00:00,34.3446995792,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.6456530681,49.0893614198,25.0491,7.5071916483
 12/17  16:00:00,34.3287358048,3.97211659718,0.0,0.0,9.17985065927,19.4245,95.5086510735,54.6027379026,33.3988,7.50711317099
 12/17  17:00:00,43.8532925336,3.97211659718,0.00218386500826,0.0,9.17985065927,26.9147,121.246078208,63.0645448726,50.0982,8.08333333588
 12/17  18:00:00,45.9678427927,3.97211659718,0.0,0.0,9.17985065927,26.9147,129.358352673,69.4254029336,50.0982,9.83474973951
 12/17  19:00:00,45.9705892534,3.97211659718,0.0,0.0,9.17985065927,26.9147,130.129509319,67.2811641802,50.0982,12.7501451392
 12/17  20:00:00,38.6114467432,3.97211659718,0.0,0.0,9.17985065927,19.4245,115.677741358,69.527877191,33.3988,12.7510641671
 12/17  21:00:00,38.5924298991,3.97211659718,0.0,0.0,9.17985065927,19.4245,113.40259149,70.1703932731,33.3988,9.83339821736
 12/17  22:00:00,38.5198169596,3.97211659718,0.0,0.0,9.17985065927,19.4245,120.958157862,83.1584625072,25.0491,12.7505953546
 12/17  23:00:00,38.40930915,3.97211659718,0.0,0.0,9.17985065927,19.4245,117.193987758,90.08232034,16.6994,10.4122674177
 12/17  24:00:00,39.2164131645,3.97211659718,0.0,0.0,9.17985065927,19.4245,101.395070279,87.854257223,8.3497,5.19111305553
 12/18  01:00:00,22.457166463,3.97211659718,0.0,0.0,4.58992532963,8.1892,105.553223936,97.0216873553,3.33988,5.19165658031
 12/18  02:00:00,14.6468767897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  03:00:00,14.6697208273,0.0,0.0,0.0,1.52997510988,7.4902,3.9319380874,0.0,3.33988,0.592058087399
 12/18  04:00:00,14.6826257933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.8328973465,0.0,0.0,0.0,1.52997510988,7.4902,3.93194401303,0.0,3.33988,0.592064013031
 12/18  06:00:00,22.567760808,3.97211659718,0.00241476822883,0.0,4.58992532963,8.1892,120.130730584,111.761030584,8.3497,0.02
 12/18  07:00:00,36.4148235459,3.97211659718,0.0126999526794,0.0,9.17985065927,19.4245,125.289628174,104.552639475,16.6994,4.03758869849
 12/18  08:00:00,41.7684752851,3.97211659718,0.0080294404225,0.0,9.17985065927,26.9147,127.13727203,86.9855796989,25.0491,15.1025923312
 12/18  09:00:00,41.7850742686,3.97211659718,0.0,0.0,9.17985065927,26.9147,124.922482131,77.5986329772,33.3988,13.9250491541
 12/18  10:00:00,34.3078828515,3.97211659718,0.0,0.0,9.17985065927,19.4245,102.031763048,65.4019527485,25.0491,11.5807102996
 12/18  11:00:00,41.8233710219,3.97211659718,0.00144611057299,0.0,9.17985065927,26.9147,107.904745051,55.7442626298,41.7485,10.4119824215
 12/18  12:00:00,42.5932567607,3.97211659718,0.0,0.0,9.17985065927,26.9147,90.2629239384,37.512421935,41.7485,11.0020020034
 12/18  13:00:00,41.9237706305,3.97211659718,0.0,0.0,9.17985065927,26.9147,72.4086117821,20.2487364572,41.7485,10.4113753248
 12/18  14:00:00,34.4035751913,3.97211659718,0.0,0.0,9.17985065927,19.4245,61.8786858217,19.8123191773,33.3988,8.66756664442
 12/18  15:00:00,34.4067229724,3.97211659718,0.0,0.0,9.17985065927,19.4245,56.4315219684,23.298183513,25.0491,8.08423845542
 12/18  16:00:00,34.3935981562,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.1710917669,29.2654099202,33.3988,7.5068818467
 12/18  17:00:00,43.9195634526,3.97211659718,0.0019734468579,0.0,9.17985065927,26.9147,95.9978251492,37.8154556706,50.0982,8.08416947857
 12/18  18:00:00,46.0087791683,3.97211659718,0.0,0.0,9.17985065927,26.9147,111.478154908,51.5454735206,50.0982,9.83448138694
 12/18  19:00:00,46.0076650049,3.97211659718,0.0,0.0,9.17985065927,26.9147,112.182524476,48.1582602361,50.0982,13.9260642403
 12/18  20:00:00,38.6497259534,3.97211659718,0.0,0.0,9.17985065927,19.4245,97.6860471732,49.1850959899,33.3988,15.1021511832
 12/18  21:00:00,38.6532366763,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.3289823893,40.179698436,33.3988,12.7504839533
 12/18  22:00:00,38.595307283,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.2397371151,40.264695109,25.0491,13.9259420061
 12/18  23:00:00,38.4769142804,3.97211659718,0.0,0.0,9.17985065927,19.4245,77.4475470292,49.168377152,16.6994,11.5797698772
 12/18  24:00:00,39.2585114801,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.4541220071,58.7561191053,8.3497,6.34830290184
 12/19  01:00:00,22.5141186318,3.97211659718,0.0,0.0,4.58992532963,8.1892,76.6001548532,68.0690892796,3.33988,5.19118557358
 12/19  02:00:00,14.7077426339,0.0,0.0,0.0,1.52997510988,7.4902,3.93193890957,0.0,3.33988,0.592058909565
 12/19  03:00:00,14.7269585581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  04:00:00,14.735205102,0.0,0.0,0.0,1.52997510988,7.4902,3.93194483389,0.0,3.33988,0.592064833888
 12/19  05:00:00,15.3985235283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  06:00:00,23.1319673533,3.97211659718,0.0,0.0,4.58992532963,8.1892,83.5394927274,75.1697927274,8.3497,0.02
 12/19  07:00:00,36.6947759708,3.97211659718,0.016873806241,0.0,9.17985065927,19.4245,91.2676755181,70.5309294991,16.6994,4.03734601903
 12/19  08:00:00,41.8139105573,3.97211659718,0.0205641541808,0.0,9.17985065927,26.9147,104.894474164,64.1621470721,25.0491,15.6832270915
 12/19  09:00:00,41.8055742784,3.97211659718,0.00426318950286,0.0,9.17985065927,26.9147,111.999163555,64.6810664828,33.3988,13.9192970719
 12/19  10:00:00,34.3121096835,3.97211659718,0.0,0.0,9.17985065927,19.4245,101.29428671,65.2427124137,25.0491,11.0024742967
 12/19  11:00:00,41.8070348847,3.97211659718,0.0105326273978,0.0,9.17985065927,26.9147,120.167740176,68.0085604346,41.7485,10.4106797417
 12/19  12:00:00,42.5610329732,3.97211659718,0.0,0.0,9.17985065927,26.9147,115.096630687,61.7690126822,41.7485,11.5791180045
 12/19  13:00:00,41.8453648244,3.97211659718,0.0,0.0,9.17985065927,26.9147,106.33491358,54.7525315106,41.7485,9.83388206971
 12/19  14:00:00,34.3245403079,3.97211659718,0.0,0.0,9.17985065927,19.4245,99.8081654044,57.1620386815,33.3988,9.24732672294
 12/19  15:00:00,34.3157717614,3.97211659718,0.0,0.0,9.17985065927,19.4245,98.9992251908,66.442710904,25.0491,7.5074142868
 12/19  16:00:00,34.2943192711,3.97211659718,0.0,0.0,9.17985065927,19.4245,119.659770414,78.1778604079,33.3988,8.08311000618
 12/19  17:00:00,43.8375212662,3.97211659718,0.00534584829872,0.0,9.17985065927,26.9147,139.565609296,81.960064912,50.0982,7.50734438354
 12/19  18:00:00,45.9591220351,3.97211659718,0.0,0.0,9.17985065927,26.9147,138.825764169,78.3148448641,50.0982,10.4127193054
 12/19  19:00:00,45.9630739706,3.97211659718,0.0,0.0,9.17985065927,26.9147,138.458882061,74.4376902615,50.0982,13.9229917992
 12/19  20:00:00,38.4650692388,3.97211659718,0.0,0.0,9.17985065927,19.4245,125.885895147,77.3827837633,33.3988,15.1043113833
 12/19  21:00:00,38.4545262796,3.97211659718,0.0,0.0,9.17985065927,19.4245,123.541556545,77.3902126481,33.3988,12.7525438969
 12/19  22:00:00,38.413498613,3.97211659718,0.0,0.0,9.17985065927,19.4245,125.506860724,86.5337267926,25.0491,13.9240339319
 12/19  23:00:00,38.4041774071,3.97211659718,0.0,0.0,9.17985065927,19.4245,122.633943476,94.3559374506,16.6994,11.5786060259
 12/19  24:00:00,39.2129503205,3.97211659718,0.0,0.0,9.17985065927,19.4245,114.244247653,99.5467561969,8.3497,6.34779145591
 12/20  01:00:00,22.4525519462,3.97211659718,0.0,0.0,4.58992532963,8.1892,119.023923468,110.493197263,3.33988,5.19084620518
 12/20  02:00:00,14.6373278089,0.0,0.0,0.0,1.52997510988,7.4902,3.93195393597,0.0,3.33988,0.592073935975
 12/20  03:00:00,14.6579142575,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  04:00:00,14.669712518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  05:00:00,14.8203690925,0.0,0.0,0.0,1.52997510988,7.4902,3.9319598352,0.0,3.33988,0.592079835197
 12/20  06:00:00,22.5648155277,3.97211659718,0.00642218505049,0.0,4.58992532963,8.1892,128.030998281,119.661298281,8.3497,0.02
 12/20  07:00:00,36.407881535,3.97211659718,0.0120529008993,0.0,9.17985065927,19.4245,134.313019143,113.576076962,16.6994,4.03754218093
 12/20  08:00:00,41.7588816409,3.97211659718,0.00734047552146,0.0,9.17985065927,26.9147,139.209141645,98.4771559637,25.0491,15.6828856814
 12/20  09:00:00,41.7742348837,3.97211659718,0.0,0.0,9.17985065927,26.9147,138.119558706,90.8008754783,33.3988,13.9198832277
 12/20  10:00:00,34.29092085,3.97211659718,0.0,0.0,9.17985065927,19.4245,117.45663232,81.4045196019,25.0491,11.0030127181
 12/20  11:00:00,41.7804937858,3.97211659718,0.00156949038291,0.0,9.17985065927,26.9147,128.219136649,76.0582769663,41.7485,10.4123596826
 12/20  12:00:00,42.5545216404,3.97211659718,0.0,0.0,9.17985065927,26.9147,115.510278589,62.181533716,41.7485,11.5802448733
 12/20  13:00:00,41.854705501,3.97211659718,0.0,0.0,9.17985065927,26.9147,98.6708299062,46.5090760089,41.7485,10.4132538973
 12/20  14:00:00,34.3356916859,3.97211659718,0.0,0.0,9.17985065927,19.4245,88.1526511147,46.0844473374,33.3988,8.66940377726
 12/20  15:00:00,34.3381254412,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.7821040423,49.6493781255,25.0491,8.08362591687
 12/20  16:00:00,34.330840044,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.7798402469,52.8733126575,33.3988,7.50772758939
 12/20  17:00:00,43.8546039119,3.97211659718,0.00219473726022,0.0,9.17985065927,26.9147,119.702450582,62.0957985483,50.0982,7.50845203397
 12/20  18:00:00,45.9680586458,3.97211659718,0.0,0.0,9.17985065927,26.9147,132.710469735,72.2002256243,50.0982,10.412044111
 12/20  19:00:00,45.9730099684,3.97211659718,0.0,0.0,9.17985065927,26.9147,137.779513342,73.7543565024,50.0982,13.9269568396
 12/20  20:00:00,38.614015271,3.97211659718,0.0,0.0,9.17985065927,19.4245,125.398330258,76.897179914,33.3988,15.1023503442
 12/20  21:00:00,38.5953071009,3.97211659718,0.0,0.0,9.17985065927,19.4245,125.87237294,79.7215513429,33.3988,12.7520215971
 12/20  22:00:00,38.5209014022,3.97211659718,0.0,0.0,9.17985065927,19.4245,129.503250383,90.5240280946,25.0491,13.9301222887
 12/20  23:00:00,38.4086196636,3.97211659718,0.0,0.0,9.17985065927,19.4245,126.653418139,98.37064007,16.6994,11.5833780695
 12/20  24:00:00,39.2135617155,3.97211659718,0.0,0.0,9.17985065927,19.4245,118.854571174,103.581659913,8.3497,6.92321126044
 12/21  01:00:00,22.4518616018,3.97211659718,0.0,0.0,4.58992532963,8.1892,123.116568809,114.584734546,3.33988,5.19195426318
 12/21  02:00:00,14.637087011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  03:00:00,14.6581491749,0.0,0.0,0.0,1.52997510988,7.4902,3.93196720009,0.0,3.33988,0.592087200088
 12/21  04:00:00,14.6720852142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  05:00:00,14.8247970325,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  06:00:00,22.5670235536,3.97211659718,0.00309696713186,0.0,4.58992532963,8.1892,114.328732327,105.386939248,8.3497,0.592093079464
 12/21  07:00:00,36.4205425122,3.97211659718,0.014222435474,0.0,9.17985065927,19.4245,114.622459224,93.8854019272,16.6994,4.03765729671
 12/21  08:00:00,41.7805264841,3.97211659718,0.0137171581844,0.0,9.17985065927,26.9147,118.574153769,78.4221827303,25.0491,15.1028710385
 12/21  09:00:00,41.7976192822,3.97211659718,0.0,0.0,9.17985065927,26.9147,113.711337398,66.384558336,33.3988,13.9279790618
 12/21  10:00:00,34.3171011696,3.97211659718,0.0,0.0,9.17985065927,19.4245,99.1477431093,62.5181583069,25.0491,11.5804848024
 12/21  11:00:00,41.8143080102,3.97211659718,0.00924296621958,0.0,9.17985065927,26.9147,117.070937929,64.9099749606,41.7485,10.4124629687
 12/21  12:00:00,42.5753225631,3.97211659718,0.0,0.0,9.17985065927,26.9147,108.981798492,55.6525543633,41.7485,11.580744129
 12/21  13:00:00,41.8811654395,3.97211659718,0.0,0.0,9.17985065927,26.9147,96.1855859761,44.6032428783,41.7485,9.83384309778
 12/21  14:00:00,34.3600684876,3.97211659718,0.0,0.0,9.17985065927,19.4245,91.5745231782,48.9270704321,33.3988,9.24865274617
 12/21  15:00:00,34.3574200772,3.97211659718,0.0,0.0,9.17985065927,19.4245,90.0885199404,56.9555046341,25.0491,8.0839153063
 12/21  16:00:00,34.3431513751,3.97211659718,0.0,0.0,9.17985065927,19.4245,101.893859997,60.9887147544,33.3988,7.50634524258
 12/21  17:00:00,43.8877140392,3.97211659718,0.0117863325125,0.0,9.17985065927,26.9147,119.056310758,61.4505636541,50.0982,7.50754710402
 12/21  18:00:00,45.9997573679,3.97211659718,0.0,0.0,9.17985065927,26.9147,118.863265184,58.3525286387,50.0982,10.4125365458
 12/21  19:00:00,46.0177784006,3.97211659718,0.00501842189136,0.0,9.17985065927,26.9147,113.035951539,49.0101199187,50.0982,13.9276316202
 12/21  20:00:00,38.6645363074,3.97211659718,0.0,0.0,9.17985065927,19.4245,97.2270127891,48.1452956535,33.3988,15.6829171356
 12/21  21:00:00,38.6469640976,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.8136034876,48.6656013608,33.3988,12.7492021268
 12/21  22:00:00,38.5722162301,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.9093759477,54.9397608267,25.0491,13.920515121
 12/21  23:00:00,38.4610258294,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.1783016884,57.9024076889,16.6994,11.5764939995
 12/21  24:00:00,39.2442763031,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.0020128639,67.3040923688,8.3497,6.348220495
 12/22  01:00:00,22.4751089427,3.97211659718,0.0018436433971,0.0,4.58992532963,8.1892,92.0677769608,83.5359383128,3.33988,5.19195864804
 12/22  02:00:00,14.6680694649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.6903296011,0.0,0.0,0.0,1.52997510988,7.4902,3.931964906,0.0,3.33988,0.592084905996
 12/22  04:00:00,14.6993952334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  05:00:00,15.3606023817,0.0,0.0,0.0,1.52997510988,7.4902,3.93194496234,0.0,3.33988,0.592064962341
 12/22  06:00:00,23.0947669153,3.97211659718,0.00609730725148,0.0,4.58992532963,8.1892,111.616535792,103.246835792,8.3497,0.02
 12/22  07:00:00,36.646880665,3.97211659718,0.0132279852026,0.0,9.17985065927,19.4245,121.830613897,101.093372943,16.6994,4.03784095351
 12/22  08:00:00,41.7752061515,3.97211659718,0.0155284660265,0.0,9.17985065927,26.9147,125.800428208,85.5524654668,25.0491,15.1988627409
 12/22  09:00:00,41.7829150659,3.97211659718,0.0,0.0,9.17985065927,26.9147,125.617638873,77.8111359866,33.3988,14.407702886
 12/22  10:00:00,34.3007447838,3.97211659718,0.0,0.0,9.17985065927,19.4245,107.559920227,70.9295581092,25.0491,11.5812621182
 12/22  11:00:00,41.8035031675,3.97211659718,0.00176494793772,0.0,9.17985065927,26.9147,116.080007024,64.4966727666,41.7485,9.83483425748
 12/22  12:00:00,42.5708569154,3.97211659718,0.0,0.0,9.17985065927,26.9147,105.017151119,51.6873284684,41.7485,11.5813226508
 12/22  13:00:00,41.8775039936,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.8029655631,37.6426279274,41.7485,10.4118376356
 12/22  14:00:00,34.359236261,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.9726311556,37.3285523688,33.3988,9.24527878686
 12/22  15:00:00,34.3496582095,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.7826519515,46.2257918082,25.0491,7.5077601433
 12/22  16:00:00,34.3284617701,3.97211659718,0.0,0.0,9.17985065927,19.4245,96.883824299,55.4013390694,33.3988,8.08368522961
 12/22  17:00:00,43.859800464,3.97211659718,0.00295431830823,0.0,9.17985065927,26.9147,118.976753429,61.3701341374,50.0982,7.5084192918
 12/22  18:00:00,45.978112713,3.97211659718,0.0,0.0,9.17985065927,26.9147,120.627650961,60.1157128599,50.0982,10.4137381011
 12/22  19:00:00,45.9756198499,3.97211659718,0.0,0.0,9.17985065927,26.9147,120.620733232,56.597939734,50.0982,13.9245934979
 12/22  20:00:00,38.4726392722,3.97211659718,0.0,0.0,9.17985065927,19.4245,111.082437659,62.5805416985,33.3988,15.10309596
 12/22  21:00:00,38.4620887664,3.97211659718,0.0,0.0,9.17985065927,19.4245,112.937755655,66.787505621,33.3988,12.7514500336
 12/22  22:00:00,38.4185780871,3.97211659718,0.0,0.0,9.17985065927,19.4245,114.292543517,74.7332137528,25.0491,14.5102297641
 12/22  23:00:00,38.4085405549,3.97211659718,0.0,0.0,9.17985065927,19.4245,114.036098895,86.3329268606,16.6994,11.0037720349
 12/22  24:00:00,39.2159341667,3.97211659718,0.0,0.0,9.17985065927,19.4245,112.686296076,97.4122555749,8.3497,6.92434050096
 12/23  01:00:00,22.4544606095,3.97211659718,0.0,0.0,4.58992532963,8.1892,115.915982006,107.384415167,3.33988,5.19168683943
 12/23  02:00:00,14.6421015246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.6635439092,0.0,0.0,0.0,1.52997510988,7.4902,3.93195130512,0.0,3.33988,0.592071305121
 12/23  04:00:00,14.6755844278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.8268117252,0.0,0.0,0.0,1.52997510988,7.4902,3.93195720973,0.0,3.33988,0.592077209729
 12/23  06:00:00,22.5708052426,3.97211659718,0.00921125806716,0.0,4.58992532963,8.1892,120.566360735,112.196660735,8.3497,0.02
 12/23  07:00:00,36.4106000207,3.97211659718,0.0125218145717,0.0,9.17985065927,19.4245,128.096108479,107.359162645,16.6994,4.03754583447
 12/23  08:00:00,41.7573111651,3.97211659718,0.00530612460532,0.0,9.17985065927,26.9147,111.555843459,82.4684665531,25.0491,4.03827690641
 12/23  09:00:00,41.7763929984,3.97211659718,0.0,0.0,9.17985065927,26.9147,101.005008369,63.56765413,33.3988,4.03855423875
 12/23  10:00:00,34.3200987346,3.97211659718,0.000540616330717,0.0,9.17985065927,19.4245,91.7217338524,53.9203237868,25.0491,12.7523100656
 12/23  11:00:00,41.8341655566,3.97211659718,0.00295718432297,0.0,9.17985065927,26.9147,100.75190646,47.4210732022,41.7485,11.5823332577
 12/23  12:00:00,42.5872212898,3.97211659718,0.0,0.0,9.17985065927,26.9147,90.1006542001,35.5992644751,41.7485,12.752889725
 12/23  13:00:00,41.9058378632,3.97211659718,0.0,0.0,9.17985065927,26.9147,84.1524108664,29.6522597079,41.7485,12.7516511585
 12/23  14:00:00,34.3879122306,3.97211659718,0.0,0.0,9.17985065927,19.4245,71.3393634505,26.3575610026,33.3988,11.5830024479
 12/23  15:00:00,34.3933017698,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.1464698402,27.6852983115,25.0491,10.4120715287
 12/23  16:00:00,34.3782814781,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.6644152128,31.8534184374,33.3988,10.4121967754
 12/23  17:00:00,43.8949449894,3.97211659718,0.00229669406757,0.0,9.17985065927,26.9147,104.267077627,44.9214420319,50.0982,9.24743559538
 12/23  18:00:00,45.9834153795,3.97211659718,0.0,0.0,9.17985065927,26.9147,122.46608488,62.5325296594,50.0982,9.83535522016
 12/23  19:00:00,45.9746179689,3.97211659718,0.0,0.0,9.17985065927,26.9147,127.58107855,62.973718291,50.0982,14.5091602587
 12/23  20:00:00,38.6172347308,3.97211659718,0.0,0.0,9.17985065927,19.4245,114.489450448,67.168836909,33.3988,13.9218135386
 12/23  21:00:00,38.5971184865,3.97211659718,0.0,0.0,9.17985065927,19.4245,120.796856389,74.6465964477,33.3988,12.7514599415
 12/23  22:00:00,38.5237021254,3.97211659718,0.0,0.0,9.17985065927,19.4245,114.908829666,75.9344462771,25.0491,13.9252833887
 12/23  23:00:00,38.4130677561,3.97211659718,0.0,0.0,9.17985065927,19.4245,105.435885751,78.3242173967,16.6994,10.4122683542
 12/23  24:00:00,39.2202634361,3.97211659718,0.0,0.0,9.17985065927,19.4245,101.400628963,85.5437644658,8.3497,7.50716449759
 12/24  01:00:00,22.4584977018,3.97211659718,0.0,0.0,4.58992532963,8.1892,108.826741205,98.5629828867,3.33988,6.92387831866
 12/24  02:00:00,14.6478063165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  03:00:00,14.670067616,0.0,0.0,0.0,1.52997510988,7.4902,3.93196896379,0.0,3.33988,0.592088963792
 12/24  04:00:00,14.6828200996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  05:00:00,14.8344438153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  06:00:00,22.574730425,3.97211659718,0.00787415640119,0.0,4.58992532963,8.1892,109.564133999,100.622339159,8.3497,0.592094840371
 12/24  07:00:00,36.4164501105,3.97211659718,0.013032151293,0.0,9.17985065927,19.4245,117.816024373,97.078812897,16.6994,4.0378114763
 12/24  08:00:00,41.7644597562,3.97211659718,0.00554162989204,0.0,9.17985065927,26.9147,106.241788549,77.1547011068,25.0491,4.03798744216
 12/24  09:00:00,41.7829287973,3.97211659718,0.0,0.0,9.17985065927,26.9147,100.124034667,62.686529925,33.3988,4.03870474228
 12/24  10:00:00,34.3169394002,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.7833423789,58.6954713114,25.0491,4.03877106752
 12/24  11:00:00,41.8456744874,3.97211659718,0.00658089448949,0.0,9.17985065927,26.9147,100.265885491,45.7641495824,41.7485,12.7532359087
 12/24  12:00:00,42.6080183212,3.97211659718,0.0,0.0,9.17985065927,26.9147,84.5087777473,30.0073265207,41.7485,12.7529512265
 12/24  13:00:00,41.9423497692,3.97211659718,0.0,0.0,9.17985065927,26.9147,70.3583949688,18.1974723341,41.7485,10.4124226347
 12/24  14:00:00,34.4210890194,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.9029023251,17.0895855694,33.3988,10.4145167557
 12/24  15:00:00,34.430734101,3.97211659718,0.0,0.0,9.17985065927,19.4245,50.7056666056,18.1482092608,25.0491,7.50835734479
 12/24  16:00:00,34.4027390129,3.97211659718,0.0,0.0,9.17985065927,19.4245,68.3384202417,26.8552076454,33.3988,8.08441259628
 12/24  17:00:00,43.9176400718,3.97211659718,0.00195469517371,0.0,9.17985065927,26.9147,96.9997562933,39.3926506806,50.0982,7.50890561267
 12/24  18:00:00,46.0162065215,3.97211659718,0.0,0.0,9.17985065927,26.9147,110.975778264,50.4645009113,50.0982,10.4130773524
 12/24  19:00:00,46.0033589546,3.97211659718,0.0,0.0,9.17985065927,26.9147,116.29274274,53.441989205,50.0982,12.7525535351
 12/24  20:00:00,38.6245895216,3.97211659718,0.0,0.0,9.17985065927,19.4245,109.24026162,62.5097492161,33.3988,13.3317124035
 12/24  21:00:00,38.60039199,3.97211659718,0.0,0.0,9.17985065927,19.4245,112.244056724,69.0099855766,33.3988,9.83527114721
 12/24  22:00:00,38.5268462625,3.97211659718,0.0,0.0,9.17985065927,19.4245,118.698190436,80.896056314,25.0491,12.7530341223
 12/24  23:00:00,38.4159184101,3.97211659718,0.0,0.0,9.17985065927,19.4245,110.65171117,83.5382516858,16.6994,10.4140594839
 12/24  24:00:00,39.2235378072,3.97211659718,0.0,0.0,9.17985065927,19.4245,101.439459785,87.6321131232,8.3497,5.45764666154
 12/25  01:00:00,22.4598300259,3.97211659718,0.0,0.0,4.58992532963,8.1892,108.871970725,98.8738837545,3.33988,6.65820697089
 12/25  02:00:00,14.6506103719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.6721057171,0.0,0.0,0.0,1.52997510988,7.4902,3.9319403876,0.0,3.33988,0.592060387596
 12/25  04:00:00,14.6851730321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  05:00:00,14.8359449699,0.0,0.0,0.0,1.52997510988,7.4902,3.93194630957,0.0,3.33988,0.592066309566
 12/25  06:00:00,22.5759258407,3.97211659718,0.00609852346827,0.0,4.58992532963,8.1892,107.211746579,98.8420465794,8.3497,0.02
 12/25  07:00:00,36.4215612341,3.97211659718,0.0114687472291,0.0,9.17985065927,19.4245,106.806830923,86.069654063,16.6994,4.03777685997
 12/25  08:00:00,41.7783930825,3.97211659718,0.00420655874776,0.0,9.17985065927,26.9147,92.9516289487,63.8642006893,25.0491,4.03832825934
 12/25  09:00:00,41.8239695358,3.97211659718,0.0,0.0,9.17985065927,26.9147,83.8982888315,46.4607534295,33.3988,4.03873540202
 12/25  10:00:00,34.3592967844,3.97211659718,0.0,0.0,9.17985065927,19.4245,70.0934979444,41.0057360637,25.0491,4.03866188069
 12/25  11:00:00,41.873030488,3.97211659718,0.00380320389916,0.0,9.17985065927,26.9147,87.4482208743,32.9466526932,41.7485,12.7530681811
 12/25  12:00:00,42.6114468003,3.97211659718,0.0,0.0,9.17985065927,26.9147,80.8824916089,25.8026255294,41.7485,13.3313660795
 12/25  13:00:00,41.9575289146,3.97211659718,0.0,0.0,9.17985065927,26.9147,65.6815502936,14.0965908679,41.7485,9.83645942573
 12/25  14:00:00,34.4493580615,3.97211659718,0.0,0.0,9.17985065927,19.4245,53.0819044279,9.27039538413,33.3988,10.4127090437
 12/25  15:00:00,34.454909407,3.97211659718,0.0,0.0,9.17985065927,19.4245,44.8805766107,11.7472919061,25.0491,8.08418470456
 12/25  16:00:00,34.4288770396,3.97211659718,0.0,0.0,9.17985065927,19.4245,60.4595852142,19.5524499061,33.3988,7.50833530804
 12/25  17:00:00,43.9512942288,3.97211659718,0.00471145102534,0.0,9.17985065927,26.9147,84.7990583784,26.615921033,50.0982,8.08493734541
 12/25  18:00:00,46.0427454058,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.6638443695,39.1529369939,50.0982,10.4127073756
 12/25  19:00:00,46.0423208307,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.2737603234,36.4226095973,50.0982,12.7529507261
 12/25  20:00:00,38.6881952691,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.9146938758,32.7643456888,33.3988,12.7515481871
 12/25  21:00:00,38.6552221176,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.8137859592,37.0020129322,33.3988,10.412973027
 12/25  22:00:00,38.574523034,3.97211659718,0.0,0.0,9.17985065927,19.4245,85.5555919978,47.754262302,25.0491,12.7522296958
 12/25  23:00:00,38.4557430147,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.1540211479,54.0432406522,16.6994,10.4113804957
 12/25  24:00:00,39.241003527,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.5245340998,55.9836207969,8.3497,5.19121330289
