Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  01:00:00,22.4953880901,3.97211659718,0.0,0.0,4.58992532963,8.1892,74.8847266444,66.3528596529,3.33988,5.19198699151
 12/26  02:00:00,14.6841262879,0.0,0.0,0.0,1.52997510988,7.4902,3.93197183816,0.0,3.33988,0.59209183816
 12/26  03:00:00,14.7087300673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  04:00:00,14.7160557772,0.0,0.0,0.0,1.52997510988,7.4902,3.93192599775,0.0,3.33988,0.59204599775
 12/26  05:00:00,15.3778632145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.1081198447,3.97211659718,0.0,0.0,4.58992532963,8.1892,83.3145027903,74.3727508495,8.3497,0.592051940861
 12/26  07:00:00,36.6636450685,3.97211659718,0.0134340502781,0.0,9.17985065927,19.4245,92.9648381718,72.2275159218,16.6994,4.03792225003
 12/26  08:00:00,41.7887861087,3.97211659718,0.0157203101803,0.0,9.17985065927,26.9147,102.509422218,62.3571737065,25.0491,15.1031485114
 12/26  09:00:00,41.7951189791,3.97211659718,0.0,0.0,9.17985065927,26.9147,107.69967021,59.9857909157,33.3988,14.3150792945
 12/26  10:00:00,34.3198841726,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.4947271259,55.6707378177,25.0491,11.7748893081
 12/26  11:00:00,41.8327770338,3.97211659718,0.00216529991845,0.0,9.17985065927,26.9147,100.680470034,49.0954161778,41.7485,9.83655385615
 12/26  12:00:00,42.5915435638,3.97211659718,0.0,0.0,9.17985065927,26.9147,89.4523024075,35.8036422023,41.7485,11.9001602051
 12/26  13:00:00,41.9212340227,3.97211659718,0.0,0.0,9.17985065927,26.9147,73.2801581287,21.4346810805,41.7485,10.0969770482
 12/26  14:00:00,34.3947026584,3.97211659718,0.0,0.0,9.17985065927,19.4245,66.621637568,23.9738496366,33.3988,9.24898793146
 12/26  15:00:00,34.3986575712,3.97211659718,0.0,0.0,9.17985065927,19.4245,62.9770396824,29.8437164342,25.0491,8.08422324819
 12/26  16:00:00,34.3849830467,3.97211659718,0.0,0.0,9.17985065927,19.4245,76.8081320925,35.9013567942,33.3988,7.50797529826
 12/26  17:00:00,43.9244700218,3.97211659718,0.00673769270531,0.0,9.17985065927,26.9147,96.3937527137,38.2115286824,50.0982,8.08402403124
 12/26  18:00:00,46.0319225703,3.97211659718,0.0,0.0,9.17985065927,26.9147,100.518810868,40.006994718,50.0982,10.4136161504
 12/26  19:00:00,46.012599753,3.97211659718,0.0,0.0,9.17985065927,26.9147,108.695374097,44.6713742694,50.0982,13.9257998281
 12/26  20:00:00,38.490599635,3.97211659718,0.0,0.0,9.17985065927,19.4245,105.26313455,56.1787233262,33.3988,15.6856112239
 12/26  21:00:00,38.4878686271,3.97211659718,0.0,0.0,9.17985065927,19.4245,100.394392849,54.2428443533,33.3988,12.7527484961
 12/26  22:00:00,38.4557126271,3.97211659718,0.0,0.0,9.17985065927,19.4245,96.6313963092,57.656264113,25.0491,13.9260321962
 12/26  23:00:00,38.4405983995,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.1160855017,63.8339625024,16.6994,11.5827229993
 12/26  24:00:00,39.2368604051,3.97211659718,0.0,0.0,9.17985065927,19.4245,81.5992948979,66.3263855954,8.3497,6.92320930246
 12/27  01:00:00,22.481103757,3.97211659718,0.0,0.0,4.58992532963,8.1892,83.8949493565,75.3626692887,3.33988,5.19240006776
 12/27  02:00:00,14.6693406929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.7066687749,0.0,0.0,0.0,1.52997510988,7.4902,3.93195854672,0.0,3.33988,0.592078546722
 12/27  04:00:00,14.732978429,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  05:00:00,14.887931018,0.0,0.0,0.0,1.52997510988,7.4902,3.93196443983,0.0,3.33988,0.592084439828
 12/27  06:00:00,22.6165092094,3.97211659718,0.0,0.0,4.58992532963,8.1892,74.4589975428,66.0892975428,8.3497,0.02
 12/27  07:00:00,36.4645709672,3.97211659718,0.0148144686871,0.0,9.17985065927,19.4245,81.9974268857,61.260571645,16.6994,4.03745524071
 12/27  08:00:00,41.8257846103,3.97211659718,0.0174164025765,0.0,9.17985065927,26.9147,90.6558334758,49.920406933,25.0491,15.6863265429
 12/27  09:00:00,41.8385164916,3.97211659718,0.0,0.0,9.17985065927,26.9147,92.1158924034,44.7919921796,33.3988,13.9251002238
 12/27  10:00:00,34.364091117,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.1923589693,41.5631204056,25.0491,11.5801385637
 12/27  11:00:00,41.8728543394,3.97211659718,0.0101363466803,0.0,9.17985065927,26.9147,91.96051357,39.7992569125,41.7485,10.4127566574
 12/27  12:00:00,42.5962797507,3.97211659718,0.0,0.0,9.17985065927,26.9147,87.6078492566,34.2771755253,41.7485,11.5821737313
 12/27  13:00:00,41.9076481669,3.97211659718,0.0,0.0,9.17985065927,26.9147,83.8815747048,31.7213550649,41.7485,10.4117196399
 12/27  14:00:00,34.3851545065,3.97211659718,0.0,0.0,9.17985065927,19.4245,79.3486290252,36.7032310987,33.3988,9.2465979265
 12/27  15:00:00,34.3904328459,3.97211659718,0.0,0.0,9.17985065927,19.4245,75.9114398083,43.3550581011,25.0491,7.50728170724
 12/27  16:00:00,34.3818812767,3.97211659718,0.0,0.0,9.17985065927,19.4245,89.3598282834,47.8772031996,33.3988,8.08382508381
 12/27  17:00:00,43.9282909862,3.97211659718,0.012916195481,0.0,9.17985065927,26.9147,106.434953126,48.2521869935,50.0982,8.08456613255
 12/27  18:00:00,46.045327884,3.97211659718,0.00458475694835,0.0,9.17985065927,26.9147,105.469242251,44.9596764349,50.0982,10.4113658159
 12/27  19:00:00,46.0529129334,3.97211659718,0.00538890199899,0.0,9.17985065927,26.9147,102.225088203,38.2033760195,50.0982,13.9235121839
 12/27  20:00:00,38.6934886023,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.5056205623,39.0030617757,33.3988,15.1037587867
 12/27  21:00:00,38.6829007462,3.97211659718,0.0,0.0,9.17985065927,19.4245,83.5273991717,36.7963647352,33.3988,13.3322344365
 12/27  22:00:00,38.6155128802,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.4845766148,41.5098250912,25.0491,13.9256515236
 12/27  23:00:00,38.5053568901,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.8864601822,44.6043163099,16.6994,11.5827438724
 12/27  24:00:00,39.2825241966,3.97211659718,0.0,0.0,9.17985065927,19.4245,63.8240459368,48.5506146519,8.3497,6.92373128497
 12/28  01:00:00,22.5517763278,3.97211659718,0.0,0.0,4.58992532963,8.1892,64.6100119831,56.0786752741,3.33988,5.19145670903
 12/28  02:00:00,14.7479091241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.7732091431,0.0,0.0,0.0,1.52997510988,7.4902,3.93197541768,0.0,3.33988,0.592095417685
 12/28  04:00:00,14.7867059628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.9383524756,0.0,0.0,0.0,1.52997510988,7.4902,3.93192957544,0.0,3.33988,0.592049575435
 12/28  06:00:00,22.6706684695,3.97211659718,0.0,0.0,4.58992532963,8.1892,66.3194536443,57.9497536443,8.3497,0.02
 12/28  07:00:00,36.5318636497,3.97211659718,0.0212721049005,0.0,9.17985065927,19.4245,71.4495292129,50.7125142963,16.6994,4.03761491661
 12/28  08:00:00,41.8991567507,3.97211659718,0.0278808342905,0.0,9.17985065927,26.9147,80.9705593498,40.2337361357,25.0491,15.6877232141
 12/28  09:00:00,41.9002984363,3.97211659718,0.00637175669258,0.0,9.17985065927,26.9147,84.5349181383,37.2098599716,33.3988,13.9262581668
 12/28  10:00:00,34.4151770519,3.97211659718,0.0,0.0,9.17985065927,19.4245,73.2700845717,36.6378842278,25.0491,11.5831003439
 12/28  11:00:00,41.916398887,3.97211659718,0.0159587352491,0.0,9.17985065927,26.9147,90.9168349341,38.7555072681,41.7485,10.4128276661
 12/28  12:00:00,42.6278988,3.97211659718,0.0,0.0,9.17985065927,26.9147,85.8648817993,32.5321073535,41.7485,11.5842744457
 12/28  13:00:00,41.9579049022,3.97211659718,0.0,0.0,9.17985065927,26.9147,75.1360559428,22.9737350663,41.7485,10.4138208765
 12/28  14:00:00,34.4361588798,3.97211659718,0.0,0.0,9.17985065927,19.4245,69.6097668794,26.9623290271,33.3988,9.24863785228
 12/28  15:00:00,34.4294239244,3.97211659718,0.0,0.0,9.17985065927,19.4245,68.3884242806,35.2540002524,25.0491,8.08532402821
 12/28  16:00:00,34.4140300635,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.3800638363,39.4728681849,33.3988,7.50839565142
 12/28  17:00:00,43.9567584467,3.97211659718,0.0108626589596,0.0,9.17985065927,26.9147,97.7633759043,39.5808026158,50.0982,8.08437328843
 12/28  18:00:00,46.0623489965,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.3437507835,38.8311321483,50.0982,10.4144186353
 12/28  19:00:00,46.0611174299,3.97211659718,0.00513840567903,0.0,9.17985065927,26.9147,100.386252357,36.3599670068,50.0982,13.92808535
 12/28  20:00:00,38.6951834595,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.9205448131,38.8371573666,33.3988,15.6845874465
 12/28  21:00:00,38.6758765334,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.8463099171,38.6941592992,33.3988,12.7533506179
 12/28  22:00:00,38.5982934254,3.97211659718,0.0,0.0,9.17985065927,19.4245,84.6399796215,45.0797372825,25.0491,14.511142339
 12/28  23:00:00,38.4741320699,3.97211659718,0.0,0.0,9.17985065927,19.4245,82.2098797391,53.932316052,16.6994,11.578163687
 12/28  24:00:00,39.246585686,3.97211659718,0.0,0.0,9.17985065927,19.4245,80.6734007038,65.9751284105,8.3497,6.34857229329
 12/29  01:00:00,22.4789181244,3.97211659718,0.00185720538176,0.0,4.58992532963,8.1892,88.2942894912,79.7626264427,3.33988,5.19178304847
 12/29  02:00:00,14.6716217235,0.0,0.0,0.0,1.52997510988,7.4902,3.93197633655,0.0,3.33988,0.592096336554
 12/29  03:00:00,14.6943784509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  04:00:00,14.7037234356,0.0,0.0,0.0,1.52997510988,7.4902,3.93193051746,0.0,3.33988,0.592050517461
 12/29  05:00:00,15.365708928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  06:00:00,23.0968376593,3.97211659718,0.0,0.0,4.58992532963,8.1892,101.537375299,92.5956188456,8.3497,0.592056453369
 12/29  07:00:00,36.6572668298,3.97211659718,0.0141809727977,0.0,9.17985065927,19.4245,110.721811731,89.9843317034,16.6994,4.03808002796
 12/29  08:00:00,41.7829484404,3.97211659718,0.0132656527337,0.0,9.17985065927,26.9147,117.024084592,76.8697520488,25.0491,15.105232543
 12/29  09:00:00,41.8019823698,3.97211659718,0.0,0.0,9.17985065927,26.9147,114.382021326,66.4736063136,33.3988,14.5096150129
 12/29  10:00:00,34.3394736367,3.97211659718,0.0,0.0,9.17985065927,19.4245,94.641085641,58.0096775751,25.0491,11.5823080659
 12/29  11:00:00,41.842792769,3.97211659718,0.00268216800168,0.0,9.17985065927,26.9147,106.350684324,54.1885478806,41.7485,10.4136364439
 12/29  12:00:00,42.5939750353,3.97211659718,0.0,0.0,9.17985065927,26.9147,98.8581836229,45.527224294,41.7485,11.5824593289
 12/29  13:00:00,41.9051083194,3.97211659718,0.0,0.0,9.17985065927,26.9147,85.2321868999,33.0710274971,41.7485,10.4126594028
 12/29  14:00:00,34.3930841541,3.97211659718,0.0,0.0,9.17985065927,19.4245,72.7561102569,30.1100076588,33.3988,9.24730259809
 12/29  15:00:00,34.4000244901,3.97211659718,0.0,0.0,9.17985065927,19.4245,65.2520556762,32.1185347414,25.0491,8.08442093473
 12/29  16:00:00,34.3867201658,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.9340943565,38.0260632218,33.3988,7.50923113465
 12/29  17:00:00,43.9172021416,3.97211659718,0.00370232334421,0.0,9.17985065927,26.9147,101.922329838,43.739137369,50.0982,8.08499246922
 12/29  18:00:00,46.0277016764,3.97211659718,0.0,0.0,9.17985065927,26.9147,105.745945124,45.2338240394,50.0982,10.4139210841
 12/29  19:00:00,46.0149328076,3.97211659718,0.0,0.0,9.17985065927,26.9147,110.087262977,46.0609719499,50.0982,13.9280910272
 12/29  20:00:00,38.5059584384,3.97211659718,0.0,0.0,9.17985065927,19.4245,99.9104938864,50.8258371995,33.3988,15.6858566869
 12/29  21:00:00,38.4933018967,3.97211659718,0.0,0.0,9.17985065927,19.4245,97.0825052066,50.9298680592,33.3988,12.7538371475
 12/29  22:00:00,38.4494129382,3.97211659718,0.0,0.0,9.17985065927,19.4245,97.0359721688,57.4776552251,25.0491,14.5092169437
 12/29  23:00:00,38.4338277564,3.97211659718,0.0,0.0,9.17985065927,19.4245,92.2727340611,63.9939967689,16.6994,11.5793372922
 12/29  24:00:00,39.226607999,3.97211659718,0.0,0.0,9.17985065927,19.4245,86.4106844609,71.7131155667,8.3497,6.34786889417
 12/30  01:00:00,22.4607617063,3.97211659718,0.0,0.0,4.58992532963,8.1892,92.7028957308,83.5969092641,3.33988,5.76610646667
 12/30  02:00:00,14.6538343656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  03:00:00,14.6771034883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  04:00:00,14.6883244425,0.0,0.0,0.0,1.52997510988,7.4902,3.93194814026,0.0,3.33988,0.59206814026
 12/30  05:00:00,14.837180781,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.5717873558,3.97211659718,0.00467248065414,0.0,4.58992532963,8.1892,113.453267718,104.511493669,8.3497,0.592074048332
 12/30  07:00:00,37.4722838043,3.97211659718,0.0123913724128,0.0,9.17985065927,19.4245,121.848235329,101.110962672,16.6994,4.03787265746
 12/30  08:00:00,41.7581487311,3.97211659718,0.00863095372043,0.0,9.17985065927,26.9147,114.986010033,85.899449765,25.0491,4.03746026784
 12/30  09:00:00,41.7660750386,3.97211659718,0.0,0.0,9.17985065927,26.9147,117.149520752,79.7121123074,33.3988,4.03860844506
 12/30  10:00:00,34.2853296483,3.97211659718,0.000814158784768,0.0,9.17985065927,19.4245,115.456306294,77.6526986277,25.0491,12.7545076659
 12/30  11:00:00,41.7811479592,3.97211659718,0.00203209368,0.0,9.17985065927,26.9147,126.779491215,72.8681947156,41.7485,12.1627964991
 12/30  12:00:00,42.5505424002,3.97211659718,0.0,0.0,9.17985065927,26.9147,118.300794459,63.7973370232,41.7485,12.7549574361
 12/30  13:00:00,41.8348070056,3.97211659718,0.0,0.0,9.17985065927,26.9147,113.979412562,59.477197942,41.7485,12.7537146198
 12/30  14:00:00,34.3190714139,3.97211659718,0.0,0.0,9.17985065927,19.4245,101.25195614,56.26919374,33.3988,11.5839624004
 12/30  15:00:00,34.3238521461,3.97211659718,0.0,0.0,9.17985065927,19.4245,93.2654484854,57.8005875921,25.0491,10.4157608933
 12/30  16:00:00,34.3084583001,3.97211659718,0.0,0.0,9.17985065927,19.4245,105.727651048,61.9149019689,33.3988,10.4139490789
 12/30  17:00:00,43.8410008315,3.97211659718,0.00290906537327,0.0,9.17985065927,26.9147,127.902969079,68.5550358462,50.0982,9.24973323269
 12/30  18:00:00,45.9623902136,3.97211659718,0.0,0.0,9.17985065927,26.9147,135.931522701,75.4192086094,50.0982,10.4141140921
 12/30  19:00:00,45.9681373071,3.97211659718,0.00163720409283,0.0,9.17985065927,26.9147,133.588519796,68.9822519447,50.0982,14.5080678515
 12/30  20:00:00,38.6113717579,3.97211659718,0.0,0.0,9.17985065927,19.4245,118.901182544,71.5734440993,33.3988,13.928938445
 12/30  21:00:00,38.592190817,3.97211659718,0.0,0.0,9.17985065927,19.4245,125.773893777,79.042011427,33.3988,13.3330823505
 12/30  22:00:00,38.5205024957,3.97211659718,0.0,0.0,9.17985065927,19.4245,119.339690846,80.3635991969,25.0491,13.926991649
 12/30  23:00:00,38.4094004509,3.97211659718,0.0,0.0,9.17985065927,19.4245,115.119025676,88.0058152991,16.6994,10.4138103767
 12/30  24:00:00,39.215753832,3.97211659718,0.0,0.0,9.17985065927,19.4245,112.201369119,95.7663063622,8.3497,8.08536275673
 12/31  01:00:00,22.4553065191,3.97211659718,0.0,0.0,4.58992532963,8.1892,116.999038882,107.3109797,3.33988,6.34817918252
 12/31  02:00:00,14.6408251871,0.0,0.0,0.0,1.52997510988,7.4902,3.93197405603,0.0,3.33988,0.592094056033
 12/31  03:00:00,14.6608915377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.6731615538,0.0,0.0,0.0,1.52997510988,7.4902,3.93196275111,0.0,3.33988,0.592082751111
 12/31  05:00:00,14.8235111398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.5691155353,3.97211659718,0.0104743280241,0.0,4.58992532963,8.1892,131.515402312,122.573613676,8.3497,0.592088635962
 12/31  07:00:00,37.4682115916,3.97211659718,0.0137973529067,0.0,9.17985065927,19.4245,134.223783497,113.486423499,16.6994,4.0379599983
 12/31  08:00:00,41.7558053235,3.97211659718,0.0055699703633,0.0,9.17985065927,26.9147,121.522227829,92.4346283575,25.0491,4.03849947151
 12/31  09:00:00,41.7688804746,3.97211659718,0.0,0.0,9.17985065927,26.9147,119.366836236,81.9294513949,33.3988,4.03858484083
 12/31  10:00:00,34.282822353,3.97211659718,0.0,0.0,9.17985065927,19.4245,108.879725943,79.7918554662,25.0491,4.03877047679
 12/31  11:00:00,41.7864385286,3.97211659718,0.00330493255611,0.0,9.17985065927,26.9147,123.728866556,69.2254923998,41.7485,12.7548741559
 12/31  12:00:00,42.5683668335,3.97211659718,0.0,0.0,9.17985065927,26.9147,113.030970819,57.9488485727,41.7485,13.333622246
 12/31  13:00:00,41.8687233848,3.97211659718,0.0,0.0,9.17985065927,26.9147,99.4119658353,47.2493702435,41.7485,10.4140955919
 12/31  14:00:00,34.3533180534,3.97211659718,0.0,0.0,9.17985065927,19.4245,87.630711819,43.818438477,33.3988,10.413473342
 12/31  15:00:00,34.3562877177,3.97211659718,0.0,0.0,9.17985065927,19.4245,78.8054060292,46.2482014174,25.0491,7.50810461179
 12/31  16:00:00,34.3464514887,3.97211659718,0.0,0.0,9.17985065927,19.4245,90.3241571571,48.8401670125,33.3988,8.08519014459
 12/31  17:00:00,43.8677063278,3.97211659718,0.00230966021985,0.0,9.17985065927,26.9147,116.279649012,58.0963795469,50.0982,8.08506946536
 12/31  18:00:00,45.9707931428,3.97211659718,0.0,0.0,9.17985065927,26.9147,129.186564078,68.6742967388,50.0982,10.4140673392
 12/31  19:00:00,45.972695369,3.97211659718,0.0,0.0,9.17985065927,26.9147,136.274956347,73.42250439,50.0982,12.7542519569
 12/31  20:00:00,38.6120594253,3.97211659718,0.0,0.0,9.17985065927,19.4245,120.215652609,73.4832898375,33.3988,13.3335627711
 12/31  21:00:00,38.5923969386,3.97211659718,0.0,0.0,9.17985065927,19.4245,114.715072867,70.9033315384,33.3988,10.412941329
 12/31  22:00:00,38.5244082577,3.97211659718,0.0,0.0,9.17985065927,19.4245,116.249363849,78.4450370946,25.0491,12.755226754
 12/31  23:00:00,38.4139312646,3.97211659718,0.0,0.0,9.17985065927,19.4245,109.115950044,82.0042442474,16.6994,10.4123057968
 12/31  24:00:00,39.2199205219,3.97211659718,0.0,0.0,9.17985065927,19.4245,101.159903361,87.6180051751,8.3497,5.19219818549
